Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,133.191318227,15.7452997689,0.0,0.0,43.513341876,52.539744,83.8396400684,78.9853800684,4.83426,0.02
 01/01  02:00:00,150.450590156,32.9938297422,0.0,0.0,43.513341876,52.539744,105.652727324,100.798467324,4.83426,0.02
 01/01  03:00:00,152.765560763,35.2340576764,0.0,0.0,43.513341876,52.539744,155.420168616,150.565908616,4.83426,0.02
 01/01  04:00:00,140.184915935,22.7061114717,0.0,0.0,43.513341876,52.539744,119.389329908,114.535069908,4.83426,0.02
 01/01  05:00:00,147.691694224,29.6901872821,0.0,0.0,43.513341876,52.539744,183.961372424,170.512716915,4.83426,8.61439550902
 01/01  06:00:00,153.676608158,35.7708954368,0.0,0.0,43.513341876,52.539744,134.753336388,129.899076388,4.83426,0.02
 01/01  07:00:00,154.009593986,35.9754488676,0.0,0.0,43.513341876,52.539744,186.982656659,182.128396659,4.83426,0.02
 01/01  08:00:00,126.40826728,17.5978705447,0.0,0.0,43.513341876,52.539744,103.020498101,98.1662381012,4.83426,0.02
 01/01  09:00:00,112.93756032,13.0483151043,0.0,0.0,43.513341876,52.539744,119.114682383,105.657393599,4.83426,8.62302878376
 01/01  10:00:00,111.277676326,11.4322157076,0.0,0.0,43.513341876,52.539744,63.2188816004,58.3646216004,4.83426,0.02
 01/01  11:00:00,104.875956535,5.02287974433,0.0,0.0,43.513341876,52.539744,67.1359416623,62.2816816623,4.83426,0.02
 01/01  12:00:00,104.771555281,4.01830379547,0.0,0.0,43.513341876,52.539744,45.7268507211,32.2697798953,4.83426,8.62281082577
 01/01  13:00:00,104.839784591,5.02287974433,0.0,0.0,43.513341876,52.539744,36.9726065674,32.1183465674,4.83426,0.02
 01/01  14:00:00,103.907767402,4.01830379547,0.0,0.0,43.513341876,52.539744,22.9024008123,18.0481408123,4.83426,0.02
 01/01  15:00:00,101.508013074,1.61156192228,0.0,0.0,43.513341876,52.539744,11.5155798363,6.66131983633,4.83426,0.02
 01/01  16:00:00,101.691706163,1.82251146636,0.0,0.0,43.513341876,52.539744,19.0266948253,5.57826107225,4.83426,8.61417375302
 01/01  17:00:00,113.78197374,2.16789400655,0.0,0.0,43.513341876,52.539744,12.8787660215,8.02450602152,4.83426,0.02
 01/01  18:00:00,121.768388419,4.17876007087,0.0,0.0,43.513341876,52.539744,19.3866271092,14.5323671092,4.83426,0.02
 01/01  19:00:00,121.528125862,3.9251313119,0.0,0.0,43.513341876,52.539744,19.9963674563,15.1421074563,4.83426,0.02
 01/01  20:00:00,122.841990702,4.79499194498,0.0,0.0,43.513341876,52.539744,33.2219871244,19.7734010374,4.83426,8.61432608706
 01/01  21:00:00,122.24212089,4.24619159482,0.0,0.0,43.513341876,52.539744,25.4251414519,20.5708814519,4.83426,0.02
 01/01  22:00:00,122.556382632,4.79499194498,0.0,0.0,43.513341876,52.539744,38.5545674402,33.7003074402,4.83426,0.02
 01/01  23:00:00,121.691814,4.24619159482,0.0,0.0,43.513341876,52.539744,40.5808641715,35.7266041715,4.83426,0.02
 01/01  24:00:00,123.214614627,4.79499194498,0.0,0.0,43.513341876,52.539744,48.8590777733,44.0048177733,4.83426,0.02
 01/02  01:00:00,123.62920261,6.17295873143,0.0,0.0,43.513341876,52.539744,59.1676972661,45.7117189863,4.83426,8.62171827988
 01/02  02:00:00,123.795248019,6.33640565427,0.0,0.0,43.513341876,52.539744,58.5087754083,53.6545154083,4.83426,0.02
 01/02  03:00:00,131.491592523,14.0455132294,0.0,0.0,43.513341876,52.539744,61.8373624283,56.9831024283,4.83426,0.02
 01/02  04:00:00,126.876356204,9.41923307285,0.0,0.0,43.513341876,52.539744,78.850633095,65.3947654053,4.83426,8.62160768965
 01/02  05:00:00,130.542695103,12.6569803821,0.0,0.0,43.513341876,52.539744,68.8219781841,63.9677181841,4.83426,0.02
 01/02  06:00:00,129.374340575,11.5051836162,0.0,0.0,43.513341876,52.539744,76.2922317181,71.4379717181,4.83426,0.02
 01/02  07:00:00,194.950150235,72.397172186,0.00299211300257,0.0,43.513341876,53.238744,2472.44795631,2458.99065289,4.83426,8.62304342618
 01/02  08:00:00,361.940114592,72.397172186,0.0,0.0,220.879908,53.238744,1641.65846234,1610.34464957,4.83426,26.4795527736
 01/02  09:00:00,444.379490915,72.397172186,0.00250630552806,0.0,220.879908,145.652643033,1340.58377392,1268.72227304,36.25695,35.6045508782
 01/02  10:00:00,444.209631484,72.397172186,0.00231889203644,0.0,220.879908,145.652643033,1250.8602181,1160.47263765,36.25695,54.1306304507
 01/02  11:00:00,450.018301233,72.397172186,0.0015904310352,0.0,220.879908,151.653867033,1147.35187885,1044.80124056,48.3426,54.2080382889
 01/02  12:00:00,450.703978859,72.397172186,0.0,0.0,220.879908,151.653867033,903.57068781,800.754843714,48.3426,54.4732440961
 01/02  13:00:00,449.562240012,72.397172186,0.0,0.0,220.879908,151.653867033,700.418184169,588.292599163,48.3426,63.782985006
 01/02  14:00:00,443.577571518,72.397172186,0.0,0.0,220.879908,145.652643033,672.673799212,584.580744484,24.1713,63.9217547281
 01/02  15:00:00,443.617014285,72.397172186,0.0,0.0,220.879908,145.652643033,741.126933813,662.803982049,24.1713,54.1516517641
 01/02  16:00:00,435.764923921,72.397172186,0.0,0.0,220.879908,137.835547516,694.973799793,635.874609277,4.83426,54.2649305167
 01/02  17:00:00,442.675120009,72.397172186,0.0,0.0,220.879908,133.019064,573.094761181,523.458474477,4.83426,44.8020267039
 01/02  18:00:00,368.915709628,72.397172186,0.0,0.0,220.879908,53.238744,688.104516124,638.473429101,4.83426,44.7968270226
 01/02  19:00:00,368.956159437,72.397172186,0.0,0.0,220.879908,53.238744,740.608208134,690.77277372,4.83426,45.0011744146
 01/02  20:00:00,369.390820129,72.397172186,0.0,0.0,220.879908,53.238744,764.000533385,741.765954917,4.83426,17.4003184678
 01/02  21:00:00,369.404964422,72.397172186,0.0,0.0,220.879908,53.238744,808.662320727,795.131118936,4.83426,8.69694179074
 01/02  22:00:00,117.767557191,0.0,0.0,0.0,43.513341876,52.539744,22.2091357737,0.0,4.83426,17.3748757737
 01/02  23:00:00,117.527825466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  24:00:00,118.542069836,0.0,0.0,0.0,43.513341876,52.539744,13.4746160075,0.0,4.83426,8.64035600754
 01/03  01:00:00,117.527795165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  02:00:00,117.510964784,0.0,0.0,0.0,43.513341876,52.539744,13.4570781446,0.0,4.83426,8.62281814462
 01/03  03:00:00,118.546678464,1.05045928365,0.0,0.0,43.513341876,52.539744,5.5192261052,0.664966105203,4.83426,0.02
 01/03  04:00:00,118.520287204,1.05045928365,0.0,0.0,43.513341876,52.539744,5.57184304178,0.717583041781,4.83426,0.02
 01/03  05:00:00,121.337032264,1.75076547275,0.0,0.0,43.513341876,52.539744,15.2502790305,1.79306586859,4.83426,8.62295316188
 01/03  06:00:00,121.193590939,1.94724247708,0.0,0.0,43.513341876,52.539744,7.27573407975,2.42147407975,4.83426,0.02
 01/03  07:00:00,195.388305499,72.397172186,0.0,0.0,43.513341876,53.238744,2133.70706816,2128.85280816,4.83426,0.02
 01/03  08:00:00,361.995675925,72.397172186,0.0,0.0,220.879908,53.238744,1625.91707399,1585.78366366,4.83426,35.2991503313
 01/03  09:00:00,444.970985197,72.397172186,0.00145137793224,0.0,220.879908,145.652643033,1393.82528755,1321.96137722,36.25695,35.6069603331
 01/03  10:00:00,445.021511823,72.397172186,0.00188456090606,0.0,220.879908,145.652643033,1359.49258375,1269.11357958,36.25695,54.1220541696
 01/03  11:00:00,450.756139579,72.397172186,0.00140582849435,0.0,220.879908,151.653867033,1289.52694838,1186.98018126,48.3426,54.2041671152
 01/03  12:00:00,451.598619401,72.397172186,0.0,0.0,220.879908,151.653867033,1218.87139211,1116.06427265,48.3426,54.4645194594
 01/03  13:00:00,450.587973438,72.397172186,0.0,0.0,220.879908,151.653867033,1223.07937312,1110.94161258,48.3426,63.7951605346
 01/03  14:00:00,444.619082708,72.397172186,0.0,0.0,220.879908,145.652643033,1221.52545107,1133.42400365,24.1713,63.9301474257
 01/03  15:00:00,444.848855875,72.397172186,0.0,0.0,220.879908,145.652643033,1265.30010917,1186.98275138,24.1713,54.1460577984
 01/03  16:00:00,437.177595748,72.397172186,0.0,0.0,220.879908,137.835547516,1214.69956915,1155.60355915,4.83426,54.2617500046
 01/03  17:00:00,444.481193937,72.397172186,0.0,0.0,220.879908,133.019064,1155.52741076,1105.89352134,4.83426,44.7996294251
 01/03  18:00:00,371.027236942,72.397172186,0.0,0.0,220.879908,53.238744,1277.38446135,1227.75154563,4.83426,44.7986557167
 01/03  19:00:00,371.451760275,72.397172186,0.0,0.0,220.879908,53.238744,1343.62529398,1293.77898162,4.83426,45.0120523623
 01/03  20:00:00,371.518219038,72.397172186,0.0,0.0,220.879908,53.238744,1343.61329994,1321.37738037,4.83426,17.4016595711
 01/03  21:00:00,371.517700482,72.397172186,0.0,0.0,220.879908,53.238744,1346.59402037,1333.0624298,4.83426,8.69733056768
 01/03  22:00:00,117.312653597,0.0,0.0,0.0,43.513341876,52.539744,20.0724088601,0.0,4.83426,15.2381488601
 01/03  23:00:00,119.179975573,1.75076547275,0.0,0.0,43.513341876,52.539744,7.40636169783,0.428561964119,4.83426,2.14353973371
 01/03  24:00:00,119.930539935,1.4006123782,0.0,0.0,43.513341876,52.539744,13.9906210323,0.515944876592,4.83426,8.64041615566
 01/04  01:00:00,119.240337875,1.75076547275,0.0,0.0,43.513341876,52.539744,5.8156845037,0.961424503705,4.83426,0.02
 01/04  02:00:00,120.448058498,2.96352995675,0.0,0.0,43.513341876,52.539744,14.9195223801,1.46341685728,4.83426,8.62184552286
 01/04  03:00:00,121.931415819,4.44542960809,0.0,0.0,43.513341876,52.539744,7.68188990767,2.82762990767,4.83426,0.02
 01/04  04:00:00,121.712388802,4.23388930635,0.0,0.0,43.513341876,52.539744,7.97627932484,3.12201932484,4.83426,0.02
 01/04  05:00:00,122.718559126,4.80729423345,0.0,0.0,43.513341876,52.539744,18.8403360539,5.38470583837,4.83426,8.62137021556
 01/04  06:00:00,125.965637992,8.08742357957,0.0,0.0,43.513341876,52.539744,12.6588125685,7.80455256854,4.83426,0.02
 01/04  07:00:00,195.907841951,72.397172186,0.0,0.0,43.513341876,53.238744,2240.86853205,2236.01427205,4.83426,0.02
 01/04  08:00:00,363.143213858,72.397172186,0.0,0.0,220.879908,53.238744,1903.2434248,1863.10602185,4.83426,35.3031429504
 01/04  09:00:00,446.248142035,72.397172186,0.0,0.0,220.879908,145.652643033,1654.69833189,1582.83150698,36.25695,35.6098749177
 01/04  10:00:00,446.271499639,72.397172186,0.0,0.0,220.879908,145.652643033,1576.41294646,1486.03480143,36.25695,54.1211950294
 01/04  11:00:00,452.261224975,72.397172186,0.00116162042177,0.0,220.879908,151.653867033,1506.21350143,1408.70956884,48.3426,49.1613325977
 01/04  12:00:00,452.812146582,72.397172186,0.0,0.0,220.879908,151.653867033,1391.77235462,1283.8906649,48.3426,59.5390897152
 01/04  13:00:00,451.156383547,72.397172186,0.0,0.0,220.879908,151.653867033,1315.32136913,1203.17324821,48.3426,63.8055209273
 01/04  14:00:00,444.783601312,72.397172186,0.0,0.0,220.879908,145.652643033,1246.51376282,1158.40120803,24.1713,63.9412547903
 01/04  15:00:00,444.696490413,72.397172186,0.0,0.0,220.879908,145.652643033,1225.68080544,1147.36191173,24.1713,54.1475937085
 01/04  16:00:00,436.695354872,72.397172186,0.0,0.0,220.879908,137.835547516,1117.37282671,1058.27474406,4.83426,54.2638226445
 01/04  17:00:00,443.761107641,72.397172186,0.0,0.0,220.879908,133.019064,1051.60289669,1001.96490486,4.83426,44.8037318233
 01/04  18:00:00,370.013388905,72.397172186,0.0,0.0,220.879908,53.238744,1143.87681013,1094.23826586,4.83426,44.8042842684
 01/04  19:00:00,369.747401324,72.397172186,0.0,0.0,220.879908,53.238744,1090.12287602,1040.26789061,4.83426,45.0207254146
 01/04  20:00:00,369.930511108,72.397172186,0.0,0.0,220.879908,53.238744,1007.18863021,984.952955729,4.83426,17.4014144788
 01/04  21:00:00,369.747817727,72.397172186,0.0,0.0,220.879908,53.238744,951.906999941,938.375544094,4.83426,8.69719584718
 01/04  22:00:00,117.7411982,0.0,0.0,0.0,43.513341876,52.539744,13.5320685795,0.0,4.83426,8.69780857955
 01/04  23:00:00,117.518434539,0.0,0.0,0.0,43.513341876,52.539744,13.4878590488,0.0,4.83426,8.65359904878
 01/04  24:00:00,118.567385493,0.0,0.0,0.0,43.513341876,52.539744,13.4744717723,0.0,4.83426,8.6402117723
 01/05  01:00:00,118.594857226,1.05045928365,0.0,0.0,43.513341876,52.539744,5.28587955185,0.43161955185,4.83426,0.02
 01/05  02:00:00,118.737681095,1.22553583093,0.0,0.0,43.513341876,52.539744,8.68760899088,0.606155908501,4.83426,3.24719308238
 01/05  03:00:00,119.064284738,1.57568892548,0.0,0.0,43.513341876,52.539744,11.1236555032,0.89508651697,4.83426,5.39430898627
 01/05  04:00:00,118.879060882,1.4006123782,0.0,0.0,43.513341876,52.539744,5.98717902536,1.13291902536,4.83426,0.02
 01/05  05:00:00,119.666561678,1.75076547275,0.0,0.0,43.513341876,52.539744,15.0586596536,1.60139520748,4.83426,8.62300444614
 01/05  06:00:00,119.295589943,1.4006123782,0.0,0.0,43.513341876,52.539744,6.47205648045,1.61779648045,4.83426,0.02
 01/05  07:00:00,193.288202025,72.397172186,0.0,0.0,43.513341876,53.238744,1763.97832288,1759.12406288,4.83426,0.02
 01/05  08:00:00,361.107004057,72.397172186,0.0,0.0,220.879908,53.238744,1484.8341929,1446.49049915,4.83426,33.5094337567
 01/05  09:00:00,444.326438129,72.397172186,0.00167837732496,0.0,220.879908,145.652643033,1261.84255448,1188.15869801,36.25695,37.4269064676
 01/05  10:00:00,444.19498159,72.397172186,0.00219265024475,0.0,220.879908,145.652643033,1148.51256805,1058.12921587,36.25695,54.1264021823
 01/05  11:00:00,450.077908032,72.397172186,0.00159111413691,0.0,220.879908,151.653867033,1076.04582063,977.836351312,48.3426,49.8668693207
 01/05  12:00:00,451.145648037,72.397172186,0.0,0.0,220.879908,151.653867033,1075.12404288,967.939732891,48.3426,58.841709992
 01/05  13:00:00,450.330818281,72.397172186,0.0,0.0,220.879908,151.653867033,1140.72347809,1028.56898034,48.3426,63.8118977566
 01/05  14:00:00,444.39746407,72.397172186,0.0,0.0,220.879908,145.652643033,1142.81143155,1054.68850393,24.1713,63.9516276229
 01/05  15:00:00,444.710198401,72.397172186,0.0,0.0,220.879908,145.652643033,1218.20012589,1139.8733558,24.1713,54.1554700914
 01/05  16:00:00,437.072165454,72.397172186,0.0,0.0,220.879908,137.835547516,1170.47240611,1111.3655462,4.83426,54.2725999108
 01/05  17:00:00,444.164679021,72.397172186,0.0,0.0,220.879908,133.019064,1080.84220877,1031.19983956,4.83426,44.8081092133
 01/05  18:00:00,370.957261665,72.397172186,0.0,0.0,220.879908,53.238744,1240.10556427,1190.46347308,4.83426,44.8078311871
 01/05  19:00:00,371.471695189,72.397172186,0.0,0.0,220.879908,53.238744,1298.76517718,1248.90836339,4.83426,45.0225537868
 01/05  20:00:00,371.911315553,72.397172186,0.0,0.0,220.879908,53.238744,1366.7739434,1344.53825953,4.83426,17.401423864
 01/05  21:00:00,371.89734036,72.397172186,0.0,0.0,220.879908,53.238744,1461.20005159,1447.66765187,4.83426,8.69813971758
 01/05  22:00:00,117.605575537,0.0,0.0,0.0,43.513341876,52.539744,22.2095420003,0.0,4.83426,17.3752820003
 01/05  23:00:00,118.465854181,1.05045928365,0.0,0.0,43.513341876,52.539744,5.09502756561,0.240767565608,4.83426,0.02
 01/05  24:00:00,120.2773384,1.75076547275,0.0,0.0,43.513341876,52.539744,13.9438593768,0.469234680963,4.83426,8.64036469581
 01/06  01:00:00,118.89044285,1.4006123782,0.0,0.0,43.513341876,52.539744,5.43223648991,0.57797648991,4.83426,0.02
 01/06  02:00:00,121.135281531,3.64217219874,0.0,0.0,43.513341876,52.539744,15.10236702,1.64484072111,4.83426,8.62326629885
 01/06  03:00:00,121.433811235,3.9464419585,0.0,0.0,43.513341876,52.539744,6.97246198459,2.11820198459,4.83426,0.02
 01/06  04:00:00,122.511710617,5.02287974433,0.0,0.0,43.513341876,52.539744,8.60677927184,3.75251927184,4.83426,0.02
 01/06  05:00:00,127.095150136,7.48648464137,0.0,0.0,43.513341876,52.539744,19.5786598615,6.12136145188,4.83426,8.62303840962
 01/06  06:00:00,128.935261949,9.6471208722,0.0,0.0,43.513341876,52.539744,15.430326999,10.576066999,4.83426,0.02
 01/06  07:00:00,196.80048235,72.397172186,0.0,0.0,43.513341876,53.238744,2505.93027378,2501.07601378,4.83426,0.02
 01/06  08:00:00,363.235785691,72.397172186,0.0,0.0,220.879908,53.238744,2195.29315033,2155.15220363,4.83426,35.3066866964
 01/06  09:00:00,446.260340643,72.397172186,0.0,0.0,220.879908,145.652643033,1922.86513677,1850.98977187,36.25695,35.6184148999
 01/06  10:00:00,446.269747833,72.397172186,0.0,0.0,220.879908,145.652643033,1820.11859535,1729.72445517,36.25695,54.1371901749
 01/06  11:00:00,452.269123516,72.397172186,0.0,0.0,220.879908,151.653867033,1779.42624628,1676.86232189,48.3426,54.2213243874
 01/06  12:00:00,453.289282983,72.397172186,0.0,0.0,220.879908,151.653867033,1727.92646389,1625.0986479,48.3426,54.4852159857
 01/06  13:00:00,452.242266369,72.397172186,0.0,0.0,220.879908,151.653867033,1717.38446715,1605.22677565,48.3426,63.8150915027
 01/06  14:00:00,446.26297693,72.397172186,0.0,0.0,220.879908,145.652643033,1675.19121606,1587.06413037,24.1713,63.9557856921
 01/06  15:00:00,446.242943873,72.397172186,0.0,0.0,220.879908,145.652643033,1658.39862966,1580.05753554,24.1713,54.1697941204
 01/06  16:00:00,438.376439414,72.397172186,0.0,0.0,220.879908,137.835547516,1577.11495296,1517.9949226,4.83426,54.2857703597
 01/06  17:00:00,445.327181828,72.397172186,0.0,0.0,220.879908,133.019064,1496.93256627,1447.27991203,4.83426,44.8183942366
 01/06  18:00:00,371.599316882,72.397172186,0.0,0.0,220.879908,53.238744,1698.60661496,1648.96081137,4.83426,44.8115435937
 01/06  19:00:00,371.689751512,72.397172186,0.0,0.0,220.879908,53.238744,1957.94156925,1908.09183609,4.83426,45.0154731586
 01/06  20:00:00,371.752763923,72.397172186,0.0,0.0,220.879908,53.238744,2196.77975756,2174.54387091,4.83426,17.4016266495
 01/06  21:00:00,371.763638738,72.397172186,0.0,0.0,220.879908,53.238744,2200.87056239,2187.33944644,4.83426,8.69685595272
 01/06  22:00:00,118.887457111,1.61070423493,0.0,0.0,43.513341876,52.539744,26.4715633227,4.26055683371,4.83426,17.3767464889
 01/06  23:00:00,121.447471007,4.01830379547,0.0,0.0,43.513341876,52.539744,21.1922893258,7.70576479702,4.83426,8.65226452881
 01/06  24:00:00,127.335290765,8.72227264663,0.0,0.0,43.513341876,52.539744,26.5563173949,21.7020573949,4.83426,0.02
 01/07  01:00:00,128.052297512,10.4922413745,0.0,0.0,43.513341876,52.539744,37.7727495126,32.9184895126,4.83426,0.02
 01/07  02:00:00,135.245515157,17.6139249053,0.0,0.0,43.513341876,52.539744,75.9582197957,62.5094281262,4.83426,8.61453166948
 01/07  03:00:00,153.025605285,35.4057210211,0.0,0.0,43.513341876,52.539744,84.0656413654,79.2113813654,4.83426,0.02
 01/07  04:00:00,153.685479467,35.9820742835,0.0,0.0,43.513341876,52.539744,122.313232801,117.458972801,4.83426,0.02
 01/07  05:00:00,152.676554562,34.5418688674,0.0,0.0,43.513341876,52.539744,143.924293383,139.070033383,4.83426,0.02
 01/07  06:00:00,157.852134964,39.6824048236,0.0,0.0,43.513341876,52.539744,169.74121331,164.88695331,4.83426,0.02
 01/07  07:00:00,163.072887009,44.8948438806,0.0,0.0,43.513341876,52.539744,188.131768113,174.682975675,4.83426,8.61453243778
 01/07  08:00:00,136.156293558,27.1118816527,0.0,0.0,43.513341876,52.539744,145.872858863,141.018598863,4.83426,0.02
 01/07  09:00:00,115.064126254,15.0679352471,0.0,0.0,43.513341876,52.539744,100.721569218,95.8673092183,4.83426,0.02
 01/07  10:00:00,114.920287999,14.9080956271,0.0,0.0,43.513341876,52.539744,89.2517736456,84.3975136456,4.83426,0.02
 01/07  11:00:00,111.367776451,11.4322157076,0.0,0.0,43.513341876,52.539744,88.9323013049,57.874612729,4.83426,26.223428576
 01/07  12:00:00,108.351616178,7.49418371503,0.0,0.0,43.513341876,52.539744,66.9446848984,53.4420367115,4.83426,8.66838818689
 01/07  13:00:00,111.240229226,11.4322157076,0.0,0.0,43.513341876,52.539744,49.1762161807,35.6749318845,4.83426,8.66702429616
 01/07  14:00:00,104.901588656,5.02287974433,0.0,0.0,43.513341876,52.539744,42.9123630144,38.0581030144,4.83426,0.02
 01/07  15:00:00,103.897540794,4.01830379547,0.0,0.0,43.513341876,52.539744,44.5960821758,31.1020066853,4.83426,8.65981549058
 01/07  16:00:00,116.933314924,17.0610327843,0.0,0.0,43.513341876,52.539744,61.2862171091,47.7924319763,4.83426,8.65952513278
 01/07  17:00:00,118.710949396,7.10113121405,0.0,0.0,43.513341876,52.539744,49.1314312448,44.2771712448,4.83426,0.02
 01/07  18:00:00,133.002922574,15.3922723496,0.0,0.0,43.513341876,52.539744,76.287263429,62.8401539004,4.83426,8.61284952859
 01/07  19:00:00,128.714549258,11.113848894,0.0,0.0,43.513341876,52.539744,66.9320636567,62.0778036567,4.83426,0.02
 01/07  20:00:00,132.646875024,14.5897288136,0.0,0.0,43.513341876,52.539744,85.4531675974,80.5989075974,4.83426,0.02
 01/07  21:00:00,135.055059383,17.0399363879,0.0,0.0,43.513341876,52.539744,85.2109553599,80.3566953599,4.83426,0.02
 01/07  22:00:00,143.017158563,25.1282130602,0.0,0.0,43.513341876,52.539744,164.996789821,124.706494348,4.83426,35.456035473
 01/07  23:00:00,140.426542428,22.892089524,0.0,0.0,43.513341876,52.539744,119.692703648,114.838443648,4.83426,0.02
 01/07  24:00:00,152.364333508,33.8170008557,0.0,0.0,43.513341876,52.539744,131.401356059,126.547096059,4.83426,0.02
 01/08  01:00:00,151.089674912,33.5512950801,0.0,0.0,43.513341876,52.539744,132.753215431,119.304396475,4.83426,8.61455895666
 01/08  02:00:00,145.831831618,28.2731304614,0.0,0.0,43.513341876,52.539744,133.237259121,128.382999121,4.83426,0.02
 01/08  03:00:00,140.600555273,23.0780675763,0.0,0.0,43.513341876,52.539744,112.564567202,107.710307202,4.83426,0.02
 01/08  04:00:00,151.224904992,33.6901229492,0.0,0.0,43.513341876,52.539744,118.51524995,113.66098995,4.83426,0.02
 01/08  05:00:00,142.620875767,24.6790502503,0.0,0.0,43.513341876,52.539744,119.381745634,105.932914325,4.83426,8.61457130843
 01/08  06:00:00,139.605796613,21.6762734261,0.0,0.0,43.513341876,52.539744,116.451555065,111.597295065,4.83426,0.02
 01/08  07:00:00,150.092594241,32.1632752825,0.0,0.0,43.513341876,52.539744,103.781177825,98.926917825,4.83426,0.02
 01/08  08:00:00,126.422376154,17.5992670736,0.0,0.0,43.513341876,52.539744,93.331877395,88.477617395,4.83426,0.02
 01/08  09:00:00,107.313162902,7.48648464137,0.0,0.0,43.513341876,52.539744,79.9100790176,66.4542485303,4.83426,8.6215704873
 01/08  10:00:00,104.882859767,5.02287974433,0.0,0.0,43.513341876,52.539744,57.7181800615,52.8639200615,4.83426,0.02
 01/08  11:00:00,103.861416529,4.01830379547,0.0,0.0,43.513341876,52.539744,62.649048871,40.3271903873,4.83426,17.4875984837
 01/08  12:00:00,105.796287934,5.02287974433,0.0,0.0,43.513341876,52.539744,62.4327459899,48.9296786505,4.83426,8.6688073394
 01/08  13:00:00,103.790705485,4.01830379547,0.0,0.0,43.513341876,52.539744,50.7414833174,37.2384897019,4.83426,8.6687336155
 01/08  14:00:00,104.872884329,5.02287974433,0.0,0.0,43.513341876,52.539744,56.2126564608,42.7095611914,4.83426,8.66883526943
 01/08  15:00:00,103.86734598,4.01830379547,0.0,0.0,43.513341876,52.539744,48.6913968099,35.1977769642,4.83426,8.65935984569
 01/08  16:00:00,104.833683113,5.02287974433,0.0,0.0,43.513341876,52.539744,48.2204195173,34.726091149,4.83426,8.66006836823
 01/08  17:00:00,112.593902918,4.01830379547,0.0,0.0,43.513341876,52.539744,41.7715823829,36.9173223829,4.83426,0.02
 01/08  18:00:00,122.57926511,5.02287974433,0.0,0.0,43.513341876,52.539744,57.0743307181,52.2200707181,4.83426,0.02
 01/08  19:00:00,123.100014457,5.55971750476,0.0,0.0,43.513341876,52.539744,55.3432313695,50.4889713695,4.83426,0.02
 01/08  20:00:00,126.094214231,8.10570716291,0.0,0.0,43.513341876,52.539744,79.8490050985,66.4001875637,4.83426,8.6145575348
 01/08  21:00:00,125.824679624,7.87183806869,0.0,0.0,43.513341876,52.539744,68.3418386054,63.4875786054,4.83426,0.02
 01/08  22:00:00,132.445894068,14.6427899492,0.0,0.0,43.513341876,52.539744,138.337674465,98.0449175123,4.83426,35.4584969527
 01/08  23:00:00,132.771162481,15.3125446263,0.0,0.0,43.513341876,52.539744,99.8817073237,95.0274473237,4.83426,0.02
 01/08  24:00:00,136.398232807,17.9222076472,0.0,0.0,43.513341876,52.539744,117.084792405,112.230532405,4.83426,0.02
 01/09  01:00:00,135.983784121,18.5124577753,0.0,0.0,43.513341876,52.539744,107.899347793,103.045087793,4.83426,0.02
 01/09  02:00:00,142.860264682,25.3641448244,0.0,0.0,43.513341876,52.539744,132.544695858,119.087086165,4.83426,8.62334969231
 01/09  03:00:00,133.849264744,16.3647395773,0.0,0.0,43.513341876,52.539744,115.589262242,110.735002242,4.83426,0.02
 01/09  04:00:00,153.670023605,36.1589059019,0.0,0.0,43.513341876,52.539744,134.120678867,129.266418867,4.83426,0.02
 01/09  05:00:00,140.693949979,22.7636282374,0.0,0.0,43.513341876,52.539744,136.248393089,122.790793232,4.83426,8.62333985714
 01/09  06:00:00,140.838004462,22.9081438846,0.0,0.0,43.513341876,52.539744,140.866624349,136.012364349,4.83426,0.02
 01/09  07:00:00,197.110923791,72.397172186,0.0,0.0,43.513341876,53.238744,2798.01528525,2793.16102525,4.83426,0.02
 01/09  08:00:00,364.6678339,72.397172186,0.0,0.0,220.879908,53.238744,2108.15655125,2068.00897371,4.83426,35.3133175431
 01/09  09:00:00,446.482051279,72.397172186,0.0,0.0,220.879908,145.652643033,1761.60390307,1689.72328791,36.25695,35.6236651569
 01/09  10:00:00,446.425480614,72.397172186,0.0,0.0,220.879908,145.652643033,1698.11587207,1607.69985343,36.25695,54.1590686373
 01/09  11:00:00,452.335134819,72.397172186,0.0,0.0,220.879908,151.653867033,1657.04728671,1554.45947422,48.3426,54.2452124881
 01/09  12:00:00,453.326896297,72.397172186,0.0,0.0,220.879908,151.653867033,1568.5660093,1465.7094871,48.3426,54.5139221997
 01/09  13:00:00,452.292124727,72.397172186,0.0,0.0,220.879908,151.653867033,1553.69841308,1441.51610113,48.3426,63.8397119504
 01/09  14:00:00,446.306531179,72.397172186,0.0,0.0,220.879908,145.652643033,1563.1924025,1475.04461995,24.1713,63.9764825508
 01/09  15:00:00,446.257595203,72.397172186,0.0,0.0,220.879908,145.652643033,1540.39167358,1462.01983665,24.1713,54.2005369298
 01/09  16:00:00,438.380757211,72.397172186,0.0,0.0,220.879908,137.835547516,1475.19932203,1416.04954296,4.83426,54.3155190679
 01/09  17:00:00,442.36252112,72.397172186,0.0,0.0,220.879908,133.019064,1386.76951456,1337.11008804,4.83426,44.8251665231
 01/09  18:00:00,371.610261425,72.397172186,0.0,0.0,220.879908,53.238744,1509.50842845,1459.85225685,4.83426,44.821911606
 01/09  19:00:00,371.621985407,72.397172186,0.0,0.0,220.879908,53.238744,1518.8491243,1459.96843637,4.83426,54.0464279331
 01/09  20:00:00,372.017912864,72.397172186,0.0,0.0,220.879908,53.238744,1468.53432432,1454.9881097,4.83426,8.71195461719
 01/09  21:00:00,371.992519151,72.397172186,0.0,0.0,220.879908,53.238744,1510.83867874,1488.62722556,4.83426,17.3771931735
 01/09  22:00:00,119.061598228,1.47064299711,0.0,0.0,43.513341876,52.539744,14.8730486183,1.34006272892,4.83426,8.69872588934
 01/09  23:00:00,118.812222066,1.4006123782,0.0,0.0,43.513341876,52.539744,15.1268013378,1.63820238394,4.83426,8.6543389539
 01/09  24:00:00,122.024190824,3.4965319444,0.0,0.0,43.513341876,52.539744,17.5202765193,4.0449308939,4.83426,8.64108562537
 01/10  01:00:00,121.494916737,4.01830379547,0.0,0.0,43.513341876,52.539744,9.96360580814,5.10934580814,4.83426,0.02
 01/10  02:00:00,122.519324557,5.02287974433,0.0,0.0,43.513341876,52.539744,16.1621863454,11.3079263454,4.83426,0.02
 01/10  03:00:00,125.826399155,8.33426218148,0.0,0.0,43.513341876,52.539744,29.5334127436,16.075780943,4.83426,8.62337180065
 01/10  04:00:00,129.330611654,11.8051000652,0.0,0.0,43.513341876,52.539744,36.8941109114,32.0398509114,4.83426,0.02
 01/10  05:00:00,135.460324318,15.8068054204,0.0,0.0,43.513341876,52.539744,45.0101722305,40.1559122305,4.83426,0.02
 01/10  06:00:00,150.749713145,31.351853482,0.0,0.0,43.513341876,52.539744,99.1215382519,85.6638249486,4.83426,8.62345330337
 01/10  07:00:00,197.946405728,72.397172186,0.0,0.0,43.513341876,53.238744,3269.2183656,3264.3641056,4.83426,0.02
 01/10  08:00:00,364.699130685,72.397172186,0.0,0.0,220.879908,53.238744,2866.47625473,2835.14886186,4.83426,26.4931328673
 01/10  09:00:00,446.604539599,72.397172186,0.0,0.0,220.879908,145.652643033,2575.21594292,2494.42911141,36.25695,44.5298815191
 01/10  10:00:00,446.482931226,72.397172186,0.0,0.0,220.879908,145.652643033,2461.04522551,2370.63693554,36.25695,54.1513399646
 01/10  11:00:00,452.373847228,72.397172186,0.0,0.0,220.879908,151.653867033,2291.99007707,2189.41042204,48.3426,54.2370550261
 01/10  12:00:00,453.343215134,72.397172186,0.0,0.0,220.879908,151.653867033,2096.38171899,1993.53473974,48.3426,54.5043792503
 01/10  13:00:00,452.268003047,72.397172186,0.0,0.0,220.879908,151.653867033,2015.47694294,1903.28347721,48.3426,63.8508657299
 01/10  14:00:00,446.282018689,72.397172186,0.0,0.0,220.879908,145.652643033,1977.53287989,1889.37323092,24.1713,63.9883489765
 01/10  15:00:00,446.251457366,72.397172186,0.0,0.0,220.879908,145.652643033,1946.34148622,1867.97631695,24.1713,54.1938692689
 01/10  16:00:00,438.386120458,72.397172186,0.0,0.0,220.879908,137.835547516,1887.63588985,1828.48906946,4.83426,54.3125603982
 01/10  17:00:00,442.401291534,72.397172186,0.0,0.0,220.879908,133.019064,1888.48330414,1838.81745124,4.83426,44.8315928927
 01/10  18:00:00,371.703424625,72.397172186,0.0,0.0,220.879908,53.238744,2137.77797954,2088.11592567,4.83426,44.8277938693
 01/10  19:00:00,371.741727993,72.397172186,0.0,0.0,220.879908,53.238744,2193.32819598,2134.45125153,4.83426,54.042684451
 01/10  20:00:00,371.733030015,72.397172186,0.0,0.0,220.879908,53.238744,2153.66295632,2140.11618491,4.83426,8.71251140963
 01/10  21:00:00,371.761409505,72.397172186,0.0,0.0,220.879908,53.238744,2206.13454268,2183.92460519,4.83426,17.3756774907
 01/10  22:00:00,118.88626903,1.61070423493,0.0,0.0,43.513341876,52.539744,19.4023334882,5.86910029327,4.83426,8.69897319489
 01/10  23:00:00,121.438849964,4.01830379547,0.0,0.0,43.513341876,52.539744,22.4087288322,8.92027786534,4.83426,8.65419096687
 01/10  24:00:00,125.494197668,6.87257619548,0.0,0.0,43.513341876,52.539744,29.3886929111,24.5344329111,4.83426,0.02
 01/11  01:00:00,127.303372475,9.75337120119,0.0,0.0,43.513341876,52.539744,40.2612077075,26.8050587883,4.83426,8.62188891919
 01/11  02:00:00,134.977102611,17.3642734903,0.0,0.0,43.513341876,52.539744,61.0369831995,56.1827231995,4.83426,0.02
 01/11  03:00:00,144.436076562,26.8420714791,0.0,0.0,43.513341876,52.539744,68.1874384945,63.3331784945,4.83426,0.02
 01/11  04:00:00,152.975769413,35.3059398351,0.0,0.0,43.513341876,52.539744,114.983389382,101.525647942,4.83426,8.62348143968
 01/11  05:00:00,159.383026585,41.2561345042,0.0,0.0,43.513341876,52.539744,131.535809765,126.681549765,4.83426,0.02
 01/11  06:00:00,157.113711039,38.9461441299,0.0,0.0,43.513341876,52.539744,181.935057554,168.477446297,4.83426,8.6233512573
 01/11  07:00:00,197.342404628,72.397172186,0.0,0.0,43.513341876,53.238744,3304.23927975,3299.38501975,4.83426,0.02
 01/11  08:00:00,364.734825079,72.397172186,0.0,0.0,220.879908,53.238744,2782.62310817,2751.29717456,4.83426,26.4916736068
 01/11  09:00:00,446.607699235,72.397172186,0.0,0.0,220.879908,145.652643033,2440.93806854,2360.14993623,36.25695,44.5311823049
 01/11  10:00:00,446.46906125,72.397172186,0.0,0.0,220.879908,145.652643033,2316.21804331,2234.80571003,36.25695,45.1553832794
 01/11  11:00:00,452.383354053,72.397172186,0.0,0.0,220.879908,151.653867033,2240.82692729,2138.20786407,48.3426,54.2764632222
 01/11  12:00:00,453.373653581,72.397172186,0.0,0.0,220.879908,151.653867033,2166.42431391,2054.47441529,48.3426,63.6072986201
 01/11  13:00:00,452.317904083,72.397172186,0.0,0.0,220.879908,151.653867033,2162.43899741,2050.23750184,48.3426,63.8588955638
 01/11  14:00:00,446.311446794,72.397172186,0.0,0.0,220.879908,145.652643033,2125.44462567,2037.27902676,24.1713,63.9942989105
 01/11  15:00:00,446.273146712,72.397172186,0.0,0.0,220.879908,145.652643033,2063.15633819,1984.79200144,24.1713,54.1930367461
 01/11  16:00:00,438.4015508,72.397172186,0.0,0.0,220.879908,137.835547516,1966.4711889,1907.32211904,4.83426,54.3148098579
 01/11  17:00:00,442.415823177,72.397172186,0.0,0.0,220.879908,133.019064,1918.6965266,1869.02303007,4.83426,44.8392365243
 01/11  18:00:00,371.693064764,72.397172186,0.0,0.0,220.879908,53.238744,2088.88546093,2039.21956014,4.83426,44.8316407833
 01/11  19:00:00,371.729157502,72.397172186,0.0,0.0,220.879908,53.238744,2139.56375544,2080.68537943,4.83426,54.0441160147
 01/11  20:00:00,372.147557491,72.397172186,0.0,0.0,220.879908,53.238744,2097.75820805,2084.21188972,4.83426,8.71205832871
 01/11  21:00:00,372.114359837,72.397172186,0.0,0.0,220.879908,53.238744,2051.44827365,2029.23698764,4.83426,17.3770260088
 01/11  22:00:00,119.201358314,1.61070423493,0.0,0.0,43.513341876,52.539744,18.5339639981,5.00047349005,4.83426,8.69923050806
 01/11  23:00:00,120.873779321,3.45164840984,0.0,0.0,43.513341876,52.539744,20.3152836251,6.82729876787,4.83426,8.65372485719
 01/11  24:00:00,123.625116996,5.02287974433,0.0,0.0,43.513341876,52.539744,21.7278045578,16.8735445578,4.83426,0.02
 01/12  01:00:00,125.86714637,8.33426218148,0.0,0.0,43.513341876,52.539744,32.9557310984,19.4986037055,4.83426,8.62286739283
 01/12  02:00:00,127.230116198,9.6471208722,0.0,0.0,43.513341876,52.539744,41.4998576549,36.6455976549,4.83426,0.02
 01/12  03:00:00,136.378528913,18.8310015121,0.0,0.0,43.513341876,52.539744,46.0991171969,41.2448571969,4.83426,0.02
 01/12  04:00:00,134.976061982,17.3667945082,0.0,0.0,43.513341876,52.539744,77.3374296924,63.8797490824,4.83426,8.62342060996
 01/12  05:00:00,151.562285858,33.5533472791,0.0,0.0,43.513341876,52.539744,76.7025222716,71.8482622716,4.83426,0.02
 01/12  06:00:00,153.047534234,34.9935526952,0.0,0.0,43.513341876,52.539744,107.965013661,103.110753661,4.83426,0.02
 01/12  07:00:00,197.178223436,72.397172186,0.0,0.0,43.513341876,53.238744,3080.43890786,3066.9811827,4.83426,8.62346516321
 01/12  08:00:00,364.130512767,72.397172186,0.0,0.0,220.879908,53.238744,2543.29360447,2511.96374374,4.83426,26.4956007336
 01/12  09:00:00,446.440894459,72.397172186,0.0,0.0,220.879908,145.652643033,2161.5779283,2089.6870975,36.25695,35.6338807993
 01/12  10:00:00,446.35300605,72.397172186,0.0,0.0,220.879908,145.652643033,1941.17038524,1850.71739966,36.25695,54.1960355766
 01/12  11:00:00,452.339375756,72.397172186,0.0,0.0,220.879908,151.653867033,1867.16102521,1764.53937909,48.3426,54.279046128
 01/12  12:00:00,453.355403999,72.397172186,0.0,0.0,220.879908,151.653867033,1839.16912617,1727.20837225,48.3426,63.6181539244
 01/12  13:00:00,452.29483053,72.397172186,0.0,0.0,220.879908,151.653867033,1811.75353877,1699.54695807,48.3426,63.8639807003
 01/12  14:00:00,446.304123412,72.397172186,0.0,0.0,220.879908,145.652643033,1790.65062646,1702.47511679,24.1713,64.0042096767
 01/12  15:00:00,446.279094626,72.397172186,0.0,0.0,220.879908,145.652643033,1772.35248724,1693.98377705,24.1713,54.1974101958
 01/12  16:00:00,438.394628872,72.397172186,0.0,0.0,220.879908,137.835547516,1705.28025312,1646.12613699,4.83426,54.3198561271
 01/12  17:00:00,442.403573893,72.397172186,0.0,0.0,220.879908,133.019064,1680.59019474,1630.91279152,4.83426,44.8431432195
 01/12  18:00:00,371.666925845,72.397172186,0.0,0.0,220.879908,53.238744,1838.77710959,1789.10961642,4.83426,44.8332331714
 01/12  19:00:00,371.719355396,72.397172186,0.0,0.0,220.879908,53.238744,1962.63460912,1903.75038957,4.83426,54.0499595528
 01/12  20:00:00,372.171129207,72.397172186,0.0,0.0,220.879908,53.238744,2049.75384997,2036.20710866,4.83426,8.71248130355
 01/12  21:00:00,372.191009329,72.397172186,0.0,0.0,220.879908,53.238744,2162.58665655,2140.37455758,4.83426,17.3778389751
 01/12  22:00:00,119.197932731,1.61070423493,0.0,0.0,43.513341876,52.539744,19.6739177475,6.14033342149,4.83426,8.69932432597
 01/12  23:00:00,122.11684123,4.67272664978,0.0,0.0,43.513341876,52.539744,24.8619859769,11.3731626998,4.83426,8.65456327712
 01/12  24:00:00,127.643072697,8.99269801789,0.0,0.0,43.513341876,52.539744,37.0287924961,32.1745324961,4.83426,0.02
 01/13  01:00:00,135.110280573,17.5083811899,0.0,0.0,43.513341876,52.539744,64.1514770845,50.6936894708,4.83426,8.62352761376
 01/13  02:00:00,140.281413506,22.6236249358,0.0,0.0,43.513341876,52.539744,84.6540828156,79.7998228156,4.83426,0.02
 01/13  03:00:00,154.001070677,36.3050658005,0.0,0.0,43.513341876,52.539744,121.772163291,116.917903291,4.83426,0.02
 01/13  04:00:00,161.215423423,43.4630782847,0.0,0.0,43.513341876,52.539744,158.770724579,145.312920827,4.83426,8.62354375159
 01/13  05:00:00,157.724669959,37.787848183,0.0,0.0,43.513341876,52.539744,193.75588767,188.90162767,4.83426,0.02
 01/13  06:00:00,169.122740329,49.5012094731,0.0,0.0,43.513341876,52.539744,200.863877368,196.009617368,4.83426,0.02
 01/13  07:00:00,198.158049057,72.397172186,0.0,0.0,43.513341876,53.238744,3757.60116464,3744.14334753,4.83426,8.62355711145
 01/13  08:00:00,365.851287337,72.397172186,0.0,0.0,220.879908,53.238744,3364.38393969,3333.05603133,4.83426,26.4936483563
 01/13  09:00:00,447.135163427,72.397172186,0.0,0.0,220.879908,145.652643033,3031.28968132,2950.49552201,36.25695,44.5372093126
 01/13  10:00:00,446.787848905,72.397172186,0.0,0.0,220.879908,145.652643033,2902.99302119,2821.57241823,36.25695,45.1636529677
 01/13  11:00:00,452.61230542,72.397172186,0.0,0.0,220.879908,151.653867033,2779.05949411,2676.42891654,48.3426,54.2879775701
 01/13  12:00:00,453.554928559,72.397172186,0.0,0.0,220.879908,151.653867033,2614.82756093,2502.86581056,48.3426,63.6191503666
 01/13  13:00:00,452.449972884,72.397172186,0.0,0.0,220.879908,151.653867033,2506.79672614,2394.58633371,48.3426,63.8677924246
 01/13  14:00:00,446.447853049,72.397172186,0.0,0.0,220.879908,145.652643033,2442.64532153,2354.46211038,24.1713,64.0119111539
 01/13  15:00:00,446.38426278,72.397172186,0.0,0.0,220.879908,145.652643033,2351.38709505,2273.00755065,24.1713,54.2082443972
 01/13  16:00:00,438.50294528,72.397172186,0.0,0.0,220.879908,137.835547516,2256.75816896,2197.59484702,4.83426,54.3290619397
 01/13  17:00:00,442.55446534,72.397172186,0.0,0.0,220.879908,133.019064,2193.6641666,2143.98555239,4.83426,44.8443542098
 01/13  18:00:00,371.86883798,72.397172186,0.0,0.0,220.879908,53.238744,2336.77649909,2287.10640827,4.83426,44.8358308231
 01/13  19:00:00,371.978731668,72.397172186,0.0,0.0,220.879908,53.238744,2523.24232802,2464.3466046,4.83426,54.0614634169
 01/13  20:00:00,372.021079666,72.397172186,0.0,0.0,220.879908,53.238744,2584.36094756,2570.81459914,4.83426,8.7120884255
 01/13  21:00:00,372.048660827,72.397172186,0.0,0.0,220.879908,53.238744,2608.27459983,2586.06291706,4.83426,17.3774227612
 01/13  22:00:00,120.759539677,3.44308822702,0.0,0.0,43.513341876,52.539744,30.8801450155,17.3478834728,4.83426,8.69800154269
 01/13  23:00:00,123.969088864,6.48456573033,0.0,0.0,43.513341876,52.539744,41.4511376323,27.9621238976,4.83426,8.65475373462
 01/13  24:00:00,135.541122073,16.8113813693,0.0,0.0,43.513341876,52.539744,77.976916524,64.5013551854,4.83426,8.64130133863
 01/14  01:00:00,135.305423618,17.6565018716,0.0,0.0,43.513341876,52.539744,84.8469449858,79.9926849858,4.83426,0.02
 01/14  02:00:00,153.782000447,36.0578256666,0.0,0.0,43.513341876,52.539744,121.838952729,116.984692729,4.83426,0.02
 01/14  03:00:00,156.752577227,39.0659673977,0.0,0.0,43.513341876,52.539744,126.228392499,121.374132499,4.83426,0.02
 01/14  04:00:00,150.100718946,32.3619120704,0.0,0.0,43.513341876,52.539744,146.759963277,141.905703277,4.83426,0.02
 01/14  05:00:00,156.914789322,38.7809613091,0.0,0.0,43.513341876,52.539744,157.058633968,143.61121435,4.83426,8.61315961777
 01/14  06:00:00,158.665678389,40.492921982,0.0,0.0,43.513341876,52.539744,175.956141214,171.101881214,4.83426,0.02
 01/14  07:00:00,159.998355633,41.822277457,0.0,0.0,43.513341876,52.539744,173.598279058,168.744019058,4.83426,0.02
 01/14  08:00:00,142.637609728,33.5865216959,0.0,0.0,43.513341876,52.539744,153.064967908,148.210707908,4.83426,0.02
 01/14  09:00:00,121.001651664,20.994022741,0.0,0.0,43.513341876,52.539744,126.202244545,112.753276958,4.83426,8.61470758656
 01/14  10:00:00,120.331500842,20.2712069283,0.0,0.0,43.513341876,52.539744,129.134389138,124.280129138,4.83426,0.02
 01/14  11:00:00,118.80997119,18.8335225301,0.0,0.0,43.513341876,52.539744,117.709008529,95.383250998,4.83426,17.4914975307
 01/14  12:00:00,116.316417557,15.3922723496,0.0,0.0,43.513341876,52.539744,114.65400951,101.150126106,4.83426,8.66962340376
 01/14  13:00:00,116.358293042,16.4870442669,0.0,0.0,43.513341876,52.539744,95.9137273776,82.409895681,4.83426,8.66957169664
 01/14  14:00:00,115.235453825,15.3018043414,0.0,0.0,43.513341876,52.539744,92.5860821399,79.0920654769,4.83426,8.65975666298
 01/14  15:00:00,106.066603531,6.17754349743,0.0,0.0,43.513341876,52.539744,59.9569014885,46.4628113914,4.83426,8.65983009713
 01/14  16:00:00,114.475083088,14.5897288136,0.0,0.0,43.513341876,52.539744,76.6149390188,63.1199699776,4.83426,8.66070904121
 01/14  17:00:00,124.217024166,15.5915117047,0.0,0.0,43.513341876,52.539744,61.5204434213,56.6661834213,4.83426,0.02
 01/14  18:00:00,128.419124553,10.8031811542,0.0,0.0,43.513341876,52.539744,78.1841825833,73.3299225833,4.83426,0.02
 01/14  19:00:00,132.809679839,15.2061582774,0.0,0.0,43.513341876,52.539744,75.9871955858,71.1329355858,4.83426,0.02
 01/14  20:00:00,134.69574522,16.625403317,0.0,0.0,43.513341876,52.539744,114.274998412,100.826044022,4.83426,8.61469439022
 01/14  21:00:00,135.244984453,17.2125171174,0.0,0.0,43.513341876,52.539744,100.520692626,95.6664326261,4.83426,0.02
 01/14  22:00:00,150.062809803,32.1354003788,0.0,0.0,43.513341876,52.539744,197.705961802,157.397215928,4.83426,35.4744858742
 01/14  23:00:00,148.600881403,31.0234119815,0.0,0.0,43.513341876,52.539744,148.0641848,143.2099248,4.83426,0.02
 01/14  24:00:00,156.03772603,37.4344857779,0.0,0.0,43.513341876,52.539744,168.761074975,163.906814975,4.83426,0.02
 01/15  01:00:00,150.470294852,32.8802026675,0.0,0.0,43.513341876,52.539744,150.57157408,145.71731408,4.83426,0.02
 01/15  02:00:00,154.774368236,37.1494796892,0.0,0.0,43.513341876,52.539744,169.571668916,164.717408916,4.83426,0.02
 01/15  03:00:00,149.122850687,31.5176727757,0.0,0.0,43.513341876,52.539744,163.753793164,150.304791002,4.83426,8.61474216199
 01/15  04:00:00,154.41264249,36.7754713857,0.0,0.0,43.513341876,52.539744,174.121711379,169.267451379,4.83426,0.02
 01/15  05:00:00,150.684859667,32.6264468545,0.0,0.0,43.513341876,52.539744,164.456273735,159.602013735,4.83426,0.02
 01/15  06:00:00,156.484811764,38.4230073661,0.0,0.0,43.513341876,52.539744,184.250023482,179.395763482,4.83426,0.02
 01/15  07:00:00,153.652883856,35.5920116194,0.0,0.0,43.513341876,52.539744,171.311864286,157.862879453,4.83426,8.61472483263
 01/15  08:00:00,125.285261786,19.3413166669,0.0,0.0,43.513341876,52.539744,140.384244892,135.529984892,4.83426,0.02
 01/15  09:00:00,113.98050269,14.0794136589,0.0,0.0,43.513341876,52.539744,100.808657517,95.954397517,4.83426,0.02
 01/15  10:00:00,112.977029847,13.0432730685,0.0,0.0,43.513341876,52.539744,106.179056321,101.324796321,4.83426,0.02
 01/15  11:00:00,114.379216664,14.5150431261,0.0,0.0,43.513341876,52.539744,106.79199891,75.7274634712,4.83426,26.2302754384
 01/15  12:00:00,107.355101923,6.56429345362,0.0,0.0,43.513341876,52.539744,79.4007953379,65.8968780493,4.83426,8.66965728858
 01/15  13:00:00,103.792581145,4.01830379547,0.0,0.0,43.513341876,52.539744,64.6229865201,51.1190651065,4.83426,8.66966141361
 01/15  14:00:00,104.88577933,5.02287974433,0.0,0.0,43.513341876,52.539744,70.9417855764,57.4379528658,4.83426,8.6695727106
 01/15  15:00:00,103.891362979,4.01830379547,0.0,0.0,43.513341876,52.539744,49.2474490835,42.6150271097,4.83426,1.79816197383
 01/15  16:00:00,104.650291691,4.80473879289,0.0,0.0,43.513341876,52.539744,46.7860277805,35.0703123551,4.83426,6.88145542539
 01/15  17:00:00,112.596929413,4.01830379547,0.0,0.0,43.513341876,52.539744,50.3618674661,36.9129944296,4.83426,8.61461303649
 01/15  18:00:00,122.567328294,5.02287974433,0.0,0.0,43.513341876,52.539744,57.3527446947,52.4984846947,4.83426,0.02
 01/15  19:00:00,126.175435846,8.64254492334,0.0,0.0,43.513341876,52.539744,52.8644911128,48.0102311128,4.83426,0.02
 01/15  20:00:00,123.00504879,5.02287974433,0.0,0.0,43.513341876,52.539744,67.2334091603,62.3791491603,4.83426,0.02
 01/15  21:00:00,125.8198052,7.87183806869,0.0,0.0,43.513341876,52.539744,64.0967874847,59.2425274847,4.83426,0.02
 01/15  22:00:00,134.857311648,17.0610327843,0.0,0.0,43.513341876,52.539744,132.570840571,92.2629084818,4.83426,35.4736720888
 01/15  23:00:00,126.554352164,9.10749005404,0.0,0.0,43.513341876,52.539744,97.317403728,83.868389578,4.83426,8.61475414996
 01/15  24:00:00,132.680169703,14.2043753863,0.0,0.0,43.513341876,52.539744,101.669633443,96.815373443,4.83426,0.02
 01/16  01:00:00,132.697346394,15.2061582774,0.0,0.0,43.513341876,52.539744,86.096222806,81.241962806,4.83426,0.02
 01/16  02:00:00,127.550494327,10.0324742995,0.0,0.0,43.513341876,52.539744,102.44457742,97.5903174195,4.83426,0.02
 01/16  03:00:00,132.30223373,14.8208048501,0.0,0.0,43.513341876,52.539744,91.0557071316,86.2014471316,4.83426,0.02
 01/16  04:00:00,133.624122065,16.1311425229,0.0,0.0,43.513341876,52.539744,118.84671923,105.399404017,4.83426,8.61305521256
 01/16  05:00:00,142.87022377,24.9735248797,0.0,0.0,43.513341876,52.539744,98.6596829239,93.8054229239,4.83426,0.02
 01/16  06:00:00,134.950896582,17.0610327843,0.0,0.0,43.513341876,52.539744,116.448267929,111.594007929,4.83426,0.02
 01/16  07:00:00,143.645689778,25.7455364741,0.0,0.0,43.513341876,52.539744,109.157436193,104.303176193,4.83426,0.02
 01/16  08:00:00,121.556472539,15.7457890956,0.0,0.0,43.513341876,52.539744,101.355632878,96.5013728776,4.83426,0.02
 01/16  09:00:00,107.940541819,8.12874035357,0.0,0.0,43.513341876,52.539744,92.2046531117,78.7467200379,4.83426,8.62367307371
 01/16  10:00:00,104.867126868,5.02287974433,0.0,0.0,43.513341876,52.539744,81.9983191985,77.1440591985,4.83426,0.02
 01/16  11:00:00,111.237391292,11.4322157076,0.0,0.0,43.513341876,52.539744,81.2593715434,67.8014558192,4.83426,8.62365572418
 01/16  12:00:00,109.387713232,8.61951173268,0.0,0.0,43.513341876,52.539744,86.2615639506,81.4073039506,4.83426,0.02
 01/16  13:00:00,103.760806999,4.01830379547,0.0,0.0,43.513341876,52.539744,64.3475914781,59.4933314781,4.83426,0.02
 01/16  14:00:00,104.843339636,5.02287974433,0.0,0.0,43.513341876,52.539744,75.7897886641,62.3323994468,4.83426,8.62312921727
 01/16  15:00:00,103.845440217,4.01830379547,0.0,0.0,43.513341876,52.539744,56.3790410026,51.5247810026,4.83426,0.02
 01/16  16:00:00,104.823718482,5.02287974433,0.0,0.0,43.513341876,52.539744,57.0262289563,52.1719689563,4.83426,0.02
 01/16  17:00:00,115.663667836,7.10113121405,0.0,0.0,43.513341876,52.539744,55.9883782994,51.1341182994,4.83426,0.02
 01/16  18:00:00,124.11461795,6.56429345362,0.0,0.0,43.513341876,52.539744,75.3763868643,70.5221268643,4.83426,0.02
 01/16  19:00:00,126.186366617,8.64254492334,0.0,0.0,43.513341876,52.539744,82.7008259834,69.2518131945,4.83426,8.61475278884
 01/16  20:00:00,132.899942748,14.8996922341,0.0,0.0,43.513341876,52.539744,97.0153629653,92.1611029653,4.83426,0.02
 01/16  21:00:00,135.879959762,17.9061532866,0.0,0.0,43.513341876,52.539744,101.926195804,97.0719358038,4.83426,0.02
 01/16  22:00:00,151.157594376,33.3227400615,0.0,0.0,43.513341876,52.539744,165.982102667,161.127842667,4.83426,0.02
 01/16  23:00:00,148.375510197,30.8371995198,0.0,0.0,43.513341876,52.539744,178.608354072,165.15935003,4.83426,8.61474404148
 01/16  24:00:00,152.709932454,34.1252835975,0.0,0.0,43.513341876,52.539744,198.289469164,193.435209164,4.83426,0.02
 01/17  01:00:00,155.355618809,37.7479386134,0.0,0.0,43.513341876,52.539744,200.080184964,195.225924964,4.83426,0.02
 01/17  02:00:00,150.93052223,33.2702653317,0.0,0.0,43.513341876,52.539744,214.399917353,209.545657353,4.83426,0.02
 01/17  03:00:00,152.812131671,35.1563821521,0.0,0.0,43.513341876,52.539744,214.51775191,201.059787273,4.83426,8.62370463687
 01/17  04:00:00,157.37537342,39.6779878797,0.0,0.0,43.513341876,52.539744,217.215171091,212.360911091,4.83426,0.02
 01/17  05:00:00,162.617982562,42.7975482135,0.0,0.0,43.513341876,52.539744,217.627737505,204.169799369,4.83426,8.62367813628
 01/17  06:00:00,162.648276101,43.1289795508,0.0,0.0,43.513341876,52.539744,221.067071527,216.212811527,4.83426,0.02
