Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  07:00:00,197.970046981,72.397172186,0.0,0.0,43.513341876,53.238744,3169.47070243,3164.61644243,4.83426,0.02
 01/17  08:00:00,362.464567405,72.397172186,0.0,0.0,220.879908,53.238744,2661.05391061,2620.88909384,4.83426,35.3305567749
 01/17  09:00:00,446.86647498,72.397172186,0.0,0.0,220.879908,145.652643033,2241.80915266,2169.90979954,36.25695,35.6424031192
 01/17  10:00:00,446.626813337,72.397172186,0.0,0.0,220.879908,145.652643033,2093.75126587,2003.29801242,36.25695,54.1963034438
 01/17  11:00:00,452.49658538,72.397172186,0.0,0.0,220.879908,151.653867033,1948.39326876,1845.76341032,48.3426,54.2872584432
 01/17  12:00:00,453.444281657,72.397172186,0.0,0.0,220.879908,151.653867033,1763.77879458,1660.74423483,48.3426,54.6919597569
 01/17  13:00:00,452.320654293,72.397172186,0.0,0.0,220.879908,151.653867033,1598.79948757,1486.68815562,48.3426,63.7687319531
 01/17  14:00:00,446.26251132,72.397172186,0.0,0.0,220.879908,145.652643033,1487.27222412,1389.91579343,24.1713,73.1851306853
 01/17  15:00:00,445.759862397,72.397172186,0.0,0.0,220.879908,145.652643033,1375.94261424,1297.5599602,24.1713,54.2113540385
 01/17  16:00:00,437.828310516,72.397172186,0.0,0.0,220.879908,137.835547516,1308.86505324,1249.69659908,4.83426,54.3341941641
 01/17  17:00:00,439.30178045,72.397172186,0.0,0.0,220.879908,133.019064,1274.01730183,1224.3248396,4.83426,44.8582022373
 01/17  18:00:00,371.57440259,72.397172186,0.0,0.0,220.879908,53.238744,1452.24800155,1402.56154605,4.83426,44.8521955042
 01/17  19:00:00,371.597844433,72.397172186,0.0,0.0,220.879908,53.238744,1519.1008483,1460.19562636,4.83426,54.0709619455
 01/17  20:00:00,371.576194473,72.397172186,0.0,0.0,220.879908,53.238744,1502.87988763,1489.33240471,4.83426,8.71322291254
 01/17  21:00:00,371.583527727,72.397172186,0.0,0.0,220.879908,53.238744,1543.70203493,1521.48848855,4.83426,17.3792863879
 01/17  22:00:00,118.675011519,1.4006123782,0.0,0.0,43.513341876,52.539744,14.7543565809,1.22016752149,4.83426,8.69992905943
 01/17  23:00:00,119.163555378,1.75076547275,0.0,0.0,43.513341876,52.539744,15.4993373486,2.01016840654,4.83426,8.65490894201
 01/17  24:00:00,121.235027869,2.70945808683,0.0,0.0,43.513341876,52.539744,8.36485312653,3.51059312653,4.83426,0.02
 01/18  01:00:00,121.847390319,4.36845689002,0.0,0.0,43.513341876,52.539744,19.2684936159,5.81051145671,4.83426,8.6237221592
 01/18  02:00:00,122.16133613,4.67272664978,0.0,0.0,43.513341876,52.539744,14.9884704866,10.1342104866,4.83426,0.02
 01/18  03:00:00,123.395413332,5.90987059931,0.0,0.0,43.513341876,52.539744,19.3174804635,14.4632204635,4.83426,0.02
 01/18  04:00:00,127.112012097,9.60525051951,0.0,0.0,43.513341876,52.539744,36.8585121222,23.4005177773,4.83426,8.62373434489
 01/18  05:00:00,127.229366592,9.30098075974,0.0,0.0,43.513341876,52.539744,31.724349998,26.870089998,4.83426,0.02
 01/18  06:00:00,136.497897911,18.5605761409,0.0,0.0,43.513341876,52.539744,62.7366233989,49.2786471279,4.83426,8.62371627096
 01/18  07:00:00,196.932927089,72.397172186,0.0,0.0,43.513341876,53.238744,2782.06106451,2777.20680451,4.83426,0.02
 01/18  08:00:00,360.689511996,72.397172186,0.0,0.0,220.879908,53.238744,2270.0355759,2238.70018223,4.83426,26.501133672
 01/18  09:00:00,446.358708841,72.397172186,0.0,0.0,220.879908,145.652643033,1981.74857809,1900.93784352,36.25695,44.5537845745
 01/18  10:00:00,446.3451978,72.397172186,0.0,0.0,220.879908,145.652643033,1907.02657229,1816.70458296,36.25695,54.0650393253
 01/18  11:00:00,452.304234373,72.397172186,0.0,0.0,220.879908,151.653867033,1753.79337521,1651.05202466,48.3426,54.3987505554
 01/18  12:00:00,453.291210419,72.397172186,0.0,0.0,220.879908,151.653867033,1532.16190813,1429.26684455,48.3426,54.5524635799
 01/18  13:00:00,452.228022169,72.397172186,0.0,0.0,220.879908,151.653867033,1435.85284367,1323.61086024,48.3426,63.8993834318
 01/18  14:00:00,446.2811242,72.397172186,0.0,0.0,220.879908,145.652643033,1714.69180095,1626.48002926,24.1713,64.0404716884
 01/18  15:00:00,446.260557071,72.397172186,0.0,0.0,220.879908,145.652643033,1931.45211051,1853.03138981,24.1713,54.2494207022
 01/18  16:00:00,438.381445618,72.397172186,0.0,0.0,220.879908,137.835547516,1825.60916645,1766.4041263,4.83426,54.3707801462
 01/18  17:00:00,439.392282666,72.397172186,0.0,0.0,220.879908,133.019064,1785.0725717,1726.41466083,4.83426,53.823650865
 01/18  18:00:00,371.665620493,72.397172186,0.0,0.0,220.879908,53.238744,1993.73236059,1944.0395833,4.83426,44.8585172832
 01/18  19:00:00,371.740653614,72.397172186,0.0,0.0,220.879908,53.238744,2158.76196688,2108.86027897,4.83426,45.0674279114
 01/18  20:00:00,372.17850544,72.397172186,0.0,0.0,220.879908,53.238744,2213.01923315,2190.7779519,4.83426,17.4070212574
 01/18  21:00:00,372.150439752,72.397172186,0.0,0.0,220.879908,53.238744,2174.56111839,2161.02665518,4.83426,8.70020320966
 01/18  22:00:00,119.194586217,1.61070423493,0.0,0.0,43.513341876,52.539744,26.5242344255,4.30937792391,4.83426,17.3805965016
 01/18  23:00:00,120.952702256,3.53695542083,0.0,0.0,43.513341876,52.539744,19.7860272002,6.29663634228,4.83426,8.65513085789
 01/18  24:00:00,123.605041233,5.02287974433,0.0,0.0,43.513341876,52.539744,19.6762760993,14.8220160993,4.83426,0.02
 01/19  01:00:00,126.789321838,9.25911040705,0.0,0.0,43.513341876,52.539744,35.7120737209,22.2557585996,4.83426,8.62205512121
 01/19  02:00:00,133.422507822,15.822859781,0.0,0.0,43.513341876,52.539744,53.2927152731,48.4384552731,4.83426,0.02
 01/19  03:00:00,138.454711198,20.8625716176,0.0,0.0,43.513341876,52.539744,68.5558842422,63.7016242422,4.83426,0.02
 01/19  04:00:00,151.187407581,33.5151872568,0.0,0.0,43.513341876,52.539744,111.940518646,98.4824914636,4.83426,8.62376718263
 01/19  05:00:00,156.701899154,38.6029568792,0.0,0.0,43.513341876,52.539744,125.962475107,121.108215107,4.83426,0.02
 01/19  06:00:00,162.26995542,44.117501139,0.0,0.0,43.513341876,52.539744,161.177279201,156.323019201,4.83426,0.02
 01/19  07:00:00,197.384298892,72.397172186,0.0,0.0,43.513341876,53.238744,3605.01375869,3591.55582742,4.83426,8.62367127107
 01/19  08:00:00,362.415970489,72.397172186,0.0,0.0,220.879908,53.238744,3173.40469524,3142.06673193,4.83426,26.5037033051
 01/19  09:00:00,446.858115603,72.397172186,0.0,0.0,220.879908,145.652643033,2836.37714009,2764.47499342,36.25695,35.6451966683
 01/19  10:00:00,446.642936562,72.397172186,0.0,0.0,220.879908,145.652643033,2733.19467036,2642.70964898,36.25695,54.2280713773
 01/19  11:00:00,452.52478435,72.397172186,0.0,0.0,220.879908,151.653867033,2621.39441703,2518.73647419,48.3426,54.3153428435
 01/19  12:00:00,453.565889527,72.397172186,0.0,0.0,220.879908,151.653867033,2548.29084136,2436.29507623,48.3426,63.6531651298
 01/19  13:00:00,452.510266843,72.397172186,0.0,0.0,220.879908,151.653867033,2506.93790929,2394.6867758,48.3426,63.9085334951
 01/19  14:00:00,446.50708542,72.397172186,0.0,0.0,220.879908,145.652643033,2436.14977984,2347.93196869,24.1713,64.0465111464
 01/19  15:00:00,446.420558235,72.397172186,0.0,0.0,220.879908,145.652643033,2344.82202468,2266.4047872,24.1713,54.2459374749
 01/19  16:00:00,438.531316617,72.397172186,0.0,0.0,220.879908,137.835547516,2250.12531511,2190.92040542,4.83426,54.3706496886
 01/19  17:00:00,439.619838311,72.397172186,0.0,0.0,220.879908,133.019064,2242.21390452,2192.52192123,4.83426,44.8577232847
 01/19  18:00:00,371.952497927,72.397172186,0.0,0.0,220.879908,53.238744,2439.04161359,2380.3797544,4.83426,53.8275991854
 01/19  19:00:00,372.002991457,72.397172186,0.0,0.0,220.879908,53.238744,2477.38808112,2427.47233933,4.83426,45.0814817862
 01/19  20:00:00,372.44501582,72.397172186,0.0,0.0,220.879908,53.238744,2508.6469983,2486.40704883,4.83426,17.4056894719
 01/19  21:00:00,372.446426065,72.397172186,0.0,0.0,220.879908,53.238744,2538.16611917,2524.63236218,4.83426,8.6994969857
 01/19  22:00:00,120.935046781,3.31220365615,0.0,0.0,43.513341876,52.539744,38.5813554476,16.366087511,4.83426,17.3810079366
 01/19  23:00:00,123.970916254,6.48456573033,0.0,0.0,43.513341876,52.539744,39.902775716,27.7912280808,4.83426,7.27728763524
 01/19  24:00:00,134.551250768,15.822859781,0.0,0.0,43.513341876,52.539744,70.9395970687,64.7106263377,4.83426,1.39471073093
 01/20  01:00:00,136.791772874,19.139284254,0.0,0.0,43.513341876,52.539744,86.6801310332,81.8258710332,4.83426,0.02
 01/20  02:00:00,155.43830562,37.7053616471,0.0,0.0,43.513341876,52.539744,134.74905069,121.290993243,4.83426,8.62379744629
 01/20  03:00:00,152.378952011,34.6621213579,0.0,0.0,43.513341876,52.539744,141.885631008,137.031371008,4.83426,0.02
 01/20  04:00:00,163.020347939,45.2262752179,0.0,0.0,43.513341876,52.539744,173.915913457,169.061653457,4.83426,0.02
 01/20  05:00:00,163.691081791,43.7860698018,0.0,0.0,43.513341876,52.539744,191.720713407,178.262654785,4.83426,8.62379862212
 01/20  06:00:00,158.43421897,38.7906980192,0.0,0.0,43.513341876,52.539744,210.609248417,205.754988417,4.83426,0.02
 01/20  07:00:00,198.10532014,72.397172186,0.0,0.0,43.513341876,53.238744,3541.62000955,3528.16203852,4.83426,8.62371102713
 01/20  08:00:00,362.554494334,72.397172186,0.0,0.0,220.879908,53.238744,3045.23649296,3013.89720876,4.83426,26.5050241975
 01/20  09:00:00,446.848497316,72.397172186,0.0,0.0,220.879908,145.652643033,2639.847229,2567.94090343,36.25695,35.6493755621
 01/20  10:00:00,446.594670116,72.397172186,0.0,0.0,220.879908,145.652643033,2464.05268446,2373.56852398,36.25695,54.2272104749
 01/20  11:00:00,452.441241937,72.397172186,0.0,0.0,220.879908,151.653867033,2275.81534178,2173.15714676,48.3426,54.3155950206
 01/20  12:00:00,453.431013633,72.397172186,0.0,0.0,220.879908,151.653867033,2053.78912523,1941.78441696,48.3426,63.6621082792
 01/20  13:00:00,452.322719698,72.397172186,0.0,0.0,220.879908,151.653867033,1851.91219898,1739.65662075,48.3426,63.9129782278
 01/20  14:00:00,446.317422226,72.397172186,0.0,0.0,220.879908,145.652643033,1716.52749358,1628.30587505,24.1713,64.0503185324
 01/20  15:00:00,446.262577919,72.397172186,0.0,0.0,220.879908,145.652643033,1587.27995757,1508.86107567,24.1713,54.247581898
 01/20  16:00:00,438.365582649,72.397172186,0.0,0.0,220.879908,137.835547516,1447.44016717,1388.23571452,4.83426,54.3701926471
 01/20  17:00:00,439.343976285,72.397172186,0.0,0.0,220.879908,133.019064,1355.10489967,1305.41090652,4.83426,44.8597331449
 01/20  18:00:00,371.586295353,72.397172186,0.0,0.0,220.879908,53.238744,1511.99132585,1453.32704038,4.83426,53.8300254708
 01/20  19:00:00,371.602845489,72.397172186,0.0,0.0,220.879908,53.238744,1521.0342583,1471.11205196,4.83426,45.0879463361
 01/20  20:00:00,371.580621401,72.397172186,0.0,0.0,220.879908,53.238744,1502.58902368,1480.34894088,4.83426,17.4058227953
 01/20  21:00:00,371.579590992,72.397172186,0.0,0.0,220.879908,53.238744,1495.44471034,1481.91089815,4.83426,8.69955219481
 01/20  22:00:00,118.840459272,1.54067361602,0.0,0.0,43.513341876,52.539744,24.0035115659,1.78815811468,4.83426,17.3810934512
 01/20  23:00:00,118.830959042,1.4006123782,0.0,0.0,43.513341876,52.539744,6.92159909541,2.06733909541,4.83426,0.02
 01/20  24:00:00,120.300652,1.75076547275,0.0,0.0,43.513341876,52.539744,17.5996997399,4.1236552024,4.83426,8.64178453747
 01/21  01:00:00,121.291496614,3.80080170417,0.0,0.0,43.513341876,52.539744,9.50154526988,4.64728526988,4.83426,0.02
 01/21  02:00:00,122.520257538,5.02287974433,0.0,0.0,43.513341876,52.539744,21.4507522526,8.00166517931,4.83426,8.61482707326
 01/21  03:00:00,121.500399025,4.01830379547,0.0,0.0,43.513341876,52.539744,12.1344723748,7.28021237483,4.83426,0.02
 01/21  04:00:00,122.520497332,5.02287974433,0.0,0.0,43.513341876,52.539744,17.6584472075,12.8041872075,4.83426,0.02
 01/21  05:00:00,121.927592371,4.01830379547,0.0,0.0,43.513341876,52.539744,16.5811236302,11.7268636302,4.83426,0.02
 01/21  06:00:00,127.545015241,9.6471208722,0.0,0.0,43.513341876,52.539744,25.4308325671,20.5765725671,4.83426,0.02
 01/21  07:00:00,122.698018072,4.78901065011,0.0,0.0,43.513341876,52.539744,31.8473233658,18.3997097553,4.83426,8.61335361041
 01/21  08:00:00,113.93399212,8.10570716291,0.0,0.0,43.513341876,52.539744,23.1450036141,18.2907436141,4.83426,0.02
 01/21  09:00:00,103.863843374,4.01830379547,0.0,0.0,43.513341876,52.539744,15.8047732901,10.9505132901,4.83426,0.02
 01/21  10:00:00,104.909213657,5.02287974433,0.0,0.0,43.513341876,52.539744,16.6736764312,11.8194164312,4.83426,0.02
 01/21  11:00:00,103.874140099,4.01830379547,0.0,0.0,43.513341876,52.539744,40.0353974314,8.96790468969,4.83426,26.2332327418
 01/21  12:00:00,105.811178085,5.02287974433,0.0,0.0,43.513341876,52.539744,25.3175075213,11.8130536006,4.83426,8.67019392063
 01/21  13:00:00,103.79645869,4.01830379547,0.0,0.0,43.513341876,52.539744,22.8546598126,9.35015547754,4.83426,8.67024433506
 01/21  14:00:00,104.869761915,5.02287974433,0.0,0.0,43.513341876,52.539744,23.8033801376,10.3086873733,4.83426,8.66043276427
 01/21  15:00:00,103.886614729,4.01830379547,0.0,0.0,43.513341876,52.539744,13.8543194866,9.00005948664,4.83426,0.02
 01/21  16:00:00,104.875501816,5.02287974433,0.0,0.0,43.513341876,52.539744,25.4232447593,11.9278583973,4.83426,8.66112636203
 01/21  17:00:00,109.637695206,4.01830379547,0.0,0.0,43.513341876,52.539744,15.6713207989,10.8170607989,4.83426,0.02
 01/21  18:00:00,122.596551017,5.02287974433,0.0,0.0,43.513341876,52.539744,30.9622978973,17.5132661659,4.83426,8.61477173149
 01/21  19:00:00,121.582824518,4.01830379547,0.0,0.0,43.513341876,52.539744,22.0062483481,17.1519883481,4.83426,0.02
 01/21  20:00:00,123.023927647,5.02287974433,0.0,0.0,43.513341876,52.539744,29.948761265,25.094501265,4.83426,0.02
 01/21  21:00:00,121.987048118,4.01830379547,0.0,0.0,43.513341876,52.539744,31.8668100023,27.0125500023,4.83426,0.02
 01/21  22:00:00,127.470360209,9.6471208722,0.0,0.0,43.513341876,52.539744,100.648781427,60.3299260694,4.83426,35.4845953576
 01/21  23:00:00,136.019132318,18.5227187703,0.0,0.0,43.513341876,52.539744,82.0901800511,77.2359200511,4.83426,0.02
 01/21  24:00:00,151.113772211,32.5813488703,0.0,0.0,43.513341876,52.539744,120.865273943,107.416175081,4.83426,8.61483886212
 01/22  01:00:00,150.071996598,32.5046994455,0.0,0.0,43.513341876,52.539744,136.224425562,131.370165562,4.83426,0.02
 01/22  02:00:00,155.32975449,37.7053616471,0.0,0.0,43.513341876,52.539744,168.303467389,163.449207389,4.83426,0.02
 01/22  03:00:00,150.606478816,32.9388339944,0.0,0.0,43.513341876,52.539744,193.194522586,188.340262586,4.83426,0.02
 01/22  04:00:00,160.868434741,43.1289795508,0.0,0.0,43.513341876,52.539744,233.336991178,219.889609254,4.83426,8.61312192416
 01/22  05:00:00,159.761928837,41.5685216441,0.0,0.0,43.513341876,52.539744,237.843502425,232.989242425,4.83426,0.02
 01/22  06:00:00,168.409700102,50.1556323274,0.0,0.0,43.513341876,52.539744,270.611165011,265.756905011,4.83426,0.02
 01/22  07:00:00,162.11318447,43.7860698018,0.0,0.0,43.513341876,52.539744,286.351675291,281.497415291,4.83426,0.02
 01/22  08:00:00,146.363886429,40.1766656178,0.0,0.0,43.513341876,52.539744,240.599883186,235.745623186,4.83426,0.02
 01/22  09:00:00,138.083480027,37.9339166656,0.0,0.0,43.513341876,52.539744,206.681844511,193.225453027,4.83426,8.62213148474
 01/22  10:00:00,137.18856707,37.0342692345,0.0,0.0,43.513341876,52.539744,180.566460907,175.712200907,4.83426,0.02
 01/22  11:00:00,135.867783782,35.7163685079,0.0,0.0,43.513341876,52.539744,214.662350637,192.332518746,4.83426,17.4955718915
 01/22  12:00:00,136.856295297,35.7415693024,0.0,0.0,43.513341876,52.539744,218.596251989,205.091480618,4.83426,8.6705113711
 01/22  13:00:00,138.322425759,38.2421994075,0.0,0.0,43.513341876,52.539744,212.398506917,198.893705707,4.83426,8.67054121018
 01/22  14:00:00,134.923172905,34.7530477141,0.0,0.0,43.513341876,52.539744,215.613298699,202.108468594,4.83426,8.67057010584
 01/22  15:00:00,135.699109853,35.5303904556,0.0,0.0,43.513341876,52.539744,213.805823461,200.310167319,4.83426,8.66139614193
 01/22  16:00:00,136.04429779,35.8618217929,0.0,0.0,43.513341876,52.539744,228.861281545,215.365600359,4.83426,8.66142118525
 01/22  17:00:00,141.473360793,35.5303904556,0.0,0.0,43.513341876,52.539744,221.224462,216.370202,4.83426,0.02
 01/22  18:00:00,158.128773904,40.1766656178,0.0,0.0,43.513341876,52.539744,250.812633734,237.363486087,4.83426,8.61488764654
 01/22  19:00:00,156.174291366,38.2421994075,0.0,0.0,43.513341876,52.539744,239.352898243,234.498638243,4.83426,0.02
 01/22  20:00:00,159.975896678,41.5626332163,0.0,0.0,43.513341876,52.539744,254.624942885,249.770682885,4.83426,0.02
 01/22  21:00:00,159.927796628,41.5685216441,0.0,0.0,43.513341876,52.539744,250.776595452,245.922335452,4.83426,0.02
 01/22  22:00:00,167.21751788,48.8226168632,0.0,0.0,43.513341876,52.539744,409.597852979,369.273281433,4.83426,35.4903115465
 01/22  23:00:00,171.588716308,53.5407951261,0.0,0.0,43.513341876,52.539744,366.451080223,361.596820223,4.83426,0.02
 01/22  24:00:00,167.909978159,48.8084962941,0.0,0.0,43.513341876,52.539744,367.67102831,354.223519129,4.83426,8.61324918096
 01/23  01:00:00,170.889478523,52.8389859711,0.0,0.0,43.513341876,52.539744,349.176498447,344.322238447,4.83426,0.02
 01/23  02:00:00,167.194125098,49.0892199561,0.0,0.0,43.513341876,52.539744,352.691176031,347.836916031,4.83426,0.02
 01/23  03:00:00,170.899269592,52.8389859711,0.0,0.0,43.513341876,52.539744,358.884075941,345.427202596,4.83426,8.62261334489
 01/23  04:00:00,167.209548423,49.0892199561,0.0,0.0,43.513341876,52.539744,356.145676516,351.291416516,4.83426,0.02
 01/23  05:00:00,171.467599996,52.9793478021,0.0,0.0,43.513341876,52.539744,349.700868308,344.846608308,4.83426,0.02
 01/23  06:00:00,167.301794371,48.8084962941,0.0,0.0,43.513341876,52.539744,350.560858071,337.102747314,4.83426,8.62385075691
 01/23  07:00:00,197.40415851,72.397172186,0.0,0.0,43.513341876,53.238744,3343.45794014,3338.60368014,4.83426,0.02
 01/23  08:00:00,362.957313014,72.397172186,0.0,0.0,220.879908,53.238744,2944.23190635,2912.88910786,4.83426,26.5085384943
 01/23  09:00:00,447.821386457,72.397172186,0.0,0.0,220.879908,145.652643033,2688.44968444,2607.62636776,36.25695,44.5663666727
 01/23  10:00:00,447.083615266,72.397172186,0.0,0.0,220.879908,145.652643033,2593.45228381,2502.98050872,36.25695,54.2148250931
 01/23  11:00:00,452.849152941,72.397172186,0.0,0.0,220.879908,151.653867033,2489.02322898,2386.37250815,48.3426,54.3081208269
 01/23  12:00:00,453.687921953,72.397172186,0.0,0.0,220.879908,151.653867033,2333.9541722,2231.02123583,48.3426,54.5903363717
 01/23  13:00:00,452.477161659,72.397172186,0.0,0.0,220.879908,151.653867033,2194.62537191,2080.81159395,48.3426,65.4711779648
 01/23  14:00:00,446.405066169,72.397172186,0.0,0.0,220.879908,145.652643033,2109.39480074,2013.54538024,24.1713,71.6781204996
 01/23  15:00:00,446.33828489,72.397172186,0.0,0.0,220.879908,145.652643033,2019.555121,1941.14315496,24.1713,54.2406660348
 01/23  16:00:00,438.47417517,72.397172186,0.0,0.0,220.879908,137.835547516,1913.36617882,1854.16245059,4.83426,54.3694682312
 01/23  17:00:00,439.522331211,72.397172186,0.0,0.0,220.879908,133.019064,1852.80917304,1803.10177736,4.83426,44.873135675
 01/23  18:00:00,371.812953319,72.397172186,0.0,0.0,220.879908,53.238744,1991.82450212,1942.12300248,4.83426,44.8672396434
 01/23  19:00:00,371.835604434,72.397172186,0.0,0.0,220.879908,53.238744,2019.97604038,1961.03427821,4.83426,54.1075021689
 01/23  20:00:00,372.28343783,72.397172186,0.0,0.0,220.879908,53.238744,2075.52647518,2053.28398109,4.83426,17.4082340899
 01/23  21:00:00,372.288881861,72.397172186,0.0,0.0,220.879908,53.238744,2147.33007276,2133.79629589,4.83426,8.69951687709
 01/23  22:00:00,120.113217065,2.52689623097,0.0,0.0,43.513341876,52.539744,22.1379385165,8.60277594161,4.83426,8.70090257494
 01/23  23:00:00,121.460705727,4.01830379547,0.0,0.0,43.513341876,52.539744,28.5912704112,15.1020803404,4.83426,8.65493007087
 01/23  24:00:00,128.294643276,9.6471208722,0.0,0.0,43.513341876,52.539744,53.5044020429,40.0288159594,4.83426,8.64132608356
 01/24  01:00:00,130.830928967,13.274349105,0.0,0.0,43.513341876,52.539744,48.6330033004,43.7787433004,4.83426,0.02
 01/24  02:00:00,137.311456752,19.6495994087,0.0,0.0,43.513341876,52.539744,101.786296102,88.3284372067,4.83426,8.62359889557
 01/24  03:00:00,149.738650977,32.1388114763,0.0,0.0,43.513341876,52.539744,89.3841346813,84.5298746813,4.83426,0.02
 01/24  04:00:00,154.516897927,36.7754713857,0.0,0.0,43.513341876,52.539744,153.638302502,148.784042502,4.83426,0.02
 01/24  05:00:00,152.050089342,32.2656893828,0.0,0.0,43.513341876,52.539744,141.688234079,128.230148179,4.83426,8.62382589978
 01/24  06:00:00,162.717057914,43.0640456791,0.0,0.0,43.513341876,52.539744,225.436076365,220.581816365,4.83426,0.02
 01/24  07:00:00,198.093306698,72.397172186,0.0,0.0,43.513341876,53.238744,3582.0652862,3577.2110262,4.83426,0.02
 01/24  08:00:00,362.631495836,72.397172186,0.0,0.0,220.879908,53.238744,3147.58068175,3107.40791288,4.83426,35.3385088693
 01/24  09:00:00,446.918675791,72.397172186,0.0,0.0,220.879908,145.652643033,2723.08103454,2651.16850245,36.25695,35.6555820962
 01/24  10:00:00,446.701977605,72.397172186,0.0,0.0,220.879908,145.652643033,2584.76084732,2494.27335618,36.25695,54.2305411357
 01/24  11:00:00,452.551398735,72.397172186,0.0,0.0,220.879908,151.653867033,2414.40211598,2311.7379937,48.3426,54.3215222836
 01/24  12:00:00,453.507034282,72.397172186,0.0,0.0,220.879908,151.653867033,2284.84856788,2172.81510575,48.3426,63.6908621393
 01/24  13:00:00,452.38395812,72.397172186,0.0,0.0,220.879908,151.653867033,2194.75373988,2082.47577048,48.3426,63.9353693983
 01/24  14:00:00,446.387298357,72.397172186,0.0,0.0,220.879908,145.652643033,2140.48901726,2052.23853794,24.1713,64.0791793267
 01/24  15:00:00,446.35447718,72.397172186,0.0,0.0,220.879908,145.652643033,2111.4853432,2033.05495866,24.1713,54.2590845453
 01/24  16:00:00,438.460693016,72.397172186,0.0,0.0,220.879908,137.835547516,2014.94686286,1955.72593824,4.83426,54.3866646145
 01/24  17:00:00,439.507958242,72.397172186,0.0,0.0,220.879908,133.019064,1990.39631809,1940.69177801,4.83426,44.8702800841
 01/24  18:00:00,371.824913115,72.397172186,0.0,0.0,220.879908,53.238744,2222.36991696,2163.69197823,4.83426,53.8436787279
 01/24  19:00:00,371.907017959,72.397172186,0.0,0.0,220.879908,53.238744,2353.69888005,2303.76880066,4.83426,45.0958193835
 01/24  20:00:00,371.946999687,72.397172186,0.0,0.0,220.879908,53.238744,2449.498253,2427.25623783,4.83426,17.407755167
 01/24  21:00:00,371.981912388,72.397172186,0.0,0.0,220.879908,53.238744,2494.77347499,2481.23869461,4.83426,8.70052038361
 01/24  22:00:00,120.001764351,2.69997071065,0.0,0.0,43.513341876,52.539744,35.8355254709,13.6214180493,4.83426,17.3798474216
 01/24  23:00:00,121.468472522,4.01830379547,0.0,0.0,43.513341876,52.539744,30.9017455444,17.4118738504,4.83426,8.65561169401
 01/24  24:00:00,128.310281474,9.6471208722,0.0,0.0,43.513341876,52.539744,45.7890850133,40.9348250133,4.83426,0.02
 01/25  01:00:00,132.387607554,14.8182838322,0.0,0.0,43.513341876,52.539744,57.1478945056,43.6897077807,4.83426,8.62392672489
 01/25  02:00:00,137.303495657,19.6495994087,0.0,0.0,43.513341876,52.539744,83.606307972,78.752047972,4.83426,0.02
 01/25  03:00:00,146.275954892,28.6856113332,0.0,0.0,43.513341876,52.539744,78.1150590244,73.2607990244,4.83426,0.02
 01/25  04:00:00,145.370043739,27.6647737737,0.0,0.0,43.513341876,52.539744,135.816283711,122.358865182,4.83426,8.62315852903
 01/25  05:00:00,152.270526013,34.2294817275,0.0,0.0,43.513341876,52.539744,103.348616267,98.4943562669,4.83426,0.02
 01/25  06:00:00,153.250295061,35.1123102674,0.0,0.0,43.513341876,52.539744,158.099172691,153.244912691,4.83426,0.02
 01/25  07:00:00,197.268970057,72.397172186,0.0,0.0,43.513341876,53.238744,3070.01789902,3056.55996483,4.83426,8.62367419246
 01/25  08:00:00,361.428756766,72.397172186,0.0,0.0,220.879908,53.238744,2453.90234024,2422.55831598,4.83426,26.5097642568
 01/25  09:00:00,446.488688262,72.397172186,0.0,0.0,220.879908,145.652643033,2069.40767885,1997.23384308,36.25695,35.9168857735
 01/25  10:00:00,446.386066624,72.397172186,0.0,0.0,220.879908,145.652643033,1921.89879702,1831.65156671,36.25695,53.9902803065
 01/25  11:00:00,452.350117625,72.397172186,0.0,0.0,220.879908,151.653867033,1865.86234196,1754.13445566,48.3426,63.385286305
 01/25  12:00:00,453.355500798,72.397172186,0.0,0.0,220.879908,151.653867033,1793.82799263,1690.90446177,48.3426,54.5809308578
 01/25  13:00:00,452.286952182,72.397172186,0.0,0.0,220.879908,151.653867033,1764.25324891,1651.97390714,48.3426,63.9367417659
 01/25  14:00:00,446.298537636,72.397172186,0.0,0.0,220.879908,145.652643033,1743.53659517,1655.28054554,24.1713,64.0847496336
 01/25  15:00:00,446.269695179,72.397172186,0.0,0.0,220.879908,145.652643033,1717.96097051,1639.5056156,24.1713,54.2840549167
 01/25  16:00:00,438.401224184,72.397172186,0.0,0.0,220.879908,137.835547516,1652.07293248,1583.80542069,4.83426,63.433251793
 01/25  17:00:00,436.396769208,72.397172186,0.0,0.0,220.879908,133.019064,1560.01897881,1510.30389486,4.83426,44.8808239496
 01/25  18:00:00,371.638287529,72.397172186,0.0,0.0,220.879908,53.238744,1732.82217555,1683.11088625,4.83426,44.8770293041
 01/25  19:00:00,371.653776954,72.397172186,0.0,0.0,220.879908,53.238744,1757.63595565,1698.69601501,4.83426,54.1056806437
 01/25  20:00:00,372.053534022,72.397172186,0.0,0.0,220.879908,53.238744,1692.87869271,1679.33079887,4.83426,8.71363383806
 01/25  21:00:00,372.031082616,72.397172186,0.0,0.0,220.879908,53.238744,1712.97256013,1690.75789331,4.83426,17.3804068148
 01/25  22:00:00,119.133007875,1.54067361602,0.0,0.0,43.513341876,52.539744,16.2400077228,2.70604155291,4.83426,8.69970616993
 01/25  23:00:00,118.821423486,1.4006123782,0.0,0.0,43.513341876,52.539744,17.1031960272,3.61334272266,4.83426,8.65559330458
 01/25  24:00:00,123.368495972,4.80537765303,0.0,0.0,43.513341876,52.539744,21.6981196695,8.22181774626,4.83426,8.64204192325
 01/26  01:00:00,121.517612079,4.01830379547,0.0,0.0,43.513341876,52.539744,12.5933512175,7.73909121754,4.83426,0.02
 01/26  02:00:00,124.398938102,6.87257619548,0.0,0.0,43.513341876,52.539744,22.7116037579,17.8573437579,4.83426,0.02
 01/26  03:00:00,126.150204604,8.64254492334,0.0,0.0,43.513341876,52.539744,31.2741795422,17.8159558277,4.83426,8.62396371446
 01/26  04:00:00,128.739598943,11.1885345815,0.0,0.0,43.513341876,52.539744,40.1867946327,35.3325346327,4.83426,0.02
 01/26  05:00:00,132.153025591,14.2017183484,0.0,0.0,43.513341876,52.539744,40.7728356835,35.9185756835,4.83426,0.02
 01/26  06:00:00,132.873023442,14.8929695196,0.0,0.0,43.513341876,52.539744,72.8657852492,59.4075938036,4.83426,8.62393144563
 01/26  07:00:00,196.899028013,72.397172186,0.0,0.0,43.513341876,53.238744,2686.27258357,2681.41832357,4.83426,0.02
 01/26  08:00:00,360.631865028,72.397172186,0.0,0.0,220.879908,53.238744,2194.59548797,2159.03936446,4.83426,30.7218635096
 01/26  09:00:00,446.400366397,72.397172186,0.0,0.0,220.879908,145.652643033,1908.91061313,1832.32770702,36.25695,40.3259561067
 01/26  10:00:00,446.388560138,72.397172186,0.0,0.0,220.879908,145.652643033,1824.34910353,1733.86201124,36.25695,54.2301422873
 01/26  11:00:00,452.349118438,72.397172186,0.0,0.0,220.879908,151.653867033,1759.73220476,1657.06431202,48.3426,54.3252927471
 01/26  12:00:00,453.345924306,72.397172186,0.0,0.0,220.879908,151.653867033,1674.63339037,1562.58878918,48.3426,63.7020011861
 01/26  13:00:00,452.298801848,72.397172186,0.0,0.0,220.879908,151.653867033,1651.67107814,1539.38783889,48.3426,63.9406392521
 01/26  14:00:00,446.320687678,72.397172186,0.0,0.0,220.879908,145.652643033,1641.12742487,1552.87177126,24.1713,64.0843536185
 01/26  15:00:00,446.295400284,72.397172186,0.0,0.0,220.879908,145.652643033,1618.18654778,1539.75346002,24.1713,54.2617877625
 01/26  16:00:00,438.424318622,72.397172186,0.0,0.0,220.879908,137.835547516,1542.30520987,1483.08061766,4.83426,54.3903322141
 01/26  17:00:00,436.426591504,72.397172186,0.0,0.0,220.879908,133.019064,1498.59723027,1448.88586565,4.83426,44.8771046142
 01/26  18:00:00,371.672567427,72.397172186,0.0,0.0,220.879908,53.238744,1707.43597587,1648.7541553,4.83426,53.8475605672
 01/26  19:00:00,371.694007646,72.397172186,0.0,0.0,220.879908,53.238744,1747.63853822,1697.69812882,4.83426,45.1061493991
 01/26  20:00:00,372.095328377,72.397172186,0.0,0.0,220.879908,53.238744,1726.50960696,1704.26740805,4.83426,17.4079389126
 01/26  21:00:00,372.066983042,72.397172186,0.0,0.0,220.879908,53.238744,1728.00232388,1714.46747102,4.83426,8.70059286737
 01/26  22:00:00,119.144992067,1.54067361602,0.0,0.0,43.513341876,52.539744,25.1783239202,2.96138966256,4.83426,17.3826742577
 01/26  23:00:00,119.487090183,2.05503523252,0.0,0.0,43.513341876,52.539744,17.5511877748,4.06121306746,4.83426,8.65571470732
 01/26  24:00:00,123.588301218,5.02287974433,0.0,0.0,43.513341876,52.539744,13.698200261,8.84394026099,4.83426,0.02
 01/27  01:00:00,121.524310023,4.01830379547,0.0,0.0,43.513341876,52.539744,23.2965684547,9.8383463732,4.83426,8.62396208154
 01/27  02:00:00,126.256645581,8.72227264663,0.0,0.0,43.513341876,52.539744,26.7986621212,21.9444021212,4.83426,0.02
 01/27  03:00:00,128.631044291,11.1088068582,0.0,0.0,43.513341876,52.539744,32.5228270824,27.6685670824,4.83426,0.02
 01/27  04:00:00,130.915022774,13.3515558103,0.0,0.0,43.513341876,52.539744,58.5346534786,45.0774137004,4.83426,8.62297977817
 01/27  05:00:00,136.038616536,16.3596975414,0.0,0.0,43.513341876,52.539744,57.7377997244,52.8835397244,4.83426,0.02
 01/27  06:00:00,137.019395519,17.6139249053,0.0,0.0,43.513341876,52.539744,88.3697152847,83.5154552847,4.83426,0.02
 01/27  07:00:00,197.809704668,72.397172186,0.0,0.0,43.513341876,53.238744,2973.71369059,2960.25577604,4.83426,8.62365454984
 01/27  08:00:00,361.031112728,72.397172186,0.0,0.0,220.879908,53.238744,2392.65388363,2361.30738224,4.83426,26.5122413879
 01/27  09:00:00,446.48055926,72.397172186,0.0,0.0,220.879908,145.652643033,2082.88985782,2008.82021002,36.25695,37.8126978003
 01/27  10:00:00,446.453136549,72.397172186,0.0,0.0,220.879908,145.652643033,1984.56628844,1896.23456247,36.25695,52.0747759635
 01/27  11:00:00,452.389357202,72.397172186,0.0,0.0,220.879908,151.653867033,1878.33101466,1766.6064839,48.3426,63.3819307585
 01/27  12:00:00,453.362393172,72.397172186,0.0,0.0,220.879908,151.653867033,1688.72530252,1585.79211361,48.3426,54.5905889131
 01/27  13:00:00,452.285755463,72.397172186,0.0,0.0,220.879908,151.653867033,1544.72266256,1432.43215956,48.3426,63.9479029979
 01/27  14:00:00,445.701432622,72.397172186,0.0,0.0,220.879908,145.652643033,1391.34181881,1293.91854186,24.1713,73.2519769442
 01/27  15:00:00,444.716057252,72.397172186,0.0,0.0,220.879908,145.652643033,1228.99379592,1150.57513988,24.1713,54.2473560379
 01/27  16:00:00,436.491613239,72.397172186,0.0,0.0,220.879908,137.835547516,1084.4635854,1025.25455518,4.83426,54.3747702222
 01/27  17:00:00,434.467177984,72.397172186,0.0,0.0,220.879908,133.019064,991.840807733,942.119800045,4.83426,44.8867476884
 01/27  18:00:00,369.819192178,72.397172186,0.0,0.0,220.879908,53.238744,1149.63875749,1099.92448103,4.83426,44.880016459
 01/27  19:00:00,369.919219071,72.397172186,0.0,0.0,220.879908,53.238744,1192.65992083,1133.70805761,4.83426,54.1176032196
 01/27  20:00:00,369.998693204,72.397172186,0.0,0.0,220.879908,53.238744,1184.19614139,1161.95338697,4.83426,17.4084944159
 01/27  21:00:00,370.064869586,72.397172186,0.0,0.0,220.879908,53.238744,1189.22658504,1175.69102809,4.83426,8.70129695405
 01/27  22:00:00,118.38748348,1.05045928365,0.0,0.0,43.513341876,52.539744,14.1371066285,0.601369983776,4.83426,8.70147664472
 01/27  23:00:00,118.849087287,1.4006123782,0.0,0.0,43.513341876,52.539744,14.6923460215,1.20319418811,4.83426,8.65489183335
 01/27  24:00:00,120.290110454,1.75076547275,0.0,0.0,43.513341876,52.539744,15.1233281654,1.64709522181,4.83426,8.64197294361
 01/28  01:00:00,118.888986615,1.4006123782,0.0,0.0,43.513341876,52.539744,6.59272910331,1.73846910331,4.83426,0.02
 01/28  02:00:00,119.234400167,1.75076547275,0.0,0.0,43.513341876,52.539744,7.03889709806,2.18463709806,4.83426,0.02
 01/28  03:00:00,118.873809409,1.4006123782,0.0,0.0,43.513341876,52.539744,7.08505628745,2.23079628745,4.83426,0.02
 01/28  04:00:00,120.09274415,2.62228901538,0.0,0.0,43.513341876,52.539744,16.7023659741,3.25324578097,4.83426,8.61486019308
 01/28  05:00:00,121.695361828,3.79888512375,0.0,0.0,43.513341876,52.539744,9.05122756879,4.19696756879,4.83426,0.02
 01/28  06:00:00,122.235446036,4.36845689002,0.0,0.0,43.513341876,52.539744,10.1617497569,5.30748975691,4.83426,0.02
 01/28  07:00:00,122.567027323,4.67272664978,0.0,0.0,43.513341876,52.539744,11.3842168581,6.52995685809,4.83426,0.02
 01/28  08:00:00,110.175706184,4.36845689002,0.0,0.0,43.513341876,52.539744,19.2900279958,5.84087478544,4.83426,8.61489321039
 01/28  09:00:00,104.501566929,4.67272664978,0.0,0.0,43.513341876,52.539744,11.7971646973,6.94290469732,4.83426,0.02
 01/28  10:00:00,103.940367919,4.07717638134,0.0,0.0,43.513341876,52.539744,10.7541579055,5.89989790551,4.83426,0.02
 01/28  11:00:00,103.661770657,3.80271828458,0.0,0.0,43.513341876,52.539744,27.469549707,5.13977131689,4.83426,17.4955183901
 01/28  12:00:00,104.939910258,4.15287137913,0.0,0.0,43.513341876,52.539744,19.0546315015,5.54971633921,4.83426,8.67065516231
 01/28  13:00:00,102.805039882,3.0137278466,0.0,0.0,43.513341876,52.539744,16.9109307608,3.40593979099,4.83426,8.6707309698
 01/28  14:00:00,101.265502901,1.4006123782,0.0,0.0,43.513341876,52.539744,16.011054343,2.51502328229,4.83426,8.66177106068
 01/28  15:00:00,101.305396012,1.4006123782,0.0,0.0,43.513341876,52.539744,15.4201471817,1.92461794096,4.83426,8.66126924071
 01/28  16:00:00,101.285277535,1.4006123782,0.0,0.0,43.513341876,52.539744,15.1793457372,1.68359737686,4.83426,8.66148836034
 01/28  17:00:00,105.672067825,3.0137278466,0.0,0.0,43.513341876,52.539744,7.8673754529,3.0131154529,4.83426,0.02
 01/28  18:00:00,120.598478407,3.0137278466,0.0,0.0,43.513341876,52.539744,8.68466385839,3.83040385839,4.83426,0.02
 01/28  19:00:00,122.615044503,5.02287974433,0.0,0.0,43.513341876,52.539744,21.6248318648,8.17617976951,4.83426,8.61439209531
 01/28  20:00:00,122.033326247,4.01830379547,0.0,0.0,43.513341876,52.539744,13.0314384103,8.17717841032,4.83426,0.02
 01/28  21:00:00,123.017228962,5.02287974433,0.0,0.0,43.513341876,52.539744,17.6285740183,12.7743140183,4.83426,0.02
 01/28  22:00:00,121.819133941,4.01830379547,0.0,0.0,43.513341876,52.539744,56.3226276034,15.9951103063,4.83426,35.4932572971
 01/28  23:00:00,122.510542235,5.02287974433,0.0,0.0,43.513341876,52.539744,28.1647495424,23.3104895424,4.83426,0.02
 01/28  24:00:00,122.458443167,4.01830379547,0.0,0.0,43.513341876,52.539744,25.4796877922,20.6254277922,4.83426,0.02
 01/29  01:00:00,126.355579134,8.87641401756,0.0,0.0,43.513341876,52.539744,46.8666764255,33.4175061826,4.83426,8.61491024294
 01/29  02:00:00,122.627242415,5.17436407743,0.0,0.0,43.513341876,52.539744,35.1505509344,30.2962909344,4.83426,0.02
 01/29  03:00:00,125.570744903,8.10570716291,0.0,0.0,43.513341876,52.539744,49.2907546293,44.4364946293,4.83426,0.02
 01/29  04:00:00,126.086972342,8.64254492334,0.0,0.0,43.513341876,52.539744,42.5844004229,37.7301404229,4.83426,0.02
 01/29  05:00:00,126.772608873,8.87641401756,0.0,0.0,43.513341876,52.539744,69.0114454299,55.5622369089,4.83426,8.61494852104
 01/29  06:00:00,127.10552009,9.25911040705,0.0,0.0,43.513341876,52.539744,52.1964390653,47.3421790653,4.83426,0.02
 01/29  07:00:00,135.735741821,17.8317396389,0.0,0.0,43.513341876,52.539744,73.0779927901,68.2237327901,4.83426,0.02
 01/29  08:00:00,109.123249987,6.3304243594,0.0,0.0,43.513341876,52.539744,48.5625874087,43.7083274087,4.83426,0.02
 01/29  09:00:00,107.939662332,8.10570716291,0.0,0.0,43.513341876,52.539744,67.8505194331,54.3922391007,4.83426,8.62402033241
 01/29  10:00:00,103.872453172,4.01830379547,0.0,0.0,43.513341876,52.539744,42.5421288585,37.6878688585,4.83426,0.02
 01/29  11:00:00,104.892368069,5.02287974433,0.0,0.0,43.513341876,52.539744,62.0757304043,39.7430575002,4.83426,17.4984129041
 01/29  12:00:00,104.78935668,4.01830379547,0.0,0.0,43.513341876,52.539744,43.1186288779,29.613341664,4.83426,8.67102721388
 01/29  13:00:00,104.853909349,5.02287974433,0.0,0.0,43.513341876,52.539744,45.7295638628,32.2250215468,4.83426,8.67028231598
 01/29  14:00:00,103.748513107,3.84322724819,0.0,0.0,43.513341876,52.539744,35.0916598838,21.5864105656,4.83426,8.67098931822
 01/29  15:00:00,104.59404607,4.67272664978,0.0,0.0,43.513341876,52.539744,41.6748596167,28.1794417309,4.83426,8.66115788576
 01/29  16:00:00,103.732632509,3.84322724819,0.0,0.0,43.513341876,52.539744,37.034913501,23.5387297433,4.83426,8.66192375775
 01/29  17:00:00,107.531123103,4.84780319706,0.0,0.0,43.513341876,52.539744,38.1778911546,33.3236311546,4.83426,0.02
 01/29  18:00:00,121.623702865,4.01830379547,0.0,0.0,43.513341876,52.539744,35.3215497766,30.4672897766,4.83426,0.02
 01/29  19:00:00,122.642090377,5.02287974433,0.0,0.0,43.513341876,52.539744,56.7863199285,43.3371405149,4.83426,8.61491941361
 01/29  20:00:00,122.042738759,4.01830379547,0.0,0.0,43.513341876,52.539744,42.8735412915,38.0192812915,4.83426,0.02
 01/29  21:00:00,123.030591058,5.02287974433,0.0,0.0,43.513341876,52.539744,60.8226555142,55.9683955142,4.83426,0.02
 01/29  22:00:00,126.454164286,8.64254492334,0.0,0.0,43.513341876,52.539744,99.0504672175,58.7220477565,4.83426,35.4941594609
 01/29  23:00:00,127.152108086,9.6471208722,0.0,0.0,43.513341876,52.539744,87.871277017,83.017017017,4.83426,0.02
 01/29  24:00:00,129.562824593,11.113848894,0.0,0.0,43.513341876,52.539744,72.8355051981,67.9812451981,4.83426,0.02
 01/30  01:00:00,132.084810675,14.5897288136,0.0,0.0,43.513341876,52.539744,111.007401612,97.5505053065,4.83426,8.62263630574
 01/30  02:00:00,133.50858296,16.0564568354,0.0,0.0,43.513341876,52.539744,85.7784525737,80.9241925737,4.83426,0.02
 01/30  03:00:00,129.315128819,11.8051000652,0.0,0.0,43.513341876,52.539744,140.656632281,127.198529885,4.83426,8.62384239652
 01/30  04:00:00,149.84456582,32.3797852764,0.0,0.0,43.513341876,52.539744,100.052286812,95.198026812,4.83426,0.02
 01/30  05:00:00,135.925675326,17.9833599919,0.0,0.0,43.513341876,52.539744,130.664947899,125.810687899,4.83426,0.02
 01/30  06:00:00,131.146436047,13.2768701229,0.0,0.0,43.513341876,52.539744,105.067790908,91.6094908944,4.83426,8.62404001322
 01/30  07:00:00,195.73930603,72.397172186,0.00086822782555,0.0,43.513341876,53.238744,2586.90566445,2582.05140445,4.83426,0.02
 01/30  08:00:00,357.02644131,72.397172186,0.0,0.0,220.879908,53.238744,1827.90219732,1796.55503228,4.83426,26.5129050422
 01/30  09:00:00,444.929085391,72.397172186,0.00240714324929,0.0,220.879908,145.652643033,1495.2877235,1414.45414,36.25695,44.5766335016
 01/30  10:00:00,444.59758387,72.397172186,0.00232435299733,0.0,220.879908,145.652643033,1378.80247149,1288.30768185,36.25695,54.2378396401
 01/30  11:00:00,450.480126984,72.397172186,0.00150427738869,0.0,220.879908,151.653867033,1333.46558565,1230.78895609,48.3426,54.3340295529
 01/30  12:00:00,451.319858663,72.397172186,0.0,0.0,220.879908,151.653867033,1225.92781485,1113.86681445,48.3426,63.7184004001
 01/30  13:00:00,450.224108193,72.397172186,0.0,0.0,220.879908,151.653867033,1176.01490655,1063.71426575,48.3426,63.9580407958
 01/30  14:00:00,444.274985221,72.397172186,0.0,0.0,220.879908,145.652643033,1177.26021991,1088.98731016,24.1713,64.1016097536
 01/30  15:00:00,444.154861882,72.397172186,0.0,0.0,220.879908,145.652643033,1106.03924539,1027.59269283,24.1713,54.2752525583
 01/30  16:00:00,436.235153846,72.397172186,0.0,0.0,220.879908,137.835547516,1008.73616092,949.49957777,4.83426,54.4023231517
 01/30  17:00:00,434.228738695,72.397172186,0.0,0.0,220.879908,133.019064,914.228489307,864.509674958,4.83426,44.8845543497
 01/30  18:00:00,369.597874077,72.397172186,0.0,0.0,220.879908,53.238744,1107.26702895,1048.57032183,4.83426,53.8624471216
 01/30  19:00:00,369.743530372,72.397172186,0.0,0.0,220.879908,53.238744,1155.3741026,1105.43877479,4.83426,45.1010678165
 01/30  20:00:00,370.167790206,72.397172186,0.0,0.0,220.879908,53.238744,1132.09299622,1109.84991716,4.83426,17.4088190624
 01/30  21:00:00,370.186315942,72.397172186,0.0,0.0,220.879908,53.238744,1142.82630861,1129.29172196,4.83426,8.70032664886
 01/30  22:00:00,117.655601298,0.0,0.0,0.0,43.513341876,52.539744,22.217516701,0.0,4.83426,17.383256701
 01/30  23:00:00,118.493807286,1.05045928365,0.0,0.0,43.513341876,52.539744,14.0613875395,0.571504017322,4.83426,8.65562352222
 01/30  24:00:00,119.572643097,1.05045928365,0.0,0.0,43.513341876,52.539744,5.66697318458,0.812713184584,4.83426,0.02
 01/31  01:00:00,119.231444979,1.75076547275,0.0,0.0,43.513341876,52.539744,15.3031786604,1.84519997473,4.83426,8.62371868567
 01/31  02:00:00,118.867355343,1.4006123782,0.0,0.0,43.513341876,52.539744,6.55193956297,1.69767956297,4.83426,0.02
 01/31  03:00:00,119.215485567,1.75076547275,0.0,0.0,43.513341876,52.539744,7.59174553526,2.73748553526,4.83426,0.02
 01/31  04:00:00,121.374416345,3.91051104002,0.0,0.0,43.513341876,52.539744,17.5607558078,4.10250298228,4.83426,8.62399282552
 01/31  05:00:00,124.616339718,5.02287974433,0.0,0.0,43.513341876,52.539744,11.6097177716,6.7554577716,4.83426,0.02
 01/31  06:00:00,123.270081076,4.01830379547,0.0,0.0,43.513341876,52.539744,12.5330607048,7.67880070479,4.83426,0.02
 01/31  07:00:00,196.614779419,72.397172186,0.0,0.0,43.513341876,53.238744,2258.98637431,2245.52807123,4.83426,8.62404308093
 01/31  08:00:00,357.149272306,72.397172186,0.0,0.0,220.879908,53.238744,1811.10043312,1779.75340685,4.83426,26.512766275
 01/31  09:00:00,446.203138624,72.397172186,0.00154220315422,0.0,220.879908,145.652643033,1558.39345529,1477.55619435,36.25695,44.5803109349
 01/31  10:00:00,445.84729335,72.397172186,0.00190013096812,0.0,220.879908,145.652643033,1448.62766379,1358.13542775,36.25695,54.2352860393
 01/31  11:00:00,451.608182995,72.397172186,0.00129921631363,0.0,220.879908,151.653867033,1422.82656181,1320.1528121,48.3426,54.3311497014
 01/31  12:00:00,452.30064243,72.397172186,0.0,0.0,220.879908,151.653867033,1323.99593068,1216.68064558,48.3426,58.9726850976
 01/31  13:00:00,450.704813802,72.397172186,0.0,0.0,220.879908,151.653867033,1226.06143126,1108.9878849,48.3426,68.7309463631
 01/31  14:00:00,444.484790893,72.397172186,0.0,0.0,220.879908,145.652643033,1173.56267506,1085.28177089,24.1713,64.1096041718
 01/31  15:00:00,444.331751073,72.397172186,0.0,0.0,220.879908,145.652643033,1125.14958776,1046.70486502,24.1713,54.2734227391
 01/31  16:00:00,436.358588115,72.397172186,0.0,0.0,220.879908,137.835547516,1024.22224684,964.983084484,4.83426,54.4049023533
 01/31  17:00:00,434.30423226,72.397172186,0.0,0.0,220.879908,133.019064,914.426298437,864.702949734,4.83426,44.8890887033
 01/31  18:00:00,369.53260313,72.397172186,0.0,0.0,220.879908,53.238744,1039.67206502,980.976622654,4.83426,53.8611823621
 01/31  19:00:00,369.570646338,72.397172186,0.0,0.0,220.879908,53.238744,1056.31565872,1006.368164,4.83426,45.1132347229
 01/31  20:00:00,369.52181427,72.397172186,0.0,0.0,220.879908,53.238744,1028.41231419,1006.16811683,4.83426,17.4099373556
 01/31  21:00:00,369.402877234,72.397172186,0.0,0.0,220.879908,53.238744,981.152811591,967.616954012,4.83426,8.70159757935
 01/31  22:00:00,117.399847425,0.0,0.0,0.0,43.513341876,52.539744,22.2170145666,0.0,4.83426,17.3827545666
 01/31  23:00:00,117.461607541,0.0,0.0,0.0,43.513341876,52.539744,13.4894292076,0.0,4.83426,8.65516920756
 01/31  24:00:00,120.107761621,1.57568892548,0.0,0.0,43.513341876,52.539744,5.58030466288,0.726044662885,4.83426,0.02
 02/01  01:00:00,118.892788239,1.4006123782,0.0,0.0,43.513341876,52.539744,14.458509823,1.00018990164,4.83426,8.62405992134
 02/01  02:00:00,119.236377691,1.75076547275,0.0,0.0,43.513341876,52.539744,6.79113278837,1.93687278837,4.83426,0.02
 02/01  03:00:00,120.920517161,3.43829821867,0.0,0.0,43.513341876,52.539744,8.34319235951,3.48893235951,4.83426,0.02
 02/01  04:00:00,122.508434941,5.02287974433,0.0,0.0,43.513341876,52.539744,20.4185837328,6.96025767309,4.83426,8.62406605973
 02/01  05:00:00,125.011898363,7.10113121405,0.0,0.0,43.513341876,52.539744,15.7692123221,10.9149523221,4.83426,0.02
 02/01  06:00:00,128.482137991,10.5719690978,0.0,0.0,43.513341876,52.539744,26.9993207134,22.1450607134,4.83426,0.02
 02/01  07:00:00,196.480482937,72.397172186,0.0,0.0,43.513341876,53.238744,2747.31344975,2733.85512584,4.83426,8.62406391415
 02/01  08:00:00,357.415639516,72.397172186,0.0,0.0,220.879908,53.238744,2311.29018634,2279.93975595,4.83426,26.5161703903
 02/01  09:00:00,446.306949284,72.397172186,0.0,0.0,220.879908,145.652643033,2057.38033493,1976.54158122,36.25695,44.5818037017
 02/01  10:00:00,446.294234531,72.397172186,0.0,0.0,220.879908,145.652643033,1958.00624374,1867.51386333,36.25695,54.2354304107
 02/01  11:00:00,452.273940707,72.397172186,0.0,0.0,220.879908,151.653867033,1914.39310022,1811.7193464,48.3426,54.3311538121
 02/01  12:00:00,453.310459058,72.397172186,0.0,0.0,220.879908,151.653867033,1870.05220472,1767.09093766,48.3426,54.6186670616
 02/01  13:00:00,452.23299264,72.397172186,0.0,0.0,220.879908,151.653867033,1833.1825782,1712.11963368,48.3426,72.7203445137
 02/01  14:00:00,446.245536837,72.397172186,0.0,0.0,220.879908,145.652643033,1773.92837942,1685.25571678,24.1713,64.5013626407
 02/01  15:00:00,446.227463668,72.397172186,0.0,0.0,220.879908,145.652643033,1778.91102507,1700.46529333,24.1713,54.2744317381
 02/01  16:00:00,438.365062533,72.397172186,0.0,0.0,220.879908,137.835547516,1772.19775082,1712.95430063,4.83426,54.4091901852
 02/01  17:00:00,433.385407562,72.397172186,0.0,0.0,220.879908,133.019064,1774.98934385,1725.2627448,4.83426,44.8923390474
 02/01  18:00:00,371.62342082,72.397172186,0.0,0.0,220.879908,53.238744,1982.37586798,1923.67906511,4.83426,53.8625428693
 02/01  19:00:00,371.65629948,72.397172186,0.0,0.0,220.879908,53.238744,2013.91233975,1963.96190846,4.83426,45.1161712861
 02/01  20:00:00,372.080190763,72.397172186,0.0,0.0,220.879908,53.238744,2018.91947249,1996.67523231,4.83426,17.4099801786
 02/01  21:00:00,372.09306289,72.397172186,0.0,0.0,220.879908,53.238744,2090.36544348,2076.8295719,4.83426,8.70161157746
 02/01  22:00:00,119.202686334,1.61070423493,0.0,0.0,43.513341876,52.539744,25.9989229246,3.7824742535,4.83426,17.3821886711
 02/01  23:00:00,120.742153295,3.32076383897,0.0,0.0,43.513341876,52.539744,18.7269860504,5.23756755562,4.83426,8.65515849481
 02/01  24:00:00,123.603536695,5.02287974433,0.0,0.0,43.513341876,52.539744,17.5923121298,12.7380521298,4.83426,0.02
 02/02  01:00:00,127.093176144,9.56739314891,0.0,0.0,43.513341876,52.539744,32.4514556394,18.993163003,4.83426,8.62403263637
 02/02  02:00:00,135.946352677,18.3527950786,0.0,0.0,43.513341876,52.539744,47.0638315324,42.2095715324,4.83426,0.02
 02/02  03:00:00,132.68784967,15.126566574,0.0,0.0,43.513341876,52.539744,50.8282336108,45.9739736108,4.83426,0.02
 02/02  04:00:00,152.218240953,34.5623401719,0.0,0.0,43.513341876,52.539744,98.2682453027,84.8098624721,4.83426,8.62412283061
 02/02  05:00:00,146.836334295,28.8058638238,0.0,0.0,43.513341876,52.539744,86.5865477545,81.7322877545,4.83426,0.02
 02/02  06:00:00,159.972616579,41.8383318176,0.0,0.0,43.513341876,52.539744,144.981511175,140.127251175,4.83426,0.02
 02/02  07:00:00,197.333762453,72.397172186,0.0,0.0,43.513341876,53.238744,3356.83987341,3343.38157017,4.83426,8.62404323603
 02/02  08:00:00,358.657134258,72.397172186,0.0,0.0,220.879908,53.238744,2861.97586511,2830.62485956,4.83426,26.5167455578
 02/02  09:00:00,446.611592184,72.397172186,0.0,0.0,220.879908,145.652643033,2550.75448003,2469.91434092,36.25695,44.5831891078
