Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  10:00:00,446.479310965,72.397172186,0.0,0.0,220.879908,145.652643033,2423.35286565,2332.85801881,36.25695,54.2378968392
 02/02  11:00:00,452.399669622,72.397172186,0.0,0.0,220.879908,151.653867033,2341.32482449,2238.64829311,48.3426,54.3339313804
 02/02  12:00:00,453.372265365,72.397172186,0.0,0.0,220.879908,151.653867033,2220.44474994,2117.48010075,48.3426,54.6220491957
 02/02  13:00:00,452.293616778,72.397172186,0.0,0.0,220.879908,151.653867033,2171.89551394,2050.43843881,48.3426,73.1144751215
 02/02  14:00:00,446.305187323,72.397172186,0.0,0.0,220.879908,145.652643033,2143.22621715,2054.93893083,24.1713,64.1159863235
 02/02  15:00:00,446.265607784,72.397172186,0.0,0.0,220.879908,145.652643033,2080.51113521,2002.06173308,24.1713,54.2781021324
 02/02  16:00:00,438.381392967,72.397172186,0.0,0.0,220.879908,137.835547516,1934.13212527,1874.88856212,4.83426,54.4093031501
 02/02  17:00:00,433.391463143,72.397172186,0.0,0.0,220.879908,133.019064,1816.57802074,1766.85248838,4.83426,44.8912723679
 02/02  18:00:00,371.598856906,72.397172186,0.0,0.0,220.879908,53.238744,1886.30898392,1827.60822319,4.83426,53.8665007367
 02/02  19:00:00,371.614619049,72.397172186,0.0,0.0,220.879908,53.238744,1841.29747024,1791.35084824,4.83426,45.1123619992
 02/02  20:00:00,372.018701676,72.397172186,0.0,0.0,220.879908,53.238744,1784.81725246,1762.5721421,4.83426,17.4108503658
 02/02  21:00:00,371.992691629,72.397172186,0.0,0.0,220.879908,53.238744,1755.18272749,1741.64853613,4.83426,8.69993135298
 02/02  22:00:00,119.130392374,1.54067361602,0.0,0.0,43.513341876,52.539744,24.7809956775,2.56343985961,4.83426,17.3832958179
 02/02  23:00:00,118.817233051,1.4006123782,0.0,0.0,43.513341876,52.539744,16.6636333078,3.17378647069,4.83426,8.65558683711
 02/02  24:00:00,122.911662844,4.34933243907,0.0,0.0,43.513341876,52.539744,11.5413698438,6.68710984382,4.83426,0.02
 02/03  01:00:00,121.962660701,4.4617771057,0.0,0.0,43.513341876,52.539744,20.5929054892,7.13461167676,4.83426,8.62403381248
 02/03  02:00:00,126.416398372,8.89536482011,0.0,0.0,43.513341876,52.539744,21.0428940713,16.1886340713,4.83426,0.02
 02/03  03:00:00,126.287003023,8.77773549172,0.0,0.0,43.513341876,52.539744,22.7126608941,17.8584008941,4.83426,0.02
 02/03  04:00:00,135.828744461,18.2812778729,0.0,0.0,43.513341876,52.539744,49.6867186718,36.228419066,4.83426,8.62403960586
 02/03  05:00:00,132.448026046,12.7904531717,0.0,0.0,43.513341876,52.539744,41.7973258646,36.9430658646,4.83426,0.02
 02/03  06:00:00,137.099302248,17.7233437161,0.0,0.0,43.513341876,52.539744,68.4968630851,63.6426030851,4.83426,0.02
 02/03  07:00:00,197.57205634,72.397172186,0.0,0.0,43.513341876,53.238744,2903.5483111,2890.09154386,4.83426,8.62250724251
 02/03  08:00:00,357.772844142,72.397172186,0.0,0.0,220.879908,53.238744,2428.93499651,2397.58658042,4.83426,26.5141560915
 02/03  09:00:00,446.323614029,72.397172186,0.0,0.0,220.879908,145.652643033,1969.87881141,1889.03622994,36.25695,44.585631474
 02/03  10:00:00,446.264306348,72.397172186,0.0,0.0,220.879908,145.652643033,1630.06718293,1539.56754911,36.25695,54.242683821
 02/03  11:00:00,452.236081324,72.397172186,0.0011060996468,0.0,220.879908,151.653867033,1499.81661674,1397.13458205,48.3426,54.3394346888
 02/03  12:00:00,453.102976613,72.397172186,0.0,0.0,220.879908,151.653867033,1424.31850068,1312.24356932,48.3426,63.732331366
 02/03  13:00:00,451.89872435,72.397172186,0.0,0.0,220.879908,151.653867033,1392.64518774,1280.32814119,48.3426,63.974446549
 02/03  14:00:00,446.194849425,72.397172186,0.0,0.0,220.879908,145.652643033,1417.05023914,1328.76278767,24.1713,64.1161514709
 02/03  15:00:00,446.240523154,72.397172186,0.0,0.0,220.879908,145.652643033,1397.46851623,1319.01265139,24.1713,54.2845648399
 02/03  16:00:00,438.364526965,72.397172186,0.0,0.0,220.879908,137.835547516,1306.86738198,1247.62000382,4.83426,54.4131181553
 02/03  17:00:00,433.314201238,72.397172186,0.0,0.0,220.879908,133.019064,1188.66613831,1133.50240817,4.83426,50.3294701395
 02/03  18:00:00,371.492515624,72.397172186,0.0,0.0,220.879908,53.238744,1324.39247141,1271.12752406,4.83426,48.430687355
 02/03  19:00:00,371.514733903,72.397172186,0.0,0.0,220.879908,53.238744,1363.6316848,1311.44702251,4.83426,47.3504022863
 02/03  20:00:00,371.490093194,72.397172186,0.0,0.0,220.879908,53.238744,1334.47624089,1314.4020407,4.83426,15.2399401913
 02/03  21:00:00,371.501777494,72.397172186,0.0,0.0,220.879908,53.238744,1386.98324323,1364.76688577,4.83426,17.3820974627
 02/03  22:00:00,118.355204838,1.05045928365,0.0,0.0,43.513341876,52.539744,13.783013821,0.247201155355,4.83426,8.70155266566
 02/03  23:00:00,119.008551643,1.57568892548,0.0,0.0,43.513341876,52.539744,14.1359112798,0.64554196295,4.83426,8.65610931681
 02/03  24:00:00,119.936700545,1.4006123782,0.0,0.0,43.513341876,52.539744,5.63878167026,0.784521670265,4.83426,0.02
 02/04  01:00:00,119.238642621,1.75076547275,0.0,0.0,43.513341876,52.539744,14.8519353811,1.40266326526,4.83426,8.61501211586
 02/04  02:00:00,118.876057609,1.4006123782,0.0,0.0,43.513341876,52.539744,6.17342303479,1.31916303479,4.83426,0.02
 02/04  03:00:00,121.849071402,4.3694670083,0.0,0.0,43.513341876,52.539744,7.84946750711,2.99520750711,4.83426,0.02
 02/04  04:00:00,121.489214376,4.01830379547,0.0,0.0,43.513341876,52.539744,7.91224090769,3.05798090769,4.83426,0.02
 02/04  05:00:00,122.928092742,5.02287974433,0.0,0.0,43.513341876,52.539744,18.9235639871,5.47428811096,4.83426,8.61501587611
 02/04  06:00:00,122.273158983,4.40365722279,0.0,0.0,43.513341876,52.539744,10.6945299457,5.8402699457,4.83426,0.02
 02/04  07:00:00,126.021025244,8.10570716291,0.0,0.0,43.513341876,52.539744,17.7470689264,12.8928089264,4.83426,0.02
 02/04  08:00:00,111.462960307,8.64254492334,0.0,0.0,43.513341876,52.539744,13.7868249974,8.93256499738,4.83426,0.02
 02/04  09:00:00,104.861014724,5.02287974433,0.0,0.0,43.513341876,52.539744,15.4542663636,10.6000063636,4.83426,0.02
 02/04  10:00:00,103.870519792,4.01830379547,0.0,0.0,43.513341876,52.539744,20.8450025402,7.38660568428,4.83426,8.62413685591
 02/04  11:00:00,104.873012127,5.02287974433,0.0,0.0,43.513341876,52.539744,33.5070083822,11.1743323124,4.83426,17.4984160699
 02/04  12:00:00,104.794596009,4.01830379547,0.0,0.0,43.513341876,52.539744,23.1566705551,9.65106099504,4.83426,8.67134956006
 02/04  13:00:00,104.805467047,5.02287974433,0.0,0.0,43.513341876,52.539744,26.3730974651,12.867367457,4.83426,8.67147000816
 02/04  14:00:00,103.860713279,4.01830379547,0.0,0.0,43.513341876,52.539744,23.0978417916,9.60284155007,4.83426,8.66074024154
 02/04  15:00:00,104.905338744,5.02287974433,0.0,0.0,43.513341876,52.539744,24.5872085149,11.0906967329,4.83426,8.66225178196
 02/04  16:00:00,103.868508844,4.01830379547,0.0,0.0,43.513341876,52.539744,23.8400361107,10.3436083322,4.83426,8.66216777857
 02/04  17:00:00,104.669262434,5.02287974433,0.0,0.0,43.513341876,52.539744,20.1176990866,15.2634390866,4.83426,0.02
 02/04  18:00:00,121.575530235,4.01830379547,0.0,0.0,43.513341876,52.539744,19.2512899138,14.3970299138,4.83426,0.02
 02/04  19:00:00,125.679079462,8.10570716291,0.0,0.0,43.513341876,52.539744,31.5714263842,26.7171663842,4.83426,0.02
 02/04  20:00:00,125.481487675,7.48648464137,0.0,0.0,43.513341876,52.539744,40.7838666104,27.3345482737,4.83426,8.61505833666
 02/04  21:00:00,127.634887918,9.6471208722,0.0,0.0,43.513341876,52.539744,45.9608760879,41.1066160879,4.83426,0.02
 02/04  22:00:00,132.68702588,14.8819571949,0.0,0.0,43.513341876,52.539744,93.2382225707,52.8997121607,4.83426,35.50425041
 02/04  23:00:00,135.249692978,17.7362295949,0.0,0.0,43.513341876,52.539744,90.0127497008,85.1584897008,4.83426,0.02
 02/04  24:00:00,144.382955021,25.9060246207,0.0,0.0,43.513341876,52.539744,79.988288512,75.134028512,4.83426,0.02
 02/05  01:00:00,137.658640875,20.128557172,0.0,0.0,43.513341876,52.539744,107.89515631,103.04089631,4.83426,0.02
 02/05  02:00:00,151.416853481,33.9211989857,0.0,0.0,43.513341876,52.539744,99.7865977205,86.3390484796,4.83426,8.6132892409
 02/05  03:00:00,135.099345567,17.5502515426,0.0,0.0,43.513341876,52.539744,125.699832193,120.845572193,4.83426,0.02
 02/05  04:00:00,151.738820443,34.2294817275,0.0,0.0,43.513341876,52.539744,105.586639052,100.732379052,4.83426,0.02
 02/05  05:00:00,153.161159864,35.1703843137,0.0,0.0,43.513341876,52.539744,139.53373023,134.67947023,4.83426,0.02
 02/05  06:00:00,135.201049121,17.2895878029,0.0,0.0,43.513341876,52.539744,113.360727209,99.9114309864,4.83426,8.61503622239
 02/05  07:00:00,153.170892988,35.1703843137,0.0,0.0,43.513341876,52.539744,145.225563055,140.371303055,4.83426,0.02
 02/05  08:00:00,119.822537781,16.981305061,0.0,0.0,43.513341876,52.539744,86.5841787087,81.7299187087,4.83426,0.02
 02/05  09:00:00,118.497373994,18.6024464936,0.0,0.0,43.513341876,52.539744,112.731230968,107.876970968,4.83426,0.02
 02/05  10:00:00,108.504766159,8.64254492334,0.0,0.0,43.513341876,52.539744,84.4191087329,70.9606814488,4.83426,8.62416728414
 02/05  11:00:00,111.988218245,12.1247273877,0.0,0.0,43.513341876,52.539744,97.5748477276,75.2389971381,4.83426,17.5015905895
 02/05  12:00:00,104.778042519,4.01830379547,0.0,0.0,43.513341876,52.539744,62.1395791509,48.6340525054,4.83426,8.67126664549
 02/05  13:00:00,104.782403908,5.02287974433,0.0,0.0,43.513341876,52.539744,60.4591969951,46.9535045737,4.83426,8.67143242137
 02/05  14:00:00,103.829221069,4.01830379547,0.0,0.0,43.513341876,52.539744,46.5173483817,33.0127559363,4.83426,8.67033244539
 02/05  15:00:00,104.861169185,5.02287974433,0.0,0.0,43.513341876,52.539744,50.9943355175,37.4996677584,4.83426,8.6604077591
 02/05  16:00:00,103.818025183,4.01830379547,0.0,0.0,43.513341876,52.539744,43.8226098131,30.3260608755,4.83426,8.66228893757
 02/05  17:00:00,104.641248923,5.02287974433,0.0,0.0,43.513341876,52.539744,51.7268939339,46.8726339339,4.83426,0.02
 02/05  18:00:00,122.709514767,5.17436407743,0.0,0.0,43.513341876,52.539744,49.4002049124,44.5459449124,4.83426,0.02
 02/05  19:00:00,125.667535883,8.10570716291,0.0,0.0,43.513341876,52.539744,69.884928071,65.030668071,4.83426,0.02
 02/05  20:00:00,126.237643789,8.25719149601,0.0,0.0,43.513341876,52.539744,75.132966921,61.6836669413,4.83426,8.61503997975
 02/05  21:00:00,135.821840267,17.8317396389,0.0,0.0,43.513341876,52.539744,97.5291009047,92.6748409047,4.83426,0.02
 02/05  22:00:00,134.952959236,17.132925414,0.0,0.0,43.513341876,52.539744,153.094550929,112.754030078,4.83426,35.5062608507
 02/05  23:00:00,150.048131695,32.4863076452,0.0,0.0,43.513341876,52.539744,174.6524213,169.7981613,4.83426,0.02
 02/05  24:00:00,147.264851007,28.7442426601,0.0,0.0,43.513341876,52.539744,147.493063382,142.638803382,4.83426,0.02
 02/06  01:00:00,148.552527948,30.9192138515,0.0,0.0,43.513341876,52.539744,211.712151656,198.253753286,4.83426,8.62413837033
 02/06  02:00:00,155.82446523,38.2421994075,0.0,0.0,43.513341876,52.539744,172.336176218,167.481916218,4.83426,0.02
 02/06  03:00:00,154.276934815,36.5965875682,0.0,0.0,43.513341876,52.539744,208.967881298,204.113621298,4.83426,0.02
 02/06  04:00:00,155.838613245,38.2421994075,0.0,0.0,43.513341876,52.539744,171.636544983,158.178123819,4.83426,8.6241611641
 02/06  05:00:00,153.368109371,35.2340576764,0.0,0.0,43.513341876,52.539744,212.194891251,207.340631251,4.83426,0.02
 02/06  06:00:00,155.267992235,37.2536778192,0.0,0.0,43.513341876,52.539744,162.280180607,157.425920607,4.83426,0.02
 02/06  07:00:00,197.252258244,72.397172186,0.0,0.0,43.513341876,53.238744,2824.41479063,2810.95645851,4.83426,8.62407212352
 02/06  08:00:00,359.107644846,72.397172186,0.0,0.0,220.879908,53.238744,2250.71567013,2219.36381685,4.83426,26.5175932784
 02/06  09:00:00,446.62814695,72.397172186,0.0,0.0,220.879908,145.652643033,1918.95027872,1838.10529072,36.25695,44.5880380028
 02/06  10:00:00,446.513684356,72.397172186,0.0,0.0,220.879908,145.652643033,1820.96712286,1730.46182451,36.25695,54.2483483445
 02/06  11:00:00,452.437856733,72.397172186,0.0,0.0,220.879908,151.653867033,1736.0534027,1633.36494115,48.3426,54.3458615416
 02/06  12:00:00,453.426975468,72.397172186,0.0,0.0,220.879908,151.653867033,1625.03623956,1512.94831724,48.3426,63.7453223165
 02/06  13:00:00,452.347034104,72.397172186,0.0,0.0,220.879908,151.653867033,1548.76906227,1436.44647732,48.3426,63.9799849445
 02/06  14:00:00,446.323395928,72.397172186,0.0,0.0,220.879908,145.652643033,1508.78237622,1420.485793,24.1713,64.1252832162
 02/06  15:00:00,446.201359644,72.397172186,0.0,0.0,220.879908,145.652643033,1436.96090536,1358.49620256,24.1713,54.2934028018
 02/06  16:00:00,438.367033369,72.397172186,0.0,0.0,220.879908,137.835547516,1381.63250099,1322.3748853,4.83426,54.4233556914
 02/06  17:00:00,433.362133302,72.397172186,0.0,0.0,220.879908,133.019064,1321.34561231,1262.63868043,4.83426,53.8726718815
 02/06  18:00:00,371.598576448,72.397172186,0.0,0.0,220.879908,53.238744,1518.69244853,1468.95544943,4.83426,44.9027390954
 02/06  19:00:00,371.630882946,72.397172186,0.0,0.0,220.879908,53.238744,1609.94838194,1550.9861326,4.83426,54.1279893362
 02/06  20:00:00,372.031471325,72.397172186,0.0,0.0,220.879908,53.238744,1566.47674413,1552.92695128,4.83426,8.71553284522
 02/06  21:00:00,372.003736816,72.397172186,0.0,0.0,220.879908,53.238744,1577.77831282,1555.56026937,4.83426,17.3837834577
 02/06  22:00:00,119.054016451,1.47064299711,0.0,0.0,43.513341876,52.539744,14.9045343972,1.36813493307,4.83426,8.70213946412
 02/06  23:00:00,118.807727415,1.4006123782,0.0,0.0,43.513341876,52.539744,15.1210835339,1.63242896468,4.83426,8.65439456924
 02/06  24:00:00,120.270341331,1.75076547275,0.0,0.0,43.513341876,52.539744,16.1952469089,2.71913302003,4.83426,8.64185388887
 02/07  01:00:00,120.611584712,3.14419466744,0.0,0.0,43.513341876,52.539744,7.9047282136,3.0504682136,4.83426,0.02
 02/07  02:00:00,122.204289959,4.73287695593,0.0,0.0,43.513341876,52.539744,9.94266930838,5.08840930838,4.83426,0.02
 02/07  03:00:00,121.493868977,4.01830379547,0.0,0.0,43.513341876,52.539744,18.0521406155,4.59398225078,4.83426,8.62389836477
 02/07  04:00:00,122.520683706,5.02287974433,0.0,0.0,43.513341876,52.539744,12.3194593386,7.46519933858,4.83426,0.02
 02/07  05:00:00,123.634172907,4.01830379547,0.0,0.0,43.513341876,52.539744,11.8322348844,6.9779748844,4.83426,0.02
 02/07  06:00:00,124.313958674,5.02287974433,0.0,0.0,43.513341876,52.539744,24.1763230187,10.7185412061,4.83426,8.62352181257
 02/07  07:00:00,194.507607746,72.397172186,0.0,0.0,43.513341876,53.238744,1821.54011244,1816.68585244,4.83426,0.02
 02/07  08:00:00,352.106679311,72.397172186,0.0,0.0,220.879908,53.238744,1460.57560728,1429.22232506,4.83426,26.5190222252
 02/07  09:00:00,444.112837321,72.397172186,0.00263838331113,0.0,220.879908,145.652643033,1228.63702232,1147.79244183,36.25695,44.5876304972
 02/07  10:00:00,444.079105168,72.397172186,0.00223840316332,0.0,220.879908,145.652643033,1157.85961181,1067.34279898,36.25695,54.2598628245
 02/07  11:00:00,450.192420565,72.397172186,0.00144510794084,0.0,220.879908,151.653867033,1195.1178777,1092.41653785,48.3426,54.3587398523
 02/07  12:00:00,451.264866662,72.397172186,0.0,0.0,220.879908,151.653867033,1157.30983076,1045.2289848,48.3426,63.7382459633
 02/07  13:00:00,450.262282693,72.397172186,0.0,0.0,220.879908,151.653867033,1131.59148252,1019.26752598,48.3426,63.9813565493
 02/07  14:00:00,444.295750943,72.397172186,0.0,0.0,220.879908,145.652643033,1128.39249317,1040.09466526,24.1713,64.126527904
 02/07  15:00:00,444.277505341,72.397172186,0.0,0.0,220.879908,145.652643033,1112.55203185,1034.07339904,24.1713,54.3073328043
 02/07  16:00:00,436.402480453,72.397172186,0.0,0.0,220.879908,137.835547516,1049.71048343,981.383847811,4.83426,63.4923756187
 02/07  17:00:00,431.525357354,72.397172186,0.0,0.0,220.879908,133.019064,981.280963209,931.542602834,4.83426,44.9041003752
 02/07  18:00:00,369.82690735,72.397172186,0.0,0.0,220.879908,53.238744,1105.03864363,1055.30027247,4.83426,44.9041111586
 02/07  19:00:00,369.842717165,72.397172186,0.0,0.0,220.879908,53.238744,1127.48541391,1068.51149802,4.83426,54.1396558949
 02/07  20:00:00,369.818306653,72.397172186,0.0,0.0,220.879908,53.238744,1094.78640101,1081.2365799,4.83426,8.71556110826
 02/07  21:00:00,369.8208376,72.397172186,0.0,0.0,220.879908,53.238744,1118.94918815,1096.73074991,4.83426,17.3841782419
 02/07  22:00:00,117.346159113,0.0,0.0,0.0,43.513341876,52.539744,13.5359977219,0.0,4.83426,8.70173772195
 02/07  23:00:00,117.435296244,0.0,0.0,0.0,43.513341876,52.539744,13.490452967,0.0,4.83426,8.65619296703
 02/07  24:00:00,120.101034622,1.57568892548,0.0,0.0,43.513341876,52.539744,14.0275759759,0.552416264887,4.83426,8.64089971105
 02/08  01:00:00,118.715315261,1.22553583093,0.0,0.0,43.513341876,52.539744,5.46462732623,0.610367326231,4.83426,0.02
 02/08  02:00:00,119.237180668,1.75076547275,0.0,0.0,43.513341876,52.539744,6.13072263004,1.27646263004,4.83426,0.02
 02/08  03:00:00,118.879013029,1.4006123782,0.0,0.0,43.513341876,52.539744,14.7224456544,1.26410470006,4.83426,8.62408095436
 02/08  04:00:00,121.086240311,3.60624128026,0.0,0.0,43.513341876,52.539744,7.92509250811,3.07083250811,4.83426,0.02
 02/08  05:00:00,122.469632271,4.56493389434,0.0,0.0,43.513341876,52.539744,17.4844522858,4.02607841729,4.83426,8.62411386847
 02/08  06:00:00,122.243739187,4.36845689002,0.0,0.0,43.513341876,52.539744,10.1668091834,5.31254918341,4.83426,0.02
 02/08  07:00:00,195.566981715,72.397172186,0.0,0.0,43.513341876,53.238744,2158.66707574,2153.81281574,4.83426,0.02
 02/08  08:00:00,354.076217566,72.397172186,0.0,0.0,220.879908,53.238744,1847.05635181,1806.87100957,4.83426,35.3510822344
 02/08  09:00:00,446.1910559,72.397172186,0.0,0.0,220.879908,145.652643033,1602.61306469,1530.68052681,36.25695,35.6755878834
 02/08  10:00:00,446.230519039,72.397172186,0.0,0.0,220.879908,145.652643033,1559.86162039,1469.33107893,36.25695,54.2735914632
 02/08  11:00:00,452.23554672,72.397172186,0.0,0.0,220.879908,151.653867033,1557.73277679,1455.02077455,48.3426,54.3694022429
 02/08  12:00:00,453.250230394,72.397172186,0.0,0.0,220.879908,151.653867033,1533.41412173,1421.33911859,48.3426,63.7324031371
 02/08  13:00:00,452.208369679,72.397172186,0.0,0.0,220.879908,151.653867033,1505.97110358,1393.6395212,48.3426,63.9889823821
 02/08  14:00:00,446.238731704,72.397172186,0.0,0.0,220.879908,145.652643033,1487.51562034,1393.26412541,24.1713,70.0801949312
 02/08  15:00:00,446.221569692,72.397172186,0.0,0.0,220.879908,145.652643033,1471.6644112,1390.03959921,24.1713,57.4535119875
 02/08  16:00:00,438.356612743,72.397172186,0.0,0.0,220.879908,137.835547516,1399.27239399,1340.03029323,4.83426,54.4078407594
 02/08  17:00:00,433.325239949,72.397172186,0.0,0.0,220.879908,133.019064,1295.51660025,1245.77594408,4.83426,44.9063961782
 02/08  18:00:00,371.513549423,72.397172186,0.0,0.0,220.879908,53.238744,1413.44469512,1363.7137488,4.83426,44.8966863196
 02/08  19:00:00,371.528221995,72.397172186,0.0,0.0,220.879908,53.238744,1444.33296327,1385.34466957,4.83426,54.1540337044
 02/08  20:00:00,371.941030057,72.397172186,0.0,0.0,220.879908,53.238744,1458.33578804,1436.09031497,4.83426,17.4112130696
 02/08  21:00:00,371.923505103,72.397172186,0.0,0.0,220.879908,53.238744,1497.64597664,1484.10930143,4.83426,8.70241521604
 02/08  22:00:00,118.87529007,1.28389468002,0.0,0.0,43.513341876,52.539744,22.7781170015,0.559701041986,4.83426,17.3841559595
 02/08  23:00:00,119.173992532,1.75076547275,0.0,0.0,43.513341876,52.539744,5.98636683555,1.13210683555,4.83426,0.02
 02/08  24:00:00,119.939963149,1.4006123782,0.0,0.0,43.513341876,52.539744,14.8450464972,1.36830048175,4.83426,8.64248601549
 02/09  01:00:00,120.631274764,3.13658389946,0.0,0.0,43.513341876,52.539744,7.31541620396,2.46115620396,4.83426,0.02
 02/09  02:00:00,121.729824117,4.23388930635,0.0,0.0,43.513341876,52.539744,17.7360337287,4.27934150578,4.83426,8.62243222295
 02/09  03:00:00,122.30055201,4.80729423345,0.0,0.0,43.513341876,52.539744,10.5570800261,5.70282002605,4.83426,0.02
 02/09  04:00:00,125.201707725,7.70207015225,0.0,0.0,43.513341876,52.539744,15.320051784,10.465791784,4.83426,0.02
 02/09  05:00:00,126.210606312,8.27547507935,0.0,0.0,43.513341876,52.539744,28.6701140963,15.2116983898,4.83426,8.62415570648
 02/09  06:00:00,129.243868679,11.3243923691,0.0,0.0,43.513341876,52.539744,30.4568545536,25.6025945536,4.83426,0.02
 02/09  07:00:00,196.600271336,72.397172186,0.0,0.0,43.513341876,53.238744,2661.35431094,2647.89587017,4.83426,8.62418077192
 02/09  08:00:00,354.480318605,72.397172186,0.0,0.0,220.879908,53.238744,2238.80631947,2207.45117115,4.83426,26.5208883243
 02/09  09:00:00,446.320436623,72.397172186,0.0,0.0,220.879908,145.652643033,1895.22640477,1819.7005706,36.25695,39.2688841755
 02/09  10:00:00,446.303992091,72.397172186,0.0,0.0,220.879908,145.652643033,1690.49605595,1597.3170428,36.25695,56.922063156
 02/09  11:00:00,452.288811514,72.397172186,0.000811905693372,0.0,220.879908,151.653867033,1592.83597395,1487.40683885,48.3426,57.0865350978
 02/09  12:00:00,453.222852596,72.397172186,0.0,0.0,220.879908,151.653867033,1470.93098582,1367.95659587,48.3426,54.6317899477
 02/09  13:00:00,451.762079205,72.397172186,0.0,0.0,220.879908,151.653867033,1406.51808236,1287.37105699,48.3426,70.8044253636
 02/09  14:00:00,445.579841813,72.397172186,0.0,0.0,220.879908,145.652643033,1378.79434336,1288.15767681,24.1713,66.4653665505
 02/09  15:00:00,445.400951731,72.397172186,0.0,0.0,220.879908,145.652643033,1335.76744821,1257.30508819,24.1713,54.2910600129
 02/09  16:00:00,437.341395396,72.397172186,0.0,0.0,220.879908,137.835547516,1220.75383097,1161.49443592,4.83426,54.4251350455
 02/09  17:00:00,432.557588741,72.397172186,0.0,0.0,220.879908,133.019064,1144.46379233,1094.73121584,4.83426,44.898316486
 02/09  18:00:00,368.386047017,72.397172186,0.0,0.0,220.879908,53.238744,1324.76108871,1266.04571868,4.83426,53.8811100298
 02/09  19:00:00,371.542789772,72.397172186,0.0,0.0,220.879908,53.238744,1363.95020438,1310.78905289,4.83426,48.3268914835
 02/09  20:00:00,371.949577256,72.397172186,0.0,0.0,220.879908,53.238744,1370.14931207,1351.00837331,4.83426,14.3066787591
 02/09  21:00:00,371.931174761,72.397172186,0.0,0.0,220.879908,53.238744,1424.07314184,1401.85595282,4.83426,17.3829290191
 02/09  22:00:00,118.899267916,1.28389468002,0.0,0.0,43.513341876,52.539744,13.9844639109,0.44819927309,4.83426,8.7020046378
 02/09  23:00:00,119.189463918,1.75076547275,0.0,0.0,43.513341876,52.539744,14.4333519278,0.942978619062,4.83426,8.65611330875
 02/09  24:00:00,119.938412404,1.4006123782,0.0,0.0,43.513341876,52.539744,5.99517890569,1.14091890569,4.83426,0.02
 02/10  01:00:00,119.239587271,1.75076547275,0.0,0.0,43.513341876,52.539744,15.1306575706,1.672192892,4.83426,8.62420467863
 02/10  02:00:00,121.598056485,4.10888868038,0.0,0.0,43.513341876,52.539744,8.28320573473,3.42894573473,4.83426,0.02
 02/10  03:00:00,122.071335417,4.5840424009,0.0,0.0,43.513341876,52.539744,18.3811374755,4.92275406745,4.83426,8.62412340808
 02/10  04:00:00,126.193688289,8.69602883945,0.0,0.0,43.513341876,52.539744,15.3831129973,10.5288529973,4.83426,0.02
 02/10  05:00:00,128.218575894,8.59171804505,0.0,0.0,43.513341876,52.539744,19.5957207838,14.7414607838,4.83426,0.02
 02/10  06:00:00,130.24443046,10.9310787179,0.0,0.0,43.513341876,52.539744,42.1398268913,28.6813543901,4.83426,8.62421250122
 02/10  07:00:00,197.636580466,72.397172186,0.0,0.0,43.513341876,53.238744,2931.04801184,2926.19375184,4.83426,0.02
 02/10  08:00:00,354.725718299,72.397172186,0.0,0.0,220.879908,53.238744,2548.82104717,2517.46854989,4.83426,26.5182372804
 02/10  09:00:00,446.391652752,72.397172186,0.0,0.0,220.879908,145.652643033,2291.68177556,2210.83205679,36.25695,44.5927687676
 02/10  10:00:00,446.35373413,72.397172186,0.0,0.0,220.879908,145.652643033,2213.52085335,2123.00220822,36.25695,54.2616951289
 02/10  11:00:00,452.305816667,72.397172186,0.0,0.0,220.879908,151.653867033,2149.47867414,2046.77521296,48.3426,54.360861184
 02/10  12:00:00,453.307151523,72.397172186,0.0,0.0,220.879908,151.653867033,2072.62464158,1960.53998001,48.3426,63.7420615749
 02/10  13:00:00,452.249050044,72.397172186,0.0,0.0,220.879908,151.653867033,2056.97135709,1944.64231792,48.3426,63.9864391655
 02/10  14:00:00,446.26456842,72.397172186,0.0,0.0,220.879908,145.652643033,2021.21664039,1932.91299007,24.1713,64.1323503173
 02/10  15:00:00,446.233333621,72.3984910162,0.0,0.0,220.879908,145.652643033,1960.12833775,1881.64591553,24.1713,54.311122215
 02/10  16:00:00,438.360448918,72.397172186,0.0,0.0,220.879908,137.835547516,1882.18913783,1813.85746112,4.83426,63.4974167112
 02/10  17:00:00,433.358637807,72.397172186,0.0,0.0,220.879908,133.019064,1775.7502552,1726.00850479,4.83426,44.9074904132
 02/10  18:00:00,368.605743228,72.397172186,0.0,0.0,220.879908,53.238744,1972.19387434,1922.45182657,4.83426,44.9077877665
 02/10  19:00:00,371.652652593,72.397172186,0.0,0.0,220.879908,53.238744,2103.21905088,2044.24010507,4.83426,54.1446858117
 02/10  20:00:00,371.674691507,72.397172186,0.0,0.0,220.879908,53.238744,2171.97226622,2155.93598621,4.83426,11.2020200114
 02/10  21:00:00,371.727465557,72.397172186,0.0,0.0,220.879908,53.238744,2284.06393664,2264.32894735,4.83426,14.9007292915
 02/10  22:00:00,118.884664289,1.61070423493,0.0,0.0,43.513341876,52.539744,17.6902612269,4.1544289139,4.83426,8.70157231299
 02/10  23:00:00,120.995497137,3.5825329807,0.0,0.0,43.513341876,52.539744,19.3368846675,5.84705532672,4.83426,8.6555693408
 02/10  24:00:00,123.611394371,5.02287974433,0.0,0.0,43.513341876,52.539744,27.9290615937,14.4523868363,4.83426,8.64241475744
 02/11  01:00:00,128.32702252,10.8005241163,0.0,0.0,43.513341876,52.539744,25.676436106,20.822176106,4.83426,0.02
 02/11  02:00:00,135.377641089,17.7999029576,0.0,0.0,43.513341876,52.539744,44.0466265613,39.1923665613,4.83426,0.02
 02/11  03:00:00,134.220169967,16.6679802833,0.0,0.0,43.513341876,52.539744,48.7063034012,43.8520434012,4.83426,0.02
 02/11  04:00:00,134.715045175,17.1196641112,0.0,0.0,43.513341876,52.539744,74.0613332312,60.6119706003,4.83426,8.61510263088
 02/11  05:00:00,137.126252281,19.139284254,0.0,0.0,43.513341876,52.539744,64.0908853929,59.2366253929,4.83426,0.02
 02/11  06:00:00,149.541271503,31.5381440802,0.0,0.0,43.513341876,52.539744,84.2770591615,79.4227991615,4.83426,0.02
 02/11  07:00:00,147.115127322,29.1182509637,0.0,0.0,43.513341876,52.539744,82.47920451,77.62494451,4.83426,0.02
 02/11  08:00:00,118.828614833,18.8954262046,0.0,0.0,43.513341876,52.539744,81.6622713949,68.2129250762,4.83426,8.61508631874
 02/11  09:00:00,110.329323161,10.4436941193,0.0,0.0,43.513341876,52.539744,43.3141331658,38.4598731658,4.83426,0.02
 02/11  10:00:00,104.948179078,5.02287974433,0.0,0.0,43.513341876,52.539744,41.2608288999,36.4065688999,4.83426,0.02
 02/11  11:00:00,103.896743551,4.01830379547,0.0,0.0,43.513341876,52.539744,44.532625569,22.1972833919,4.83426,17.5010821771
 02/11  12:00:00,105.824823122,5.02287974433,0.0,0.0,43.513341876,52.539744,33.6341102187,20.128163973,4.83426,8.67168624563
 02/11  13:00:00,103.802383262,4.01830379547,0.0,0.0,43.513341876,52.539744,25.0225592117,11.5168683632,4.83426,8.67143084855
 02/11  14:00:00,104.873172336,5.02287974433,0.0,0.0,43.513341876,52.539744,25.9227049381,12.4261121692,4.83426,8.66233276891
 02/11  15:00:00,102.891246434,3.03666951399,0.0,0.0,43.513341876,52.539744,18.7790583496,5.28251691083,4.83426,8.66228143872
 02/11  16:00:00,101.222489407,1.4006123782,0.0,0.0,43.513341876,52.539744,16.040126221,2.54480064608,4.83426,8.66106557488
 02/11  17:00:00,101.367894782,1.75076547275,0.0,0.0,43.513341876,52.539744,8.01826958108,3.16400958108,4.83426,0.02
 02/11  18:00:00,118.250172008,3.69109236831,0.0,0.0,43.513341876,52.539744,21.4980273804,8.04876252434,4.83426,8.61500485608
 02/11  19:00:00,122.573955079,5.02287974433,0.0,0.0,43.513341876,52.539744,18.2949260444,13.4406660444,4.83426,0.02
 02/11  20:00:00,121.995742587,4.01830379547,0.0,0.0,43.513341876,52.539744,20.412411816,15.558151816,4.83426,0.02
 02/11  21:00:00,122.980047519,5.02287974433,0.0,0.0,43.513341876,52.539744,27.6626038161,22.8083438161,4.83426,0.02
 02/11  22:00:00,126.060899382,8.27563085461,0.0,0.0,43.513341876,52.539744,81.8792381637,41.5361698428,4.83426,35.5088083209
 02/11  23:00:00,130.507624983,13.0483151043,0.0,0.0,43.513341876,52.539744,54.2090823107,49.3548223107,4.83426,0.02
 02/11  24:00:00,135.564226606,17.1036097506,0.0,0.0,43.513341876,52.539744,75.2846601133,61.8353263748,4.83426,8.61507373847
 02/12  01:00:00,133.86103376,16.3807939379,0.0,0.0,43.513341876,52.539744,75.4677317959,70.6134717959,4.83426,0.02
 02/12  02:00:00,147.473087851,29.9757902475,0.0,0.0,43.513341876,52.539744,93.074219778,88.219959778,4.83426,0.02
 02/12  03:00:00,146.888148681,29.3819045403,0.0,0.0,43.513341876,52.539744,99.3734317493,94.5191717493,4.83426,0.02
 02/12  04:00:00,142.705418487,25.1753632434,0.0,0.0,43.513341876,52.539744,126.196614828,112.747951582,4.83426,8.61440324616
 02/12  05:00:00,149.493106615,31.5381440802,0.0,0.0,43.513341876,52.539744,116.079900863,111.225640863,4.83426,0.02
 02/12  06:00:00,147.809005238,29.853016739,0.0,0.0,43.513341876,52.539744,137.066665067,132.212405067,4.83426,0.02
 02/12  07:00:00,154.446388965,36.4697096617,0.0,0.0,43.513341876,52.539744,129.608152873,124.753892873,4.83426,0.02
 02/12  08:00:00,127.709070284,27.8193944345,0.0,0.0,43.513341876,52.539744,110.062630165,105.208370165,4.83426,0.02
 02/12  09:00:00,111.377941859,11.506901395,0.0,0.0,43.513341876,52.539744,85.301164125,71.84293841,4.83426,8.62396571497
 02/12  10:00:00,111.318496521,11.4322157076,0.0,0.0,43.513341876,52.539744,59.2867334557,54.4324734557,4.83426,0.02
 02/12  11:00:00,104.874206161,5.02287974433,0.0,0.0,43.513341876,52.539744,63.6566271428,41.3221081347,4.83426,17.5002590081
 02/12  12:00:00,111.581907796,10.8143897149,0.0,0.0,43.513341876,52.539744,50.1322590301,36.6263459383,4.83426,8.67165309175
 02/12  13:00:00,104.775652376,5.02287974433,0.0,0.0,43.513341876,52.539744,41.4778550143,27.972320929,4.83426,8.67127408538
 02/12  14:00:00,103.832088739,4.01830379547,0.0,0.0,43.513341876,52.539744,34.3402374901,20.8345120011,4.83426,8.67146548904
 02/12  15:00:00,104.852348842,5.02287974433,0.0,0.0,43.513341876,52.539744,31.8958550519,18.3992488407,4.83426,8.66234621122
 02/12  16:00:00,103.154390726,3.36388094115,0.0,0.0,43.513341876,52.539744,25.0812169721,11.5846364046,4.83426,8.66232056747
 02/12  17:00:00,103.302954527,3.7140340357,0.0,0.0,43.513341876,52.539744,18.8094968126,13.9552368126,4.83426,0.02
 02/12  18:00:00,119.21339357,4.67272664978,0.0,0.0,43.513341876,52.539744,39.4719282273,26.0225770264,4.83426,8.61509120088
 02/12  19:00:00,121.899471613,4.36845689002,0.0,0.0,43.513341876,52.539744,36.520891528,31.666631528,4.83426,0.02
 02/12  20:00:00,126.356219192,8.37211955208,0.0,0.0,43.513341876,52.539744,58.5075642348,53.6533042348,4.83426,0.02
 02/12  21:00:00,132.390727123,14.4295667534,0.0,0.0,43.513341876,52.539744,65.5587907698,60.7045307698,4.83426,0.02
 02/12  22:00:00,133.398065692,15.5363800492,0.0,0.0,43.513341876,52.539744,170.96012919,130.616127475,4.83426,35.5097417152
 02/12  23:00:00,151.411229532,33.9035003736,0.0,0.0,43.513341876,52.539744,134.778112541,121.328753152,4.83426,8.61509938865
 02/12  24:00:00,152.134153164,33.5346255218,0.0,0.0,43.513341876,52.539744,190.342649767,185.488389767,4.83426,0.02
 02/13  01:00:00,157.155124363,39.5808740903,0.0,0.0,43.513341876,52.539744,164.334214181,159.479954181,4.83426,0.02
 02/13  02:00:00,156.91462955,39.1987484067,0.0,0.0,43.513341876,52.539744,240.855258431,236.000998431,4.83426,0.02
 02/13  03:00:00,163.750537085,46.1132660729,0.0,0.0,43.513341876,52.539744,193.407064429,179.94867021,4.83426,8.6241342186
 02/13  04:00:00,160.707398061,42.8990789468,0.0,0.0,43.513341876,52.539744,264.379601359,259.525341359,4.83426,0.02
 02/13  05:00:00,159.191040335,41.0636564727,0.0,0.0,43.513341876,52.539744,212.151014621,198.694136067,4.83426,8.62261855384
 02/13  06:00:00,164.509426035,46.2254011833,0.0,0.0,43.513341876,52.539744,278.950090537,274.095830537,4.83426,0.02
 02/13  07:00:00,197.328475023,72.397172186,0.0,0.0,43.513341876,53.238744,3284.27517469,3279.42091469,4.83426,0.02
 02/13  08:00:00,356.706981966,72.397172186,0.0,0.0,220.879908,53.238744,2837.35727456,2797.16824455,4.83426,35.354770014
 02/13  09:00:00,447.029146114,72.397172186,0.0,0.0,220.879908,145.652643033,2456.8978484,2384.96206188,36.25695,35.6788365192
 02/13  10:00:00,446.701169121,72.397172186,0.0,0.0,220.879908,145.652643033,2312.1621402,2221.62511298,36.25695,54.2800772199
 02/13  11:00:00,452.579095701,72.397172186,0.0,0.0,220.879908,151.653867033,2139.48086341,2036.76158815,48.3426,54.3766752591
 02/13  12:00:00,453.523169297,72.397172186,0.0,0.0,220.879908,151.653867033,1966.83307907,1854.754296,48.3426,63.7361830782
 02/13  13:00:00,452.413892866,72.397172186,0.0,0.0,220.879908,151.653867033,1814.76046284,1702.42355072,48.3426,63.9943121141
 02/13  14:00:00,446.362269352,72.397172186,0.0,0.0,220.879908,145.652643033,1684.02841546,1586.54754531,24.1713,73.3095701528
 02/13  15:00:00,446.271663406,72.397172186,0.0,0.0,220.879908,145.652643033,1576.15080613,1497.69599974,24.1713,54.2835063917
 02/13  16:00:00,438.362402342,72.397172186,0.0,0.0,220.879908,137.835547516,1459.00442357,1399.75385795,4.83426,54.4163056191
 02/13  17:00:00,433.365137059,72.397172186,0.0,0.0,220.879908,133.019064,1362.42164058,1312.676283,4.83426,44.9110975815
 02/13  18:00:00,368.595470573,72.397172186,0.0,0.0,220.879908,53.238744,1494.61368091,1444.87891751,4.83426,44.9005033992
 02/13  19:00:00,371.594536306,72.397172186,0.0,0.0,220.879908,53.238744,1519.7523218,1460.75259442,4.83426,54.1654673778
 02/13  20:00:00,371.997790475,72.397172186,0.0,0.0,220.879908,53.238744,1489.77720641,1467.53246882,4.83426,17.4104775819
 02/13  21:00:00,371.985324888,72.397172186,0.0,0.0,220.879908,53.238744,1526.07345901,1512.53739691,4.83426,8.70180210578
 02/13  22:00:00,119.119918384,1.54067361602,0.0,0.0,43.513341876,52.539744,23.8536697321,1.63421575723,4.83426,17.3851939749
 02/13  23:00:00,118.804614722,1.4006123782,0.0,0.0,43.513341876,52.539744,15.4701701315,1.97953316128,4.83426,8.65637697023
 02/13  24:00:00,121.375248653,2.84210909008,0.0,0.0,43.513341876,52.539744,9.66607021613,4.81181021613,4.83426,0.02
 02/14  01:00:00,121.495448819,4.01830379547,0.0,0.0,43.513341876,52.539744,19.1882515041,5.73011228512,4.83426,8.62387921895
 02/14  02:00:00,122.524476722,5.02287974433,0.0,0.0,43.513341876,52.539744,18.0320083772,13.1777483772,4.83426,0.02
 02/14  03:00:00,126.132707507,8.64254492334,0.0,0.0,43.513341876,52.539744,21.7905396029,16.9362796029,4.83426,0.02
 02/14  04:00:00,129.036351039,11.4968173233,0.0,0.0,43.513341876,52.539744,50.4465195597,36.9880039377,4.83426,8.62425562192
 02/14  05:00:00,136.449436131,16.7953270087,0.0,0.0,43.513341876,52.539744,47.00233594,42.14807594,4.83426,0.02
 02/14  06:00:00,153.42487282,34.0035361885,0.0,0.0,43.513341876,52.539744,96.9822197167,92.1279597167,4.83426,0.02
 02/14  07:00:00,197.901325506,72.397172186,0.0,0.0,43.513341876,53.238744,3191.60386653,3178.14543669,4.83426,8.62416983902
 02/14  08:00:00,355.241989962,72.397172186,0.0,0.0,220.879908,53.238744,2586.97212638,2555.61674207,4.83426,26.5211243143
 02/14  09:00:00,446.405814157,72.397172186,0.0,0.0,220.879908,145.652643033,2081.14165608,2000.29101967,36.25695,44.5936864025
 02/14  10:00:00,446.323260968,72.397172186,0.0,0.0,220.879908,145.652643033,1830.64331661,1740.12997109,36.25695,54.2563955205
 02/14  11:00:00,452.306773066,72.397172186,0.0,0.0,220.879908,151.653867033,1721.39170489,1618.69430032,48.3426,54.3548045778
 02/14  12:00:00,453.310174868,72.397172186,0.0,0.0,220.879908,151.653867033,1606.23947297,1494.14295085,48.3426,63.7539221229
 02/14  13:00:00,452.246802496,72.397172186,0.0,0.0,220.879908,151.653867033,1507.29314679,1394.96022697,48.3426,63.9903198287
 02/14  14:00:00,446.24271456,72.397172186,0.0,0.0,220.879908,145.652643033,1431.36887028,1343.05607876,24.1713,64.1414915218
 02/14  15:00:00,446.228436709,72.397172186,0.0,0.0,220.879908,145.652643033,1418.32300817,1339.8454777,24.1713,54.3062304693
 02/14  16:00:00,438.346769029,72.397172186,0.0,0.0,220.879908,137.835547516,1366.38324881,1307.11099733,4.83426,54.4379914765
 02/14  17:00:00,433.306876433,72.397172186,0.0,0.0,220.879908,133.019064,1294.49103556,1235.77200276,4.83426,53.8847728004
 02/14  18:00:00,368.523509854,72.397172186,0.0,0.0,220.879908,53.238744,1448.0032466,1398.25762549,4.83426,44.9113611067
 02/14  19:00:00,371.559053135,72.397172186,0.0,0.0,220.879908,53.238744,1594.29360521,1535.31666231,4.83426,54.1426828971
 02/14  20:00:00,371.565394528,72.397172186,0.0,0.0,220.879908,53.238744,1671.54193073,1657.99254802,4.83426,8.71512270334
 02/14  21:00:00,371.592721842,72.397172186,0.0,0.0,220.879908,53.238744,1773.66788466,1751.45032565,4.83426,17.38329901
 02/14  22:00:00,118.739196711,1.47064299711,0.0,0.0,43.513341876,52.539744,15.0064821196,1.47004088718,4.83426,8.70218123245
 02/14  23:00:00,118.806130417,1.4006123782,0.0,0.0,43.513341876,52.539744,15.9200788753,2.43125087033,4.83426,8.65456800502
 02/14  24:00:00,123.358433765,4.80537765303,0.0,0.0,43.513341876,52.539744,20.6502541294,7.17351266657,4.83426,8.64248146286
 02/15  01:00:00,122.751512473,5.2514347629,0.0,0.0,43.513341876,52.539744,14.4290951895,9.57483518949,4.83426,0.02
 02/15  02:00:00,129.352676718,11.8051000652,0.0,0.0,43.513341876,52.539744,29.1890899083,24.3348299083,4.83426,0.02
 02/15  03:00:00,132.360789256,14.8182838322,0.0,0.0,43.513341876,52.539744,48.495592624,35.0385633641,4.83426,8.62276925996
 02/15  04:00:00,151.587702333,33.9434099432,0.0,0.0,43.513341876,52.539744,80.9316606289,76.0774006289,4.83426,0.02
 02/15  05:00:00,146.717208908,28.6856113332,0.0,0.0,43.513341876,52.539744,85.7092852571,80.8550252571,4.83426,0.02
 02/15  06:00:00,161.229742877,43.0673583871,0.0,0.0,43.513341876,52.539744,163.356255979,149.897759664,4.83426,8.62423631564
 02/15  07:00:00,194.388108793,72.397172186,0.0,0.0,43.513341876,53.238744,3565.03245439,3560.17819439,4.83426,0.02
 02/15  08:00:00,356.075774154,72.397172186,0.0,0.0,220.879908,53.238744,3107.38236841,3067.19103641,4.83426,35.3570720049
 02/15  09:00:00,446.767590072,72.397172186,0.0,0.0,220.879908,145.652643033,2669.39620458,2597.46303111,36.25695,35.6762234678
 02/15  10:00:00,446.627222715,72.397172186,0.0,0.0,220.879908,145.652643033,2494.38108405,2403.84671602,36.25695,54.2774180315
 02/15  11:00:00,452.414411245,72.397172186,0.0,0.0,220.879908,151.653867033,2280.11910106,2177.40233109,48.3426,54.3741699714
 02/15  12:00:00,453.356048743,72.397172186,0.0,0.0,220.879908,151.653867033,2077.71646988,1965.63101669,48.3426,63.7428531868
 02/15  13:00:00,452.265021659,72.397172186,0.0,0.0,220.879908,151.653867033,1956.20626603,1843.86615193,48.3426,63.9975141044
 02/15  14:00:00,446.285343136,72.397172186,0.0,0.0,220.879908,145.652643033,1890.82101315,1795.25815869,24.1713,71.3915544588
 02/15  15:00:00,446.255023129,72.397172186,0.0,0.0,220.879908,145.652643033,1828.77437083,1748.4281252,24.1713,56.1749456279
 02/15  16:00:00,438.367758909,72.397172186,0.0,0.0,220.879908,137.835547516,1727.83764759,1668.5873388,4.83426,54.41604879
 02/15  17:00:00,433.387772374,72.397172186,0.0,0.0,220.879908,133.019064,1685.65136229,1635.90820493,4.83426,44.9088973579
 02/15  18:00:00,368.648869723,72.397172186,0.0,0.0,220.879908,53.238744,1906.44269363,1856.70884313,4.83426,44.8995905051
 02/15  19:00:00,371.719921032,72.397172186,0.0,0.0,220.879908,53.238744,2105.3135239,2046.31549787,4.83426,54.1637660387
 02/15  20:00:00,372.221383566,72.397172186,0.0,0.0,220.879908,53.238744,2314.58200522,2292.33595569,4.83426,17.4117895329
 02/15  21:00:00,372.258115572,72.397172186,0.0,0.0,220.879908,53.238744,2435.64828259,2422.11255129,4.83426,8.70147129993
 02/15  22:00:00,119.938346295,2.35289455793,0.0,0.0,43.513341876,52.539744,29.5078138476,7.28909672425,4.83426,17.3844571234
 02/15  23:00:00,121.679121878,4.23388930635,0.0,0.0,43.513341876,52.539744,26.9018318368,13.4112101214,4.83426,8.65636171534
 02/15  24:00:00,130.26836369,11.5895145543,0.0,0.0,43.513341876,52.539744,50.096143949,45.241883949,4.83426,0.02
 02/16  01:00:00,135.41592939,17.8134560556,0.0,0.0,43.513341876,52.539744,67.6201705222,54.1626584582,4.83426,8.62325206407
 02/16  02:00:00,156.268476752,38.5369290513,0.0,0.0,43.513341876,52.539744,121.607181939,116.752921939,4.83426,0.02
 02/16  03:00:00,152.490375613,34.819075542,0.0,0.0,43.513341876,52.539744,111.99502597,107.14076597,4.83426,0.02
 02/16  04:00:00,164.403336518,46.5521034163,0.0,0.0,43.513341876,52.539744,208.906698629,195.448210028,4.83426,8.62422860107
 02/16  05:00:00,158.42094566,40.2426934456,0.0,0.0,43.513341876,52.539744,162.178410765,157.324150765,4.83426,0.02
 02/16  06:00:00,168.735831136,50.372686447,0.0,0.0,43.513341876,52.539744,259.812156724,254.957896724,4.83426,0.02
 02/16  07:00:00,194.469000049,72.397172186,0.0,0.0,43.513341876,53.238744,3667.45256221,3653.99428522,4.83426,8.62401698657
 02/16  08:00:00,356.488401315,72.397172186,0.0,0.0,220.879908,53.238744,3066.62516518,3035.27035382,4.83426,26.5205513628
 02/16  09:00:00,446.718714316,72.397172186,0.0,0.0,220.879908,145.652643033,2430.3216262,2349.47208701,36.25695,44.592589196
 02/16  10:00:00,446.424867193,72.397172186,0.0,0.0,220.879908,145.652643033,2056.32727226,1965.81495787,36.25695,54.2553643916
 02/16  11:00:00,452.312011018,72.397172186,0.0,0.0,220.879908,151.653867033,1818.19560507,1715.49944293,48.3426,54.353562143
 02/16  12:00:00,453.29053773,72.397172186,0.0,0.0,220.879908,151.653867033,1636.77881382,1524.6834935,48.3426,63.7527203142
 02/16  13:00:00,452.2347987,72.412119847,0.0,0.0,220.879908,151.653867033,1524.97101455,1412.63422491,48.3426,63.9941896419
 02/16  14:00:00,446.353519436,72.5162651145,0.0,0.0,220.879908,145.652643033,1475.43580446,1387.12369749,24.1713,64.1408069761
 02/16  15:00:00,446.43627293,72.6274171002,0.0,0.0,220.879908,145.652643033,1451.63358101,1373.15695575,24.1713,54.3053252562
 02/16  16:00:00,438.4952279,72.5609186806,0.0,0.0,220.879908,137.835547516,1374.06851612,1314.79742335,4.83426,54.4368327756
 02/16  17:00:00,433.29141633,72.397172186,0.0,0.0,220.879908,133.019064,1269.17991879,1210.46128122,4.83426,53.8843775726
 02/16  18:00:00,365.50315729,72.397172186,0.0,0.0,220.879908,53.238744,1441.9017364,1392.15507949,4.83426,44.9123969114
 02/16  19:00:00,371.520113484,72.397172186,0.0,0.0,220.879908,53.238744,1578.71706686,1519.74039729,4.83426,54.1424095741
 02/16  20:00:00,371.940210389,72.397172186,0.0,0.0,220.879908,53.238744,1590.15564437,1576.60643366,4.83426,8.71495071668
 02/16  21:00:00,371.928006901,72.397172186,0.0,0.0,220.879908,53.238744,1628.2352722,1606.0180552,4.83426,17.3829569986
 02/16  22:00:00,119.051459503,1.47064299711,0.0,0.0,43.513341876,52.539744,14.5782982725,1.04202192021,4.83426,8.70201635226
 02/16  23:00:00,118.809037667,1.4006123782,0.0,0.0,43.513341876,52.539744,15.1805809276,1.69006919091,4.83426,8.65625173665
 02/16  24:00:00,122.261297465,3.7140340357,0.0,0.0,43.513341876,52.539744,18.101824557,4.62508183057,4.83426,8.64248272642
 02/17  01:00:00,121.512329234,4.01830379547,0.0,0.0,43.513341876,52.539744,10.062667179,5.20840717896,4.83426,0.02
 02/17  02:00:00,125.924581538,8.41398990477,0.0,0.0,43.513341876,52.539744,17.2356390182,12.3813790182,4.83426,0.02
 02/17  03:00:00,125.213724069,7.71769669776,0.0,0.0,43.513341876,52.539744,26.2744970375,12.8159760959,4.83426,8.62426094158
 02/17  04:00:00,127.167936312,9.6471208722,0.0,0.0,43.513341876,52.539744,26.399589962,21.545329962,4.83426,0.02
 02/17  05:00:00,136.809144503,17.1622410774,0.0,0.0,43.513341876,52.539744,38.9516714493,34.0974114493,4.83426,0.02
 02/17  06:00:00,147.786868447,28.4166596052,0.0,0.0,43.513341876,52.539744,73.3357479832,59.8772696045,4.83426,8.62421837873
 02/17  07:00:00,194.725764165,72.397172186,0.0,0.0,43.513341876,53.238744,3154.94115465,3150.08689465,4.83426,0.02
 02/17  08:00:00,354.944476101,72.397172186,0.0,0.0,220.879908,53.238744,2653.70042898,2613.5096608,4.83426,35.3565081814
 02/17  09:00:00,446.386867058,72.397172186,0.0,0.0,220.879908,145.652643033,2230.28008936,2158.34400543,36.25695,35.6791339324
 02/17  10:00:00,446.31671825,72.397172186,0.0,0.0,220.879908,145.652643033,1988.69376417,1898.15991026,36.25695,54.2769039133
 02/17  11:00:00,452.262606256,72.397172186,0.0,0.0,220.879908,151.653867033,1804.28360407,1701.56728451,48.3426,54.37371956
 02/17  12:00:00,453.26845337,72.4015466809,0.0,0.0,220.879908,151.653867033,1661.26538089,1549.18005092,48.3426,63.7427299771
 02/17  13:00:00,452.293718002,72.4756820559,0.0,0.0,220.879908,151.653867033,1620.11473532,1507.77480871,48.3426,63.9973266022
 02/17  14:00:00,446.454455682,72.6188713403,0.0,0.0,220.879908,145.652643033,1592.70271385,1499.50066453,24.1713,69.0307493142
 02/17  15:00:00,446.455804606,72.6495884209,0.0,0.0,220.879908,145.652643033,1556.83674942,1474.15611968,24.1713,58.5093297432
 02/17  16:00:00,438.462859273,72.5261574883,0.0,0.0,220.879908,137.835547516,1457.35421789,1398.10390557,4.83426,54.416052319
 02/17  17:00:00,433.302654587,72.397172186,0.0,0.0,220.879908,133.019064,1372.24320744,1322.49873634,4.83426,44.9102110982
 02/17  18:00:00,365.521793371,72.397172186,0.0,0.0,220.879908,53.238744,1567.66709503,1517.9273103,4.83426,44.9055247295
 02/17  19:00:00,371.569338744,72.397172186,0.0,0.0,220.879908,53.238744,1813.24391626,1754.24584629,4.83426,54.1638099657
 02/17  20:00:00,371.605645142,72.397172186,0.0,0.0,220.879908,53.238744,1995.10092368,1972.8549422,4.83426,17.4117214813
 02/17  21:00:00,371.65131748,72.397172186,0.0,0.0,220.879908,53.238744,2098.92250329,2085.38680838,4.83426,8.7014349033
 02/17  22:00:00,118.809782847,1.54067361602,0.0,0.0,43.513341876,52.539744,25.2973127326,3.07775847365,4.83426,17.3852942589
 02/17  23:00:00,120.54831703,3.14214428603,0.0,0.0,43.513341876,52.539744,17.6869653783,4.19638722064,4.83426,8.65631815767
 02/17  24:00:00,122.932035803,4.36845689002,0.0,0.0,43.513341876,52.539744,13.6320323397,8.77777233969,4.83426,0.02
 02/18  01:00:00,125.264884334,7.75555406836,0.0,0.0,43.513341876,52.539744,16.3307651863,11.4765051863,4.83426,0.02
 02/18  02:00:00,128.063145547,10.5341117272,0.0,0.0,43.513341876,52.539744,34.3533867295,20.9040410681,4.83426,8.61508566142
 02/18  03:00:00,130.828242986,13.3122064756,0.0,0.0,43.513341876,52.539744,29.4925406743,24.6382806743,4.83426,0.02
 02/18  04:00:00,132.771990982,15.2270682536,0.0,0.0,43.513341876,52.539744,41.6538420742,36.7995820742,4.83426,0.02
 02/18  05:00:00,133.119164627,15.1644239446,0.0,0.0,43.513341876,52.539744,43.0121343408,38.1578743408,4.83426,0.02
 02/18  06:00:00,137.138080876,19.1811546067,0.0,0.0,43.513341876,52.539744,61.1225143286,53.4535684226,4.83426,2.83468590599
 02/18  07:00:00,132.604539953,17.6357279153,0.0,0.0,43.513341876,52.539744,60.1621200379,49.5289989289,4.83426,5.79886110902
 02/18  08:00:00,107.340326564,7.4512843086,0.0,0.0,43.513341876,52.539744,41.1560213508,36.3017613508,4.83426,0.02
 02/18  09:00:00,104.552055682,4.67272664978,0.0,0.0,43.513341876,52.539744,29.1961521637,24.3418921637,4.83426,0.02
 02/18  10:00:00,104.28226374,4.36845689002,0.0,0.0,43.513341876,52.539744,36.0110027525,22.5525262481,4.83426,8.62421650438
 02/18  11:00:00,104.549979268,4.67272664978,0.0,0.0,43.513341876,52.539744,36.7159416578,14.3797451229,4.83426,17.5019365349
 02/18  12:00:00,105.168532397,4.36845689002,0.0,0.0,43.513341876,52.539744,27.064587286,13.5587543419,4.83426,8.67157294414
 02/18  13:00:00,104.46257358,4.67272664978,0.0,0.0,43.513341876,52.539744,26.5124891885,13.0065418529,4.83426,8.6716873356
