Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  14:00:00,104.219836509,4.36845689002,0.0,0.0,43.513341876,52.539744,25.9037450729,12.4071038597,4.83426,8.66238121321
 02/18  15:00:00,103.880684391,4.01830379547,0.0,0.0,43.513341876,52.539744,21.8946649403,8.39807426457,4.83426,8.66233067577
 02/18  16:00:00,102.232201712,2.40518832707,0.0,0.0,43.513341876,52.539744,13.4048634686,4.77781792158,4.83426,3.79278554701
 02/18  17:00:00,101.017852745,1.4006123782,0.0,0.0,43.513341876,52.539744,12.6904345396,2.99552038133,4.83426,4.86065415831
 02/18  18:00:00,115.291778228,3.7140340357,0.0,0.0,43.513341876,52.539744,16.2747235472,11.4204635472,4.83426,0.02
 02/18  19:00:00,122.22972865,4.67272664978,0.0,0.0,43.513341876,52.539744,21.533526106,16.679266106,4.83426,0.02
 02/18  20:00:00,122.352834068,4.36845689002,0.0,0.0,43.513341876,52.539744,23.9000462373,19.0457862373,4.83426,0.02
 02/18  21:00:00,122.638672415,4.67272664978,0.0,0.0,43.513341876,52.539744,40.6030111077,27.1536981254,4.83426,8.61505298223
 02/18  22:00:00,134.431018307,16.6316755335,0.0,0.0,43.513341876,52.539744,91.577620189,51.2300393671,4.83426,35.5133208219
 02/18  23:00:00,133.755975717,16.2752502225,0.0,0.0,43.513341876,52.539744,68.727717938,63.873457938,4.83426,0.02
 02/18  24:00:00,132.71595346,14.2435887011,0.0,0.0,43.513341876,52.539744,72.4238162933,67.5695562933,4.83426,0.02
 02/19  01:00:00,143.869895718,26.3744694227,0.0,0.0,43.513341876,52.539744,88.9003993911,84.0461393911,4.83426,0.02
 02/19  02:00:00,138.886379188,21.3925461674,0.0,0.0,43.513341876,52.539744,87.5413881137,82.6871281137,4.83426,0.02
 02/19  03:00:00,151.945030875,34.4227852088,0.0,0.0,43.513341876,52.539744,120.417257442,106.968949185,4.83426,8.61404825737
 02/19  04:00:00,145.138999873,27.6187076071,0.0,0.0,43.513341876,52.539744,111.66340729,106.80914729,4.83426,0.02
 02/19  05:00:00,147.14069154,29.1581605333,0.0,0.0,43.513341876,52.539744,136.126689546,131.272429546,4.83426,0.02
 02/19  06:00:00,148.463822087,30.5185468102,0.0,0.0,43.513341876,52.539744,127.771582213,122.917322213,4.83426,0.02
 02/19  07:00:00,150.459564788,35.4367967028,0.0,0.0,43.513341876,52.539744,162.490775707,149.041397763,4.83426,8.61511794405
 02/19  08:00:00,116.915552629,17.0231754137,0.0,0.0,43.513341876,52.539744,105.488563478,100.634303478,4.83426,0.02
 02/19  09:00:00,116.112988012,16.2166188956,0.0,0.0,43.513341876,52.539744,105.240010651,100.385750651,4.83426,0.02
 02/19  10:00:00,112.83066211,12.9321265393,0.0,0.0,43.513341876,52.539744,101.990774954,88.5322627374,4.83426,8.62425221644
 02/19  11:00:00,106.996218997,7.14403062048,0.0,0.0,43.513341876,52.539744,83.6675279258,61.332259928,4.83426,17.5010079978
 02/19  12:00:00,107.607012698,6.83976086071,0.0,0.0,43.513341876,52.539744,61.5795914109,48.073752414,4.83426,8.67157899683
 02/19  13:00:00,109.366654421,9.61533459117,0.0,0.0,43.513341876,52.539744,49.619727729,36.1137357939,4.83426,8.67173193512
 02/19  14:00:00,104.180934154,4.36845689002,0.0,0.0,43.513341876,52.539744,41.3493298181,27.8450399027,4.83426,8.67002991538
 02/19  15:00:00,104.496657232,4.67272664978,0.0,0.0,43.513341876,52.539744,35.6012997379,22.1048570678,4.83426,8.66218267013
 02/19  16:00:00,103.827389219,4.04124546286,0.0,0.0,43.513341876,52.539744,29.6909655557,16.1942185218,4.83426,8.66248703391
 02/19  17:00:00,103.382888204,3.80016284403,0.0,0.0,43.513341876,52.539744,21.9852220339,17.1309620339,4.83426,0.02
 02/19  18:00:00,116.569752916,5.02287974433,0.0,0.0,43.513341876,52.539744,34.2415876024,29.3873276024,4.83426,0.02
 02/19  19:00:00,124.631769685,7.10113121405,0.0,0.0,43.513341876,52.539744,45.5533688952,40.6991088952,4.83426,0.02
 02/19  20:00:00,134.593339073,16.5960876536,0.0,0.0,43.513341876,52.539744,84.0865449718,70.6372260595,4.83426,8.61505891232
 02/19  21:00:00,127.98145768,10.0030226162,0.0,0.0,43.513341876,52.539744,85.9279880427,81.0737280427,4.83426,0.02
 02/19  22:00:00,138.675631954,20.8240990493,0.0,0.0,43.513341876,52.539744,168.092975603,127.749638223,4.83426,35.5090773797
 02/19  23:00:00,150.329613397,32.8124249068,0.0,0.0,43.513341876,52.539744,136.857777772,132.003517772,4.83426,0.02
 02/19  24:00:00,157.301414869,38.7525145622,0.0,0.0,43.513341876,52.539744,159.98622337,155.13196337,4.83426,0.02
 02/20  01:00:00,146.851755843,29.300124618,0.0,0.0,43.513341876,52.539744,151.506815087,146.652555087,4.83426,0.02
 02/20  02:00:00,154.370992475,36.7754713857,0.0,0.0,43.513341876,52.539744,183.734699124,170.285323558,4.83426,8.61511556559
 02/20  03:00:00,153.181484216,35.5920116194,0.0,0.0,43.513341876,52.539744,170.287757254,165.433497254,4.83426,0.02
 02/20  04:00:00,157.369760072,39.7410361505,0.0,0.0,43.513341876,52.539744,184.372904749,179.518644749,4.83426,0.02
 02/20  05:00:00,151.774005288,33.7352209334,0.0,0.0,43.513341876,52.539744,171.834943592,166.980683592,4.83426,0.02
 02/20  06:00:00,158.293966182,40.2352969446,0.0,0.0,43.513341876,52.539744,190.660596967,185.806336967,4.83426,0.02
 02/20  07:00:00,145.988492275,30.9031594909,0.0,0.0,43.513341876,52.539744,189.056196427,175.606831116,4.83426,8.61510531049
 02/20  08:00:00,116.478694077,16.5081406633,0.0,0.0,43.513341876,52.539744,132.948522161,128.094262161,4.83426,0.02
 02/20  09:00:00,111.344376235,11.4322157076,0.0,0.0,43.513341876,52.539744,92.538958122,87.684698122,4.83426,0.02
 02/20  10:00:00,107.40455694,7.49418371503,0.0,0.0,43.513341876,52.539744,82.4317049756,68.9732244485,4.83426,8.62422052711
 02/20  11:00:00,111.256025343,11.4322157076,0.0,0.0,43.513341876,52.539744,46.0595034152,41.2052434152,4.83426,0.02
 02/20  12:00:00,105.782042621,5.02287974433,0.0,0.0,43.513341876,52.539744,42.0133619319,37.1591019319,4.83426,0.02
 02/20  13:00:00,103.757169801,4.01830379547,0.0,0.0,43.513341876,52.539744,39.6959650033,26.2375269252,4.83426,8.62417807802
 02/20  14:00:00,104.831137497,5.02287974433,0.0,0.0,43.513341876,52.539744,30.160771966,25.306511966,4.83426,0.02
 02/20  15:00:00,103.533524514,3.72420024424,0.0,0.0,43.513341876,52.539744,19.5028875352,14.6486275352,4.83426,0.02
 02/20  16:00:00,104.369422041,4.58659784145,0.0,0.0,43.513341876,52.539744,29.3356650821,15.8863451739,4.83426,8.6150599082
 02/20  17:00:00,103.161590866,3.58202189259,0.0,0.0,43.513341876,52.539744,18.9256052404,14.0713452404,4.83426,0.02
 02/20  18:00:00,116.566400064,5.02287974433,0.0,0.0,43.513341876,52.539744,29.8575995715,25.0033395715,4.83426,0.02
 02/20  19:00:00,121.538066048,4.01830379547,0.0,0.0,43.513341876,52.539744,33.3770028802,28.5227428802,4.83426,0.02
 02/20  20:00:00,122.992545331,5.02287974433,0.0,0.0,43.513341876,52.539744,49.3143277138,44.4600677138,4.83426,0.02
 02/20  21:00:00,130.612612234,12.6615651481,0.0,0.0,43.513341876,52.539744,68.7183344124,55.2689834642,4.83426,8.61509094814
 02/20  22:00:00,133.938559321,16.1336635408,0.0,0.0,43.513341876,52.539744,111.306365192,106.452105192,4.83426,0.02
 02/20  23:00:00,152.352788647,34.8460472112,0.0,0.0,43.513341876,52.539744,125.926149118,121.071889118,4.83426,0.02
 02/20  24:00:00,154.327066714,35.7940440322,0.0,0.0,43.513341876,52.539744,143.717929165,138.863669165,4.83426,0.02
 02/21  01:00:00,155.786793116,38.2421994075,0.0,0.0,43.513341876,52.539744,153.343005946,139.884503205,4.83426,8.62424274061
 02/21  02:00:00,150.606153758,33.0165095187,0.0,0.0,43.513341876,52.539744,167.33918459,162.48492459,4.83426,0.02
 02/21  03:00:00,153.849065339,36.2651562309,0.0,0.0,43.513341876,52.539744,165.135081495,160.280821495,4.83426,0.02
 02/21  04:00:00,156.322958193,38.6938832353,0.0,0.0,43.513341876,52.539744,192.283666546,178.825179411,4.83426,8.62422713424
 02/21  05:00:00,155.015573922,35.2766346427,0.0,0.0,43.513341876,52.539744,171.55962415,166.70536415,4.83426,0.02
 02/21  06:00:00,158.123945866,38.6938832353,0.0,0.0,43.513341876,52.539744,182.53122397,177.67696397,4.83426,0.02
 02/21  07:00:00,191.900040934,72.397172186,0.0,0.0,43.513341876,53.238744,2930.59252217,2917.13402101,4.83426,8.62424116195
 02/21  08:00:00,355.7335632,72.397172186,0.0,0.0,220.879908,53.238744,2242.69597847,2211.34205277,4.83426,26.5196657006
 02/21  09:00:00,446.48267804,72.397172186,0.0,0.0,220.879908,145.652643033,1853.42259803,1772.57582747,36.25695,44.5898205599
 02/21  10:00:00,446.323748319,72.397172186,0.0,0.0,220.879908,145.652643033,1687.50374385,1596.98493305,36.25695,54.261860796
 02/21  11:00:00,452.247290355,72.397172186,0.0,0.0,220.879908,151.653867033,1553.68231686,1450.97856128,48.3426,54.3611555809
 02/21  12:00:00,453.246294123,72.397172186,0.0,0.0,220.879908,151.653867033,1456.97610107,1344.88112784,48.3426,63.7523732386
 02/21  13:00:00,452.188548967,72.397172186,0.0,0.0,220.879908,151.653867033,1411.06177233,1298.72212448,48.3426,63.9970478528
 02/21  14:00:00,446.22074744,72.4086195938,0.0,0.0,220.879908,145.652643033,1389.17244247,1300.85968469,24.1713,64.1414577839
 02/21  15:00:00,446.287496736,72.5009657972,0.0,0.0,220.879908,145.652643033,1360.36181734,1281.87762139,24.1713,54.3128959477
 02/21  16:00:00,438.350631461,72.4652510545,0.0,0.0,220.879908,137.835547516,1287.83600254,1219.49437816,4.83426,63.5073643756
 02/21  17:00:00,433.146561994,72.397172186,0.0,0.0,220.879908,133.019064,1159.57706727,1109.83350922,4.83426,44.9092980498
 02/21  18:00:00,365.465742074,72.397172186,0.0,0.0,220.879908,53.238744,1297.97655663,1248.22905746,4.83426,44.9132391752
 02/21  19:00:00,371.473207935,72.397172186,0.0,0.0,220.879908,53.238744,1351.02858058,1292.04628899,4.83426,54.1480315962
 02/21  20:00:00,371.453194431,72.397172186,0.0,0.0,220.879908,53.238744,1316.7217384,1303.17146611,4.83426,8.71601228814
 02/21  21:00:00,371.459878839,72.397172186,0.0,0.0,220.879908,53.238744,1338.31167607,1316.09235571,4.83426,17.3850603589
 02/21  22:00:00,117.971659715,0.7003061891,0.0,0.0,43.513341876,52.539744,13.6708653762,0.13440704799,4.83426,8.70219832816
 02/21  23:00:00,118.80723763,1.4006123782,0.0,0.0,43.513341876,52.539744,13.8262626587,0.336392882158,4.83426,8.65560977656
 02/21  24:00:00,119.918160148,1.4006123782,0.0,0.0,43.513341876,52.539744,14.0278238759,0.553009075064,4.83426,8.64055480082
 02/22  01:00:00,119.218296425,1.75076547275,0.0,0.0,43.513341876,52.539744,5.76249759019,0.908237590192,4.83426,0.02
 02/22  02:00:00,119.952743135,2.48977181313,0.0,0.0,43.513341876,52.539744,14.8068608072,1.34835478538,4.83426,8.62424602182
 02/22  03:00:00,121.758691118,4.29659505305,0.0,0.0,43.513341876,52.539744,7.12630394275,2.27204394275,4.83426,0.02
 02/22  04:00:00,122.134928301,4.67272664978,0.0,0.0,43.513341876,52.539744,8.31120992386,3.45694992386,4.83426,0.02
 02/22  05:00:00,122.25932335,4.36845689002,0.0,0.0,43.513341876,52.539744,18.409533203,4.95126771848,4.83426,8.62400548453
 02/22  06:00:00,127.168304155,9.29696777765,0.0,0.0,43.513341876,52.539744,15.0280396838,10.1737796838,4.83426,0.02
 02/22  07:00:00,189.962010085,72.397172186,0.0,0.0,43.513341876,53.238744,2300.26456617,2295.41030617,4.83426,0.02
 02/22  08:00:00,354.150302323,72.397172186,0.0,0.0,220.879908,53.238744,1979.19174877,1939.00295884,4.83426,35.3545299295
 02/22  09:00:00,446.205735169,72.397172186,0.0,0.0,220.879908,145.652643033,1728.53468376,1656.60120007,36.25695,35.6765336957
 02/22  10:00:00,446.240382942,72.397172186,0.0,0.0,220.879908,145.652643033,1682.99866115,1592.45922736,36.25695,54.2824837897
 02/22  11:00:00,452.232314655,72.397172186,0.0,0.0,220.879908,151.653867033,1632.84790861,1530.12618306,48.3426,54.3791255537
 02/22  12:00:00,453.258256635,72.397172186,0.0,0.0,220.879908,151.653867033,1554.45871029,1442.3775377,48.3426,63.7385725909
 02/22  13:00:00,452.21534655,72.397172186,0.0,0.0,220.879908,151.653867033,1496.87104396,1384.53458295,48.3426,63.99386101
 02/22  14:00:00,446.239005717,72.397172186,0.0,0.0,220.879908,145.652643033,1461.81692277,1364.34119389,24.1713,73.3044288836
 02/22  15:00:00,446.080263701,72.397172186,0.0,0.0,220.879908,145.652643033,1382.1967311,1303.73954732,24.1713,54.2858837763
 02/22  16:00:00,437.838727297,72.397172186,0.0,0.0,220.879908,137.835547516,1266.21390894,1206.96043467,4.83426,54.4192142704
 02/22  17:00:00,432.747973943,72.397172186,0.0,0.0,220.879908,133.019064,1146.93001186,1097.18889878,4.83426,44.9068530755
 02/22  18:00:00,365.465928715,72.397172186,0.0,0.0,220.879908,53.238744,1351.33527595,1292.83736092,4.83426,53.6636550308
 02/22  19:00:00,371.536830478,72.397172186,0.0,0.0,220.879908,53.238744,1529.18947635,1479.00143368,4.83426,45.3537826688
 02/22  20:00:00,371.983678905,72.397172186,0.0,0.0,220.879908,53.238744,1688.90277569,1666.65725454,4.83426,17.4112611512
 02/22  21:00:00,372.018463381,72.397172186,0.0,0.0,220.879908,53.238744,1891.68727882,1878.15080127,4.83426,8.70221755278
 02/22  22:00:00,119.046756189,1.47064299711,0.0,0.0,43.513341876,52.539744,23.4302017744,1.21205422967,4.83426,17.3838875447
 02/22  23:00:00,119.078189509,1.67392742764,0.0,0.0,43.513341876,52.539744,15.6231024233,2.13325818859,4.83426,8.65558423471
 02/22  24:00:00,123.576776549,5.02287974433,0.0,0.0,43.513341876,52.539744,11.7473908516,6.89313085165,4.83426,0.02
 02/23  01:00:00,124.603227026,7.10113121405,0.0,0.0,43.513341876,52.539744,23.4046614345,9.9465294408,4.83426,8.62387199371
 02/23  02:00:00,127.802516286,10.2636863559,0.0,0.0,43.513341876,52.539744,27.4153005147,22.5610405147,4.83426,0.02
 02/23  03:00:00,135.141427479,17.5953495268,0.0,0.0,43.513341876,52.539744,42.2092706645,37.3550106645,4.83426,0.02
 02/23  04:00:00,137.566047963,19.9561424975,0.0,0.0,43.513341876,52.539744,77.7131834416,64.2546779795,4.83426,8.62424546207
 02/23  05:00:00,149.501287804,31.456051612,0.0,0.0,43.513341876,52.539744,91.2346825793,86.3804225793,4.83426,0.02
 02/23  06:00:00,157.521844002,39.4286490106,0.0,0.0,43.513341876,52.539744,127.552302326,122.698042326,4.83426,0.02
 02/23  07:00:00,191.36186518,72.397172186,0.0,0.0,43.513341876,53.238744,3487.82424566,3474.36713605,4.83426,8.62284961719
 02/23  08:00:00,355.69955384,72.397172186,0.0,0.0,220.879908,53.238744,2891.62229151,2860.26769341,4.83426,26.5203380919
 02/23  09:00:00,446.505149917,72.397172186,0.0,0.0,220.879908,145.652643033,2330.56073933,2249.70956936,36.25695,44.5942199687
 02/23  10:00:00,446.349290565,72.397172186,0.0,0.0,220.879908,145.652643033,1998.23034949,1907.7154342,36.25695,54.2579652884
 02/23  11:00:00,452.253271213,72.397172186,0.0,0.0,220.879908,151.653867033,1713.21392831,1610.51466044,48.3426,54.3566678659
 02/23  12:00:00,453.24679313,72.397172186,0.0,0.0,220.879908,151.653867033,1499.36094995,1387.27067935,48.3426,63.7476706001
 02/23  13:00:00,452.240696862,72.4834123183,0.0,0.0,220.879908,151.653867033,1388.86156015,1276.52730894,48.3426,63.9916512136
 02/23  14:00:00,446.515536394,72.834573051,0.0,0.0,220.879908,145.652643033,1343.55959685,1255.24514483,24.1713,64.143152016
 02/23  15:00:00,446.748032684,73.1025435801,0.0,0.0,220.879908,145.652643033,1317.76550111,1239.28632338,24.1713,54.307877733
 02/23  16:00:00,438.538381644,72.9665317626,0.0,0.0,220.879908,137.835547516,1229.3790971,1166.27103431,4.83426,58.2738027921
 02/23  17:00:00,432.574718098,72.397172186,0.0,0.0,220.879908,133.019064,1096.123076,1041.20164068,4.83426,50.0871753237
 02/23  18:00:00,362.212199188,72.397172186,0.0,0.0,220.879908,53.238744,1231.63210967,1181.8880874,4.83426,44.909762275
 02/23  19:00:00,371.45006434,72.397172186,0.0,0.0,220.879908,53.238744,1286.37307742,1227.39516487,4.83426,54.1436525464
 02/23  20:00:00,371.860147752,72.397172186,0.0,0.0,220.879908,53.238744,1282.85897341,1269.30934975,4.83426,8.715363653
 02/23  21:00:00,371.845177083,72.397172186,0.0,0.0,220.879908,53.238744,1345.40420756,1323.18617062,4.83426,17.3837769393
 02/23  22:00:00,117.946230272,0.35015309455,0.0,0.0,43.513341876,52.539744,13.6170584902,0.0803844975215,4.83426,8.70241399269
 02/23  23:00:00,119.173332404,1.75076547275,0.0,0.0,43.513341876,52.539744,13.8220893602,0.331897609969,4.83426,8.65593175026
 02/23  24:00:00,119.938197427,1.4006123782,0.0,0.0,43.513341876,52.539744,13.8910815571,0.414830542621,4.83426,8.64199101449
 02/24  01:00:00,119.239728249,1.75076547275,0.0,0.0,43.513341876,52.539744,5.61756650737,0.763306507366,4.83426,0.02
 02/24  02:00:00,118.882895897,1.4006123782,0.0,0.0,43.513341876,52.539744,5.82918892959,0.974928929594,4.83426,0.02
 02/24  03:00:00,121.406111339,3.92498357978,0.0,0.0,43.513341876,52.539744,15.2775695436,1.81912703284,4.83426,8.62418251079
 02/24  04:00:00,122.098838083,4.61883027206,0.0,0.0,43.513341876,52.539744,7.67593175123,2.82167175123,4.83426,0.02
 02/24  05:00:00,123.971816965,4.36845689002,0.0,0.0,43.513341876,52.539744,8.67995714496,3.82569714496,4.83426,0.02
 02/24  06:00:00,126.642044879,7.37020064104,0.0,0.0,43.513341876,52.539744,21.1324709268,7.67399065386,4.83426,8.62422027293
 02/24  07:00:00,190.402019494,72.397172186,0.0,0.0,43.513341876,53.238744,2272.93254164,2268.07828164,4.83426,0.02
 02/24  08:00:00,354.068909628,72.397172186,0.0,0.0,220.879908,53.238744,1923.06065504,1882.87366016,4.83426,35.3527348745
 02/24  09:00:00,446.184937711,72.397172186,0.0,0.0,220.879908,145.652643033,1570.85691337,1498.92311077,36.25695,35.6768525966
 02/24  10:00:00,446.160562232,72.397172186,0.00153591855198,0.0,220.879908,145.652643033,1443.79995651,1353.26623081,36.25695,54.2767756911
 02/24  11:00:00,451.838898187,72.397172186,0.0011345761079,0.0,220.879908,151.653867033,1406.57488411,1303.85900933,48.3426,54.3732747804
 02/24  12:00:00,452.694778918,72.397172186,0.0,0.0,220.879908,151.653867033,1362.28683907,1250.2031202,48.3426,63.7411188706
 02/24  13:00:00,451.677722318,72.397172186,0.0,0.0,220.879908,151.653867033,1351.10034273,1238.76218595,48.3426,63.9955567783
 02/24  14:00:00,445.971891355,72.397172186,0.0,0.0,220.879908,145.652643033,1387.24593852,1290.66792417,24.1713,72.4067143481
 02/24  15:00:00,446.238237246,72.397172186,0.0,0.0,220.879908,145.652643033,1406.81199553,1327.47310364,24.1713,55.1675918916
 02/24  16:00:00,438.37206841,72.397172186,0.0,0.0,220.879908,137.835547516,1383.77198393,1324.52366699,4.83426,54.4140569363
 02/24  17:00:00,433.328108646,72.397172186,0.0,0.0,220.879908,133.019064,1330.1372766,1280.39549112,4.83426,44.9075254781
 02/24  18:00:00,362.573313967,72.397172186,0.0,0.0,220.879908,53.238744,1543.099803,1493.36747974,4.83426,44.8980632643
 02/24  19:00:00,371.576804371,72.397172186,0.0,0.0,220.879908,53.238744,1681.17862634,1622.18302728,4.83426,54.1613390646
 02/24  20:00:00,371.564686619,72.397172186,0.0,0.0,220.879908,53.238744,1703.42019112,1681.17446113,4.83426,17.4114699947
 02/24  21:00:00,371.571836467,72.397172186,0.0,0.0,220.879908,53.238744,1710.4338923,1696.89831967,4.83426,8.7013126326
 02/24  22:00:00,118.690615794,1.4006123782,0.0,0.0,43.513341876,52.539744,22.9868527043,0.767492212023,4.83426,17.3851004923
 02/24  23:00:00,119.183914553,1.75076547275,0.0,0.0,43.513341876,52.539744,14.8286062037,1.33872525506,4.83426,8.65562094866
 02/24  24:00:00,119.941615565,1.4006123782,0.0,0.0,43.513341876,52.539744,6.4706594655,1.6163994655,4.83426,0.02
 02/25  01:00:00,120.905598177,3.41209820372,0.0,0.0,43.513341876,52.539744,7.66774466682,2.81348466682,4.83426,0.02
 02/25  02:00:00,121.556944086,4.06564762596,0.0,0.0,43.513341876,52.539744,17.7987299843,4.3493801402,4.83426,8.61508984411
 02/25  03:00:00,122.299150949,4.81193020025,0.0,0.0,43.513341876,52.539744,10.2385266599,5.3842666599,4.83426,0.02
 02/25  04:00:00,121.716130187,4.22925333954,0.0,0.0,43.513341876,52.539744,12.0848799307,7.23061993067,4.83426,0.02
 02/25  05:00:00,126.197160957,8.28011104616,0.0,0.0,43.513341876,52.539744,16.1750195893,11.3207595893,4.83426,0.02
 02/25  06:00:00,126.367516212,8.46814104009,0.0,0.0,43.513341876,52.539744,21.6798308202,16.8255708202,4.83426,0.02
 02/25  07:00:00,121.390586818,9.43617132812,0.0,0.0,43.513341876,52.539744,35.671449289,22.2221436024,4.83426,8.61504568658
 02/25  08:00:00,108.712306157,8.85349446741,0.0,0.0,43.513341876,52.539744,22.4037227625,17.5494627625,4.83426,0.02
 02/25  09:00:00,104.673987821,4.81193020025,0.0,0.0,43.513341876,52.539744,17.8523429513,12.9980829513,4.83426,0.02
 02/25  10:00:00,104.111430785,4.22925333954,0.0,0.0,43.513341876,52.539744,27.906663857,14.4499650166,4.83426,8.62243884038
 02/25  11:00:00,104.6752121,4.81193020025,0.0,0.0,43.513341876,52.539744,38.9583719408,16.622273975,4.83426,17.5018379659
 02/25  12:00:00,105.022102965,4.22925333954,0.0,0.0,43.513341876,52.539744,29.954376918,16.4503260079,4.83426,8.66979091007
 02/25  13:00:00,104.605539508,4.81193020025,0.0,0.0,43.513341876,52.539744,32.1252069084,18.619453539,4.83426,8.67149336939
 02/25  14:00:00,104.087245995,4.22925333954,0.0,0.0,43.513341876,52.539744,32.2156374075,18.720018356,4.83426,8.66135905158
 02/25  15:00:00,104.684687472,4.81193020025,0.0,0.0,43.513341876,52.539744,30.4006148493,16.9038763164,4.83426,8.66247853288
 02/25  16:00:00,103.697604763,3.86328795136,0.0,0.0,43.513341876,52.539744,16.985583416,12.131323416,4.83426,0.02
 02/25  17:00:00,102.470063721,2.84866163731,0.0,0.0,43.513341876,52.539744,21.9856389654,8.53637957041,4.83426,8.61499939497
 02/25  18:00:00,113.277120371,4.67272664978,0.0,0.0,43.513341876,52.539744,26.3184198593,21.4641598593,4.83426,0.02
 02/25  19:00:00,126.558775727,8.99269801789,0.0,0.0,43.513341876,52.539744,30.9175185891,26.0632585891,4.83426,0.02
 02/25  20:00:00,127.302745896,9.29696777765,0.0,0.0,43.513341876,52.539744,40.2579978598,35.4037378598,4.83426,0.02
 02/25  21:00:00,126.453938143,8.47889344812,0.0,0.0,43.513341876,52.539744,50.4406477892,36.99129892,4.83426,8.61508886914
 02/25  22:00:00,133.528735081,15.7077002697,0.0,0.0,43.513341876,52.539744,107.483122997,67.1394049344,4.83426,35.5094580628
 02/25  23:00:00,134.952621254,17.4830785086,0.0,0.0,43.513341876,52.539744,65.4813153987,60.6270553987,4.83426,0.02
 02/25  24:00:00,130.754579091,12.2625325425,0.0,0.0,43.513341876,52.539744,89.2420621994,84.3878021994,4.83426,0.02
 02/26  01:00:00,138.550578912,21.0678762659,0.0,0.0,43.513341876,52.539744,83.0299909942,78.1757309942,4.83426,0.02
 02/26  02:00:00,143.621430538,26.0980233622,0.0,0.0,43.513341876,52.539744,112.122730539,107.268470539,4.83426,0.02
 02/26  03:00:00,150.457738584,32.9637599069,0.0,0.0,43.513341876,52.539744,105.496256889,92.0468934259,4.83426,8.61510346336
 02/26  04:00:00,138.088245394,20.542060385,0.0,0.0,43.513341876,52.539744,132.929530814,128.075270814,4.83426,0.02
 02/26  05:00:00,148.516688715,30.5771781371,0.0,0.0,43.513341876,52.539744,111.486968337,106.632708337,4.83426,0.02
 02/26  06:00:00,148.929667938,30.9430690606,0.0,0.0,43.513341876,52.539744,160.510879463,155.656619463,4.83426,0.02
 02/26  07:00:00,149.761158533,37.7685845118,0.0,0.0,43.513341876,52.539744,138.50902283,125.059678711,4.83426,8.61508411917
 02/26  08:00:00,108.925442206,8.9975085985,0.0,0.0,43.513341876,52.539744,115.794191302,110.939931302,4.83426,0.02
 02/26  09:00:00,109.188219989,9.31106483141,0.0,0.0,43.513341876,52.539744,69.3207624471,64.4665024471,4.83426,0.02
 02/26  10:00:00,111.985181163,12.0866385619,0.0,0.0,43.513341876,52.539744,68.825645966,55.3672376388,4.83426,8.62414832722
 02/26  11:00:00,104.215565496,4.36845689002,0.0,0.0,43.513341876,52.539744,55.4700288884,33.1335749906,4.83426,17.5021938978
 02/26  12:00:00,105.446263749,4.67272664978,0.0,0.0,43.513341876,52.539744,45.3573975985,31.8514863214,4.83426,8.67165127703
 02/26  13:00:00,104.130350056,4.36845689002,0.0,0.0,43.513341876,52.539744,42.0416406296,28.5360251044,4.83426,8.67135552522
 02/26  14:00:00,104.508919051,4.67272664978,0.0,0.0,43.513341876,52.539744,47.8187317971,34.3129315987,4.83426,8.67154019839
 02/26  15:00:00,104.209641018,4.36845689002,0.0,0.0,43.513341876,52.539744,38.9213019861,25.425224899,4.83426,8.66181708712
 02/26  16:00:00,103.820572174,4.01830379547,0.0,0.0,43.513341876,52.539744,29.9441855097,16.4477982399,4.83426,8.6621272698
 02/26  17:00:00,104.074208091,4.47393166206,0.0,0.0,43.513341876,52.539744,22.5785328358,17.7242728358,4.83426,0.02
 02/26  18:00:00,112.292538969,3.72625062565,0.0,0.0,43.513341876,52.539744,28.1300836029,23.2758236029,4.83426,0.02
 02/26  19:00:00,122.573238578,5.02287974433,0.0,0.0,43.513341876,52.539744,46.0389148008,41.1846548008,4.83426,0.02
 02/26  20:00:00,121.996664394,4.01830379547,0.0,0.0,43.513341876,52.539744,49.4802027388,44.6259427388,4.83426,0.02
 02/26  21:00:00,128.865920266,10.8827728575,0.0,0.0,43.513341876,52.539744,86.6337574607,73.1843937966,4.83426,8.61510366411
 02/26  22:00:00,134.821193136,16.981305061,0.0,0.0,43.513341876,52.539744,156.474937784,116.130827616,4.83426,35.5098501687
 02/26  23:00:00,153.39915984,35.8526753591,0.0,0.0,43.513341876,52.539744,150.920242017,146.065982017,4.83426,0.02
 02/26  24:00:00,155.245097462,36.7007856982,0.0,0.0,43.513341876,52.539744,154.927607418,150.073347418,4.83426,0.02
 02/27  01:00:00,152.165933714,34.557923228,0.0,0.0,43.513341876,52.539744,184.891841143,180.037581143,4.83426,0.02
 02/27  02:00:00,152.345080161,34.7237425216,0.0,0.0,43.513341876,52.539744,194.637035607,181.178601017,4.83426,8.62417459023
 02/27  03:00:00,153.462050659,35.8002006292,0.0,0.0,43.513341876,52.539744,200.273308954,195.419048954,4.83426,0.02
 02/27  04:00:00,149.67139994,32.0119335698,0.0,0.0,43.513341876,52.539744,201.885311584,188.426848466,4.83426,8.624203118
 02/27  05:00:00,156.628111,38.5120095811,0.0,0.0,43.513341876,52.539744,198.625350345,193.771090345,4.83426,0.02
 02/27  06:00:00,156.125760154,38.0500647582,0.0,0.0,43.513341876,52.539744,194.443210049,189.588950049,4.83426,0.02
 02/27  07:00:00,191.28083641,72.397172186,0.0,0.0,43.513341876,53.238744,3014.53922931,3001.08078056,4.83426,8.62418875375
 02/27  08:00:00,356.151275028,72.397172186,0.0,0.0,220.879908,53.238744,2442.99450849,2411.63633508,4.83426,26.5239134172
 02/27  09:00:00,446.61609981,72.397172186,0.0,0.0,220.879908,145.652643033,2065.54555142,1984.70337475,36.25695,44.5852266646
 02/27  10:00:00,446.394349735,72.397172186,0.0,0.0,220.879908,145.652643033,1880.23400386,1789.73035191,36.25695,54.2467019474
 02/27  11:00:00,452.279155466,72.397172186,0.0,0.0,220.879908,151.653867033,1737.40836908,1634.72204723,48.3426,54.3437218524
 02/27  12:00:00,453.27054391,72.397172186,0.0,0.0,220.879908,151.653867033,1644.56203487,1541.5852459,48.3426,54.6341889676
 02/27  13:00:00,452.205783102,72.397172186,0.0,0.0,220.879908,151.653867033,1614.29134443,1492.81421996,48.3426,73.1345244715
 02/27  14:00:00,446.218344117,72.397172186,0.0,0.0,220.879908,145.652643033,1581.62694007,1493.32003922,24.1713,64.1356008545
 02/27  15:00:00,446.194204252,72.397172186,0.0,0.0,220.879908,145.652643033,1549.67059916,1471.20627239,24.1713,54.2930267733
 02/27  16:00:00,438.328630278,72.397172186,0.0,0.0,220.879908,137.835547516,1504.27843191,1445.01790615,4.83426,54.4262657595
 02/27  17:00:00,433.32416413,72.397172186,0.0,0.0,220.879908,133.019064,1473.30338733,1416.56290713,4.83426,51.9062202038
 02/27  18:00:00,362.571432179,72.397172186,0.0,0.0,220.879908,53.238744,1629.12859498,1577.42348678,4.83426,46.8708482028
 02/27  19:00:00,371.58494527,72.397172186,0.0,0.0,220.879908,53.238744,1745.14032852,1686.17630052,4.83426,54.1297679997
 02/27  20:00:00,372.017455487,72.397172186,0.0,0.0,220.879908,53.238744,1789.05233067,1775.5028496,4.83426,8.71522106475
 02/27  21:00:00,372.012035687,72.397172186,0.0,0.0,220.879908,53.238744,1852.29943163,1830.08197379,4.83426,17.3831978469
 02/27  22:00:00,119.03273111,1.47064299711,0.0,0.0,43.513341876,52.539744,15.0323729497,1.4956736408,4.83426,8.70243930892
 02/27  23:00:00,118.953688632,1.56305910008,0.0,0.0,43.513341876,52.539744,15.9414247342,2.45126374944,4.83426,8.65590098477
 02/27  24:00:00,123.56430752,5.02287974433,0.0,0.0,43.513341876,52.539744,11.6147879,6.76052790003,4.83426,0.02
 02/28  01:00:00,121.506809535,4.01830379547,0.0,0.0,43.513341876,52.539744,21.5166245298,8.05815261341,4.83426,8.62421191643
 02/28  02:00:00,127.785523111,10.2636863559,0.0,0.0,43.513341876,52.539744,27.0352679621,22.1810079621,4.83426,0.02
 02/28  03:00:00,132.338584577,14.8182838322,0.0,0.0,43.513341876,52.539744,42.521306343,29.0628358812,4.83426,8.62421046173
 02/28  04:00:00,136.254193087,18.6610778205,0.0,0.0,43.513341876,52.539744,66.6808851382,61.8266251382,4.83426,0.02
 02/28  05:00:00,150.6089493,30.9031594909,0.0,0.0,43.513341876,52.539744,72.5569618113,67.7027018113,4.83426,0.02
 02/28  06:00:00,157.089484143,37.6437404834,0.0,0.0,43.513341876,52.539744,123.258836434,109.801134039,4.83426,8.62344239518
 02/28  07:00:00,188.952692442,72.397172186,0.0,0.0,43.513341876,53.238744,3206.04760785,3201.19334785,4.83426,0.02
 02/28  08:00:00,355.359449416,72.397172186,0.0,0.0,220.879908,53.238744,2700.92029149,2669.56681193,4.83426,26.5192195673
 02/28  09:00:00,446.496293267,72.397172186,0.0,0.0,220.879908,145.652643033,2380.50416066,2299.65549245,36.25695,44.5917182049
 02/28  10:00:00,446.396910895,72.397172186,0.0,0.0,220.879908,145.652643033,2244.54581844,2154.02936351,36.25695,54.2595049305
 02/28  11:00:00,452.319492685,72.397172186,0.0,0.0,220.879908,151.653867033,2113.50496898,2010.80398679,48.3426,54.358382183
 02/28  12:00:00,453.304278323,72.397172186,0.0,0.0,220.879908,151.653867033,1971.73001405,1859.64881116,48.3426,63.7386028916
 02/28  13:00:00,452.23513445,72.397172186,0.0,0.0,220.879908,151.653867033,1899.60507705,1787.27918493,48.3426,63.983292125
 02/28  14:00:00,446.246001127,72.397172186,0.0,0.0,220.879908,145.652643033,1841.39660462,1753.09632091,24.1713,64.1289837145
 02/28  15:00:00,446.220557506,72.397172186,0.0,0.0,220.879908,145.652643033,1783.1633916,1704.68453648,24.1713,54.3075551139
 02/28  16:00:00,438.351645839,72.397172186,0.0,0.0,220.879908,137.835547516,1682.49211098,1614.15980624,4.83426,63.4980447412
 02/28  17:00:00,433.336627383,72.397172186,0.0,0.0,220.879908,133.019064,1546.09340988,1496.35471501,4.83426,44.9044348632
 02/28  18:00:00,362.575638849,72.397172186,0.0,0.0,220.879908,53.238744,1680.23662149,1630.49575382,4.83426,44.9066076694
 02/28  19:00:00,371.561505413,72.397172186,0.0,0.0,220.879908,53.238744,1716.58720685,1657.61261584,4.83426,54.1403310074
 02/28  20:00:00,371.540923261,72.397172186,0.0,0.0,220.879908,53.238744,1654.72229535,1641.17251004,4.83426,8.71552531783
 02/28  21:00:00,371.543573128,72.397172186,0.0,0.0,220.879908,53.238744,1647.53599624,1625.31763045,4.83426,17.3841057889
 02/28  22:00:00,118.747318118,1.47064299711,0.0,0.0,43.513341876,52.539744,14.6395742019,1.10500048157,4.83426,8.70031372032
 02/28  23:00:00,118.812438282,1.4006123782,0.0,0.0,43.513341876,52.539744,14.9734368652,1.48300462547,4.83426,8.65617223973
 02/28  24:00:00,120.296771802,1.75076547275,0.0,0.0,43.513341876,52.539744,16.867047811,3.39037774553,4.83426,8.64241006549
 03/01  01:00:00,122.167922169,4.67272664978,0.0,0.0,43.513341876,52.539744,9.18233437927,4.32807437927,4.83426,0.02
 03/01  02:00:00,121.869942574,4.36845689002,0.0,0.0,43.513341876,52.539744,12.268646767,7.41438676703,4.83426,0.02
 03/01  03:00:00,122.16711761,4.67272664978,0.0,0.0,43.513341876,52.539744,22.0587853274,8.60037487741,4.83426,8.62415045001
 03/01  04:00:00,126.728465284,9.22391007428,0.0,0.0,43.513341876,52.539744,21.8332225082,16.9789625082,4.83426,0.02
 03/01  05:00:00,129.081898651,11.1466642288,0.0,0.0,43.513341876,52.539744,33.8749014327,20.4164401562,4.83426,8.62420127642
 03/01  06:00:00,134.945583099,17.0231754137,0.0,0.0,43.513341876,52.539744,37.8242868971,32.9700268971,4.83426,0.02
 03/01  07:00:00,187.622450051,72.397172186,0.0,0.0,43.513341876,53.238744,2675.32555345,2670.47129345,4.83426,0.02
 03/01  08:00:00,354.434698,72.397172186,0.0,0.0,220.879908,53.238744,2169.23353586,2129.04748289,4.83426,35.3517929687
 03/01  09:00:00,446.24426523,72.397172186,0.0,0.0,220.879908,145.652643033,1741.24119119,1669.30952999,36.25695,35.6747111921
 03/01  10:00:00,446.219210342,72.397172186,0.00123011021206,0.0,220.879908,145.652643033,1509.55177409,1419.02345002,36.25695,54.2713740731
 03/01  11:00:00,451.917516335,72.397172186,0.000956734396111,0.0,220.879908,151.653867033,1392.25821376,1289.54856134,48.3426,54.3670524222
 03/01  12:00:00,452.203215072,72.4756518395,0.0,0.0,220.879908,151.653867033,1250.15947068,1138.08429708,48.3426,63.732573606
 03/01  13:00:00,451.22685782,72.9139035576,0.0,0.0,220.879908,151.653867033,1169.50470566,1057.17641713,48.3426,63.9856885307
 03/01  14:00:00,445.696937105,73.4148205048,0.0,0.0,220.879908,145.652643033,1149.78253705,1059.59729881,24.1713,66.0139382465
 03/01  15:00:00,445.816182673,73.6049501842,0.0,0.0,220.879908,145.652643033,1123.96224864,1038.31696734,24.1713,61.4739812939
 03/01  16:00:00,437.547783216,73.3563101039,0.0,0.0,220.879908,137.835547516,1016.5559207,957.318362682,4.83426,54.4032980135
 03/01  17:00:00,431.266534245,72.4149255612,0.0,0.0,220.879908,133.019064,847.888439882,798.14492848,4.83426,44.9092514017
 03/01  18:00:00,360.533486247,72.397172186,0.0,0.0,220.879908,53.238744,977.342991371,927.607889199,4.83426,44.9008421716
 03/01  19:00:00,369.780169764,72.397172186,0.0,0.0,220.879908,53.238744,1073.91559163,1014.93047631,4.83426,54.150855318
 03/01  20:00:00,370.587632404,72.397172186,0.0,0.0,220.879908,53.238744,1122.05536019,1099.80954465,4.83426,17.4115555414
 03/01  21:00:00,370.866870868,72.397172186,0.0,0.0,220.879908,53.238744,1157.18073349,1143.64439133,4.83426,8.70208216161
 03/01  22:00:00,117.627635774,0.0,0.0,0.0,43.513341876,52.539744,22.218249445,0.0,4.83426,17.383989445
 03/01  23:00:00,117.422585585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.527873004,0.0,0.0,0.0,43.513341876,52.539744,13.4761801652,0.0,4.83426,8.64192016525
 03/02  01:00:00,118.189497544,0.7003061891,0.0,0.0,43.513341876,52.539744,5.01290837875,0.158648378745,4.83426,0.02
 03/02  02:00:00,118.721245554,1.22553583093,0.0,0.0,43.513341876,52.539744,13.7213364436,0.263471098599,4.83426,8.62360534498
 03/02  03:00:00,119.239730736,1.75076547275,0.0,0.0,43.513341876,52.539744,5.32111842782,0.466858427816,4.83426,0.02
 03/02  04:00:00,118.881150019,1.4006123782,0.0,0.0,43.513341876,52.539744,5.262510488,0.408250488003,4.83426,0.02
 03/02  05:00:00,121.039430008,3.13248313663,0.0,0.0,43.513341876,52.539744,14.5486407359,1.09028219999,4.83426,8.6240985359
 03/02  06:00:00,121.675628033,3.80016284403,0.0,0.0,43.513341876,52.539744,6.35946430862,1.50520430862,4.83426,0.02
 03/02  07:00:00,186.131167191,72.397172186,0.0,0.0,43.513341876,53.238744,2013.29929664,1999.84119782,4.83426,8.62383881079
 03/02  08:00:00,353.683225363,72.397172186,0.0,0.0,220.879908,53.238744,1649.8824331,1618.5295421,4.83426,26.5186310016
 03/02  09:00:00,445.248125695,72.397172186,0.00136069868798,0.0,220.879908,145.652643033,1362.09785535,1290.16653199,36.25695,35.6743733632
 03/02  10:00:00,444.729350634,72.397172186,0.00211900588191,0.0,220.879908,145.652643033,1229.7522601,1139.21146209,36.25695,54.2838480044
 03/02  11:00:00,450.539383998,72.5212657475,0.00131701552805,0.0,220.879908,151.653867033,1158.46441745,1046.71383677,48.3426,63.407980677
 03/02  12:00:00,452.12336808,73.1657056338,0.0,0.0,220.879908,151.653867033,1069.69390717,966.729555942,48.3426,54.621751223
 03/02  13:00:00,451.895303739,73.9614089835,0.0,0.0,220.879908,151.653867033,1042.09233034,929.767110375,48.3426,63.982619966
 03/02  14:00:00,446.482272994,74.5030985682,0.0,0.0,220.879908,145.652643033,1044.50254462,947.047689302,24.1713,73.2835553193
 03/02  15:00:00,446.677365381,74.6801701515,0.0,0.0,220.879908,145.652643033,1031.67155018,953.219203589,24.1713,54.2810465958
 03/02  16:00:00,438.302951057,74.2254124078,0.0,0.0,220.879908,137.835547516,958.123799031,898.877151113,4.83426,54.4123879189
 03/02  17:00:00,431.383089394,72.6016155932,0.0,0.0,220.879908,133.019064,801.234862012,751.497848779,4.83426,44.9027532322
 03/02  18:00:00,360.45914138,72.3986559991,0.0,0.0,220.879908,53.238744,949.352147497,890.646956998,4.83426,53.8709304982
 03/02  19:00:00,370.010488873,72.397172186,0.0,0.0,220.879908,53.238744,1105.5678833,1055.60795462,4.83426,45.1256686793
 03/02  20:00:00,371.734910045,72.397172186,0.0,0.0,220.879908,53.238744,1273.9791545,1251.73398213,4.83426,17.4109123715
 03/02  21:00:00,371.844429461,72.397172186,0.0,0.0,220.879908,53.238744,1407.51589137,1393.9795643,4.83426,8.70206706052
 03/02  22:00:00,117.619779172,0.0,0.0,0.0,43.513341876,52.539744,22.2180348335,0.0,4.83426,17.3837748335
 03/02  23:00:00,117.418698453,0.0,0.0,0.0,43.513341876,52.539744,13.4897798517,0.0,4.83426,8.65551985169
 03/02  24:00:00,118.522497464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,118.889483497,1.4006123782,0.0,0.0,43.513341876,52.539744,13.7658137852,0.307672020922,4.83426,8.62388176432
 03/03  02:00:00,119.246423948,1.75076547275,0.0,0.0,43.513341876,52.539744,5.30699814899,0.452738148986,4.83426,0.02
 03/03  03:00:00,122.017738619,4.52490221304,0.0,0.0,43.513341876,52.539744,6.13045752979,1.27619752979,4.83426,0.02
 03/03  04:00:00,126.482341404,8.99269801789,0.0,0.0,43.513341876,52.539744,17.5145554688,4.05618818284,4.83426,8.62410728592
 03/03  05:00:00,128.922815689,9.29696777765,0.0,0.0,43.513341876,52.539744,11.4707883119,6.61652831193,4.83426,0.02
 03/03  06:00:00,131.302956994,12.0168941096,0.0,0.0,43.513341876,52.539744,19.0061627137,14.1519027137,4.83426,0.02
 03/03  07:00:00,187.789570646,72.397172186,0.0,0.0,43.513341876,53.238744,2743.786017,2730.3276344,4.83426,8.62412259335
 03/03  08:00:00,354.199694097,72.397172186,0.0,0.0,220.879908,53.238744,2239.79717828,2208.44502355,4.83426,26.5178947351
 03/03  09:00:00,446.215333461,72.397172186,0.0,0.0,220.879908,145.652643033,1746.62771973,1665.78418368,36.25695,44.5865860508
 03/03  10:00:00,446.213700042,72.397172186,0.00156008578689,0.0,220.879908,145.652643033,1472.97571155,1382.4723747,36.25695,54.2463868434
 03/03  11:00:00,451.076845401,72.5078242909,0.00125510348752,0.0,220.879908,151.653867033,1235.90261587,1133.21643447,48.3426,54.3435814014
 03/03  12:00:00,452.03531656,73.0426046965,0.0,0.0,220.879908,151.653867033,1087.58241648,975.501655305,48.3426,63.7381611784
 03/03  13:00:00,451.737677833,73.894994088,0.0,0.0,220.879908,151.653867033,1017.47048916,905.146755414,48.3426,63.981133745
 03/03  14:00:00,446.203900351,74.4950459245,0.0,0.0,220.879908,145.652643033,948.089664277,859.796677202,24.1713,64.1216870752
 03/03  15:00:00,446.414512333,74.7609929642,0.0,0.0,220.879908,145.652643033,923.429301178,844.967597647,24.1713,54.2904035307
 03/03  16:00:00,438.184496906,74.4006082071,0.0,0.0,220.879908,137.835547516,864.663235045,805.406102054,4.83426,54.4228729908
 03/03  17:00:00,431.217413015,72.6623164336,0.0,0.0,220.879908,133.019064,718.924955289,660.220727726,4.83426,53.8699675632
 03/03  18:00:00,357.222899026,72.4027707232,0.0,0.0,220.879908,53.238744,845.359973935,795.625243912,4.83426,44.9004700229
 03/03  19:00:00,370.281637303,72.397172186,0.0,0.0,220.879908,53.238744,1181.64911351,1122.69002926,4.83426,54.1248242509
 03/03  20:00:00,371.441811092,72.397172186,0.0,0.0,220.879908,53.238744,1230.58591873,1217.03650918,4.83426,8.71514955005
 03/03  21:00:00,371.4447959,72.397172186,0.0,0.0,220.879908,53.238744,1273.49767899,1251.28036805,4.83426,17.3830509472
 03/03  22:00:00,117.32753065,0.0,0.0,0.0,43.513341876,52.539744,13.5353901462,0.0,4.83426,8.7011301462
 03/03  23:00:00,117.433106563,0.0,0.0,0.0,43.513341876,52.539744,13.4901450013,0.0,4.83426,8.65588500132
 03/03  24:00:00,118.535032529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,117.494790575,0.0,0.0,0.0,43.513341876,52.539744,13.4491250918,0.0,4.83426,8.61486509183
 03/04  02:00:00,118.550656763,1.05045928365,0.0,0.0,43.513341876,52.539744,5.03413571523,0.179875715235,4.83426,0.02
 03/04  03:00:00,118.543063777,1.05045928365,0.0,0.0,43.513341876,52.539744,5.05090161931,0.196641619314,4.83426,0.02
 03/04  04:00:00,119.238535351,1.75076547275,0.0,0.0,43.513341876,52.539744,5.23788964476,0.383629644758,4.83426,0.02
 03/04  05:00:00,119.819935959,1.91131155859,0.0,0.0,43.513341876,52.539744,13.8472799747,0.398088890203,4.83426,8.61493108451
 03/04  06:00:00,122.831496675,4.95101790737,0.0,0.0,43.513341876,52.539744,6.01080497008,1.15654497008,4.83426,0.02
 03/04  07:00:00,112.959445291,4.01830379547,0.0,0.0,43.513341876,52.539744,6.17712152903,1.32286152903,4.83426,0.02
 03/04  08:00:00,104.60134795,4.73287695593,0.0,0.0,43.513341876,52.539744,6.22249145701,1.36823145701,4.83426,0.02
 03/04  09:00:00,103.096922617,3.21451118214,0.0,0.0,43.513341876,52.539744,5.76256024824,0.908300248239,4.83426,0.02
 03/04  10:00:00,103.966688509,4.04811134655,0.0,0.0,43.513341876,52.539744,14.4511989498,0.992839132567,4.83426,8.62409981727
 03/04  11:00:00,102.525344824,2.62755402313,0.0,0.0,43.513341876,52.539744,22.8597567701,0.525292187812,4.83426,17.5002045823
 03/04  12:00:00,100.821644251,0.0,0.0,0.0,43.513341876,52.539744,13.5051524896,0.0,4.83426,8.67089248962
 03/04  13:00:00,99.8195389265,0.0,0.0,0.0,43.513341876,52.539744,13.5052718874,0.0,4.83426,8.67101188739
 03/04  14:00:00,99.8861121752,0.0,0.0,0.0,43.513341876,52.539744,13.4959002022,0.0,4.83426,8.66164020219
 03/04  15:00:00,99.9037764474,0.0,0.0,0.0,43.513341876,52.539744,13.4961621439,0.0,4.83426,8.66190214387
 03/04  16:00:00,99.8721037252,0.0,0.0,0.0,43.513341876,52.539744,13.4964249215,0.0,4.83426,8.66216492147
 03/04  17:00:00,99.6626678245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,107.032214822,1.4006123782,0.0,0.0,43.513341876,52.539744,5.22413858153,0.369878581532,4.83426,0.02
 03/04  19:00:00,119.32455392,1.75076547275,0.0,0.0,43.513341876,52.539744,5.32769438784,0.473434387835,4.83426,0.02
 03/04  20:00:00,122.567150141,4.56493389434,0.0,0.0,43.513341876,52.539744,15.1686474073,1.71941478183,4.83426,8.61497262548
 03/04  21:00:00,122.341629341,4.36845689002,0.0,0.0,43.513341876,52.539744,7.67705668696,2.82279668696,4.83426,0.02
 03/04  22:00:00,128.96037769,11.1504457557,0.0,0.0,43.513341876,52.539744,53.9301416579,13.5936455404,4.83426,35.5022361175
 03/04  23:00:00,133.997611613,16.5289146196,0.0,0.0,43.513341876,52.539744,25.1380385961,20.2837785961,4.83426,0.02
 03/04  24:00:00,145.938949668,27.4348731697,0.0,0.0,43.513341876,52.539744,41.993229517,37.138969517,4.83426,0.02
 03/05  01:00:00,147.405593204,29.9040335255,0.0,0.0,43.513341876,52.539744,48.9803888566,44.1261288566,4.83426,0.02
 03/05  02:00:00,150.785504105,33.2192485451,0.0,0.0,43.513341876,52.539744,85.774727203,72.3260477799,4.83426,8.61441942312
 03/05  03:00:00,157.919152296,40.3816779733,0.0,0.0,43.513341876,52.539744,78.4183253537,73.5640653537,4.83426,0.02
 03/05  04:00:00,159.476297382,41.8489361948,0.0,0.0,43.513341876,52.539744,123.709728139,118.855468139,4.83426,0.02
 03/05  05:00:00,157.046199015,39.0279819693,0.0,0.0,43.513341876,52.539744,119.693565141,114.839305141,4.83426,0.02
 03/05  06:00:00,156.99901471,38.8966222618,0.0,0.0,43.513341876,52.539744,182.983456752,169.534204808,4.83426,8.61499194446
 03/05  07:00:00,151.420672656,42.3543042059,0.0,0.0,43.513341876,52.539744,130.952708754,126.098448754,4.83426,0.02
 03/05  08:00:00,124.754147943,24.7744243866,0.0,0.0,43.513341876,52.539744,107.799073535,102.944813535,4.83426,0.02
 03/05  09:00:00,113.177642756,13.2651511845,0.0,0.0,43.513341876,52.539744,68.1808329189,63.3265729189,4.83426,0.02
 03/05  10:00:00,111.41954521,11.4688125692,0.0,0.0,43.513341876,52.539744,78.2590649837,64.8017392116,4.83426,8.62306577203
 03/05  11:00:00,109.193642825,9.31106483141,0.0,0.0,43.513341876,52.539744,63.0096146202,40.6761522481,4.83426,17.499202372
 03/05  12:00:00,112.898996606,12.0866385619,0.0,0.0,43.513341876,52.539744,57.2099150711,43.7053266988,4.83426,8.67032837221
 03/05  13:00:00,104.144625589,4.36845689002,0.0,0.0,43.513341876,52.539744,39.1005127292,25.5948768872,4.83426,8.67137584199
 03/05  14:00:00,104.519888268,4.67272664978,0.0,0.0,43.513341876,52.539744,40.712607939,27.2077975533,4.83426,8.67055038561
 03/05  15:00:00,104.213987652,4.36845689002,0.0,0.0,43.513341876,52.539744,31.3166282228,17.8201190392,4.83426,8.66224918358
 03/05  16:00:00,104.485844951,4.67272664978,0.0,0.0,43.513341876,52.539744,30.3205747237,16.8241553753,4.83426,8.66215934842
 03/05  17:00:00,103.970708802,4.36845689002,0.0,0.0,43.513341876,52.539744,19.5151938489,14.6609338489,4.83426,0.02
 03/05  18:00:00,110.257773532,4.67272664978,0.0,0.0,43.513341876,52.539744,27.5543370862,22.7000770862,4.83426,0.02
 03/05  19:00:00,121.905917569,4.36845689002,0.0,0.0,43.513341876,52.539744,33.4419572377,27.1859632506,4.83426,1.4217339871
 03/05  20:00:00,131.954076162,13.9631296585,0.0,0.0,43.513341876,52.539744,59.25409193,47.207492695,4.83426,7.21233923502
 03/05  21:00:00,131.289674542,13.3162194576,0.0,0.0,43.513341876,52.539744,63.3775683587,58.5233083587,4.83426,0.02
 03/05  22:00:00,150.141592793,32.2439777887,0.0,0.0,43.513341876,52.539744,177.812812872,137.473372924,4.83426,35.5051799483
 03/05  23:00:00,149.776217392,32.2374172298,0.0,0.0,43.513341876,52.539744,133.715037482,128.860777482,4.83426,0.02
 03/05  24:00:00,162.348124394,43.7057268808,0.0,0.0,43.513341876,52.539744,195.12768109,190.27342109,4.83426,0.02
 03/06  01:00:00,151.432627851,33.8448690468,0.0,0.0,43.513341876,52.539744,167.094000974,153.635645005,4.83426,8.62409596842
 03/06  02:00:00,157.474815268,39.7648913595,0.0,0.0,43.513341876,52.539744,216.212509378,211.358249378,4.83426,0.02
 03/06  03:00:00,160.218934342,42.594809187,0.0,0.0,43.513341876,52.539744,172.28219037,167.42793037,4.83426,0.02
 03/06  04:00:00,164.682078491,46.9117966268,0.0,0.0,43.513341876,52.539744,242.776235051,229.317878889,4.83426,8.62409616175
 03/06  05:00:00,156.250733335,38.1597128716,0.0,0.0,43.513341876,52.539744,180.099245212,175.244985212,4.83426,0.02
 03/06  06:00:00,164.015451871,45.8030225479,0.0,0.0,43.513341876,52.539744,241.64997177,236.79571177,4.83426,0.02
 03/06  07:00:00,185.319558942,72.397172186,0.0,0.0,43.513341876,53.238744,3029.5109964,3016.05263754,4.83426,8.62409886822
 03/06  08:00:00,356.103584344,72.397172186,0.0,0.0,220.879908,53.238744,2467.0832139,2435.7347191,4.83426,26.5142348032
 03/06  09:00:00,446.685652738,72.397172186,0.0,0.0,220.879908,145.652643033,2132.22222682,2051.38092505,36.25695,44.5843517697
 03/06  10:00:00,446.469221505,72.397172186,0.0,0.0,220.879908,145.652643033,2003.93723988,1913.43973797,36.25695,54.2405519053
 03/06  11:00:00,452.338224366,72.397172186,0.0,0.0,220.879908,151.653867033,1884.01610802,1781.3364103,48.3426,54.3370977154
 03/06  12:00:00,453.311236498,72.397172186,0.0,0.0,220.879908,151.653867033,1729.86094246,1617.78924443,48.3426,63.729098026
 03/06  13:00:00,452.215520256,72.397172186,0.0,0.0,220.879908,151.653867033,1598.63350206,1486.32011795,48.3426,63.9707841113
 03/06  14:00:00,446.221631537,72.397172186,0.0,0.0,220.879908,145.652643033,1555.64893765,1467.36265818,24.1713,64.1149794654
 03/06  15:00:00,446.189674007,72.397172186,0.0,0.0,220.879908,145.652643033,1483.41026325,1404.95758706,24.1713,54.2813761884
 03/06  16:00:00,438.316444052,72.397172186,0.0,0.0,220.879908,137.835547516,1356.34223599,1297.09728984,4.83426,54.4106861441
 03/06  17:00:00,433.280112359,72.397172186,0.0,0.0,220.879908,133.019064,1226.70122197,1176.97689749,4.83426,44.8900644843
 03/06  18:00:00,359.533359896,72.397172186,0.0,0.0,220.879908,53.238744,1479.40073639,1420.69675589,4.83426,53.8697204995
 03/06  19:00:00,371.532446344,72.397172186,0.0,0.0,220.879908,53.238744,1609.93735291,1559.99986177,4.83426,45.1032311403
 03/06  20:00:00,371.910868366,72.397172186,0.0,0.0,220.879908,53.238744,1466.06270559,1443.81853991,4.83426,17.4099056758
