Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  21:00:00,371.868917921,72.397172186,0.0,0.0,220.879908,53.238744,1369.52349667,1347.30777368,4.83426,17.3814629916
 03/06  22:00:00,118.447861911,0.875382736375,0.0,0.0,43.513341876,52.539744,13.7029464253,0.166665448308,4.83426,8.70202097697
 03/06  23:00:00,118.789846583,1.4006123782,0.0,0.0,43.513341876,52.539744,13.9694379142,0.480567713157,4.83426,8.65461020106
 03/06  24:00:00,120.263370363,1.75076547275,0.0,0.0,43.513341876,52.539744,5.7802052815,0.925945281498,4.83426,0.02
 03/07  01:00:00,119.031883382,1.56305910008,0.0,0.0,43.513341876,52.539744,15.0705099233,1.61213071519,4.83426,8.62411920815
 03/07  02:00:00,122.496421494,5.02287974433,0.0,0.0,43.513341876,52.539744,8.33545023492,3.48119023492,4.83426,0.02
 03/07  03:00:00,121.496687977,4.01830379547,0.0,0.0,43.513341876,52.539744,10.6392904654,5.78503046544,4.83426,0.02
 03/07  04:00:00,126.744252235,9.26176744488,0.0,0.0,43.513341876,52.539744,23.8596676889,10.4012932202,4.83426,8.62411446873
 03/07  05:00:00,127.487531296,7.87183806869,0.0,0.0,43.513341876,52.539744,19.8665909019,15.0123309019,4.83426,0.02
 03/07  06:00:00,130.246955868,10.9573225251,0.0,0.0,43.513341876,52.539744,29.6035641896,24.7493041896,4.83426,0.02
 03/07  07:00:00,185.35963311,72.397172186,0.0,0.0,43.513341876,53.238744,2692.50111889,2679.04274212,4.83426,8.62411677097
 03/07  08:00:00,354.458015585,72.397172186,0.0,0.0,220.879908,53.238744,2205.35142198,2174.0024336,4.83426,26.514728377
 03/07  09:00:00,446.277792266,72.397172186,0.0,0.0,220.879908,145.652643033,1888.3409421,1807.50328124,36.25695,44.5807108593
 03/07  10:00:00,446.275147958,72.397172186,0.0,0.0,220.879908,145.652643033,1823.22114667,1732.72373072,36.25695,54.240465956
 03/07  11:00:00,452.252807549,72.397172186,0.0,0.0,220.879908,151.653867033,1794.83579679,1692.15621234,48.3426,54.3369844507
 03/07  12:00:00,453.256998816,72.397174156,0.0,0.0,220.879908,151.653867033,1650.53053668,1538.45957881,48.3426,63.7283578734
 03/07  13:00:00,452.237884596,72.4255555466,0.0,0.0,220.879908,151.653867033,1552.00525395,1439.69344025,48.3426,63.9692136942
 03/07  14:00:00,446.363884864,72.5272562594,0.0,0.0,220.879908,145.652643033,1531.72611683,1443.44567484,24.1713,64.1091419877
 03/07  15:00:00,446.440674847,72.6264820018,0.0,0.0,220.879908,145.652643033,1459.61041687,1381.15883279,24.1713,54.2802840807
 03/07  16:00:00,438.493013613,72.5522954016,0.0,0.0,220.879908,137.835547516,1320.73237946,1261.48996493,4.83426,54.4081545259
 03/07  17:00:00,433.280863385,72.397172186,0.0,0.0,220.879908,133.019064,1187.08154565,1135.39900002,4.83426,46.8482856307
 03/07  18:00:00,359.480626966,72.397172186,0.0,0.0,220.879908,53.238744,1265.38293598,1208.64241302,4.83426,51.9062629571
 03/07  19:00:00,371.188132518,72.397172186,0.0,0.0,220.879908,53.238744,1221.97422264,1172.03969908,4.83426,45.1002635611
 03/07  20:00:00,370.792612952,72.397172186,0.0,0.0,220.879908,53.238744,1179.10392389,1156.8598441,4.83426,17.409819782
 03/07  21:00:00,370.826194459,72.397172186,0.0,0.0,220.879908,53.238744,1208.94989496,1186.73425858,4.83426,17.3813763767
 03/07  22:00:00,117.296733793,0.0,0.0,0.0,43.513341876,52.539744,13.5362288367,0.0,4.83426,8.70196883673
 03/07  23:00:00,117.754613013,0.35015309455,0.0,0.0,43.513341876,52.539744,13.5768974455,0.0874948674401,4.83426,8.65514257803
 03/07  24:00:00,120.100206147,1.57568892548,0.0,0.0,43.513341876,52.539744,5.15273232101,0.29847232101,4.83426,0.02
 03/08  01:00:00,118.888279493,1.4006123782,0.0,0.0,43.513341876,52.539744,13.8170776395,0.35990311621,4.83426,8.62291452334
 03/08  02:00:00,119.236027814,1.75076547275,0.0,0.0,43.513341876,52.539744,5.37764373743,0.523383737434,4.83426,0.02
 03/08  03:00:00,118.878756375,1.4006123782,0.0,0.0,43.513341876,52.539744,5.51662910575,0.662369105755,4.83426,0.02
 03/08  04:00:00,119.436941438,1.96171501683,0.0,0.0,43.513341876,52.539744,14.3838389912,0.927416514016,4.83426,8.62216247722
 03/08  05:00:00,122.107631551,4.20384193011,0.0,0.0,43.513341876,52.539744,6.56795023778,1.71369023778,4.83426,0.02
 03/08  06:00:00,122.457483302,4.5840424009,0.0,0.0,43.513341876,52.539744,10.0310550653,2.37831906808,4.83426,2.8184759972
 03/08  07:00:00,182.13050684,72.397172186,0.0,0.0,43.513341876,53.238744,1845.47413047,1834.81584705,4.83426,5.82402341642
 03/08  08:00:00,352.520203428,72.397172186,0.0,0.0,220.879908,53.238744,1535.29083652,1503.94241167,4.83426,26.5141648535
 03/08  09:00:00,444.505467037,72.397172186,0.00136181422304,0.0,220.879908,145.652643033,1272.56226224,1191.72910458,36.25695,44.5762076594
 03/08  10:00:00,444.393406637,72.397172186,0.0,0.0,220.879908,145.652643033,1204.68862092,1114.19404468,36.25695,54.2376262436
 03/08  11:00:00,450.379807357,72.397172186,0.00124529043507,0.0,220.879908,151.653867033,1181.14088344,1078.46444567,48.3426,54.3338377682
 03/08  12:00:00,451.658364687,72.397172186,0.0,0.0,220.879908,151.653867033,1216.49751013,1104.43081054,48.3426,63.7240995884
 03/08  13:00:00,451.297147838,72.397172186,0.0,0.0,220.879908,151.653867033,1309.93933514,1197.63211006,48.3426,63.9646250766
 03/08  14:00:00,446.155620279,72.397172186,0.0,0.0,220.879908,145.652643033,1388.26695644,1299.98774344,24.1713,64.1079129983
 03/08  15:00:00,446.216708212,72.397172186,0.0,0.0,220.879908,145.652643033,1437.20671922,1358.7592782,24.1713,54.2761410167
 03/08  16:00:00,438.351521807,72.397172186,0.0,0.0,220.879908,137.835547516,1466.2562987,1407.01519326,4.83426,54.4068454465
 03/08  17:00:00,433.307697142,72.397172186,0.0,0.0,220.879908,133.019064,1391.20004414,1341.48069117,4.83426,44.8850929656
 03/08  18:00:00,359.540508444,72.397172186,0.0,0.0,220.879908,53.238744,1534.50848031,1475.81034592,4.83426,53.8638743942
 03/08  19:00:00,371.516844269,72.397172186,0.0,0.0,220.879908,53.238744,1566.78726829,1516.84730356,4.83426,45.1057047317
 03/08  20:00:00,371.929988528,72.397172186,0.0,0.0,220.879908,53.238744,1572.33796461,1550.09417642,4.83426,17.4095281907
 03/08  21:00:00,371.925220277,72.397172186,0.0,0.0,220.879908,53.238744,1635.69212446,1622.15754084,4.83426,8.70032361598
 03/08  22:00:00,118.638025326,1.05045928365,0.0,0.0,43.513341876,52.539744,22.4936797504,0.27609833015,4.83426,17.3833214203
 03/08  23:00:00,119.172729027,1.75076547275,0.0,0.0,43.513341876,52.539744,14.2625932576,0.772400860809,4.83426,8.65593239678
 03/08  24:00:00,119.942567415,1.4006123782,0.0,0.0,43.513341876,52.539744,5.84390062505,0.989640625055,4.83426,0.02
 03/09  01:00:00,121.91257421,4.40694324905,0.0,0.0,43.513341876,52.539744,16.8451395424,3.38680981355,4.83426,8.62406972887
 03/09  02:00:00,121.734252368,4.23388930635,0.0,0.0,43.513341876,52.539744,9.3024199056,4.4481599056,4.83426,0.02
 03/09  03:00:00,128.102481443,10.5875956433,0.0,0.0,43.513341876,52.539744,17.6061442515,12.7518842515,4.83426,0.02
 03/09  04:00:00,128.677713184,11.1702509982,0.0,0.0,43.513341876,52.539744,27.3890231236,13.9307084993,4.83426,8.62405462429
 03/09  05:00:00,136.050854623,18.0785782408,0.0,0.0,43.513341876,52.539744,36.6209850022,31.7667250022,4.83426,0.02
 03/09  06:00:00,134.81511197,16.8835657942,0.0,0.0,43.513341876,52.539744,39.398165689,34.543905689,4.83426,0.02
 03/09  07:00:00,184.919352356,72.397172186,0.0,0.0,43.513341876,53.238744,2892.40748408,2878.94918405,4.83426,8.62404003624
 03/09  08:00:00,354.584405679,72.397172186,0.0,0.0,220.879908,53.238744,2368.07654899,2336.73059418,4.83426,26.5116948064
 03/09  09:00:00,446.337996412,72.397172186,0.0,0.0,220.879908,145.652643033,2063.60446031,1982.76800156,36.25695,44.5795087495
 03/09  10:00:00,446.302105157,72.397172186,0.0,0.0,220.879908,145.652643033,1920.20967882,1829.71407202,36.25695,54.2386567986
 03/09  11:00:00,452.254208492,72.397172186,0.0,0.0,220.879908,151.653867033,1795.44394647,1692.77386801,48.3426,54.3274784629
 03/09  12:00:00,453.248365896,72.397172186,0.0,0.0,220.879908,151.653867033,1591.70342396,1488.74677619,48.3426,54.6140477738
 03/09  13:00:00,452.24653089,72.4451536199,0.0,0.0,220.879908,151.653867033,1468.21778683,1347.02189887,48.3426,72.853287959
 03/09  14:00:00,446.536732632,72.7309223693,0.0,0.0,220.879908,145.652643033,1367.11108349,1278.5869444,24.1713,64.3528390853
 03/09  15:00:00,446.58368612,72.9881423172,0.0,0.0,220.879908,145.652643033,1301.30193088,1222.86193799,24.1713,54.2686928919
 03/09  16:00:00,438.11350183,72.7982619797,0.0,0.0,220.879908,137.835547516,1193.58955645,1134.35565574,4.83426,54.3996407075
 03/09  17:00:00,432.17123048,72.397172186,0.0,0.0,220.879908,133.019064,1029.48534546,979.759453837,4.83426,44.8916316268
 03/09  18:00:00,358.651904004,72.397172186,0.0,0.0,220.879908,53.238744,1173.96938858,1115.27868986,4.83426,53.856438721
 03/09  19:00:00,371.466389535,72.397172186,0.0,0.0,220.879908,53.238744,1403.26743187,1353.31504307,4.83426,45.1181287954
 03/09  20:00:00,371.8886978,72.397172186,0.0,0.0,220.879908,53.238744,1523.00328579,1500.76023711,4.83426,17.408788681
 03/09  21:00:00,371.872711223,72.397172186,0.0,0.0,220.879908,53.238744,1536.50503977,1522.96978166,4.83426,8.70099811892
 03/09  22:00:00,117.944373647,0.35015309455,0.0,0.0,43.513341876,52.539744,22.3061118651,0.0896348211667,4.83426,17.382217044
 03/09  23:00:00,119.171594334,1.75076547275,0.0,0.0,43.513341876,52.539744,13.8888585201,0.399078187589,4.83426,8.65552033248
 03/09  24:00:00,119.936360878,1.4006123782,0.0,0.0,43.513341876,52.539744,5.39698586258,0.542725862578,4.83426,0.02
 03/10  01:00:00,119.239435543,1.75076547275,0.0,0.0,43.513341876,52.539744,14.2656159566,0.807463720794,4.83426,8.62389223579
 03/10  02:00:00,120.700623358,3.21246080072,0.0,0.0,43.513341876,52.539744,6.64028785441,1.78602785441,4.83426,0.02
 03/10  03:00:00,122.51275288,5.02287974433,0.0,0.0,43.513341876,52.539744,8.1449322386,3.2906722386,4.83426,0.02
 03/10  04:00:00,123.822275085,6.3304243594,0.0,0.0,43.513341876,52.539744,20.1685517472,6.71049403129,4.83426,8.62379771587
 03/10  05:00:00,128.878946006,9.26176744488,0.0,0.0,43.513341876,52.539744,13.4509003988,8.59664039883,4.83426,0.02
 03/10  06:00:00,127.923397527,8.64254492334,0.0,0.0,43.513341876,52.539744,16.2516450393,11.3973850393,4.83426,0.02
 03/10  07:00:00,184.584003931,72.397172186,0.0,0.0,43.513341876,53.238744,2332.12277768,2318.66466706,4.83426,8.62385061457
 03/10  08:00:00,354.087664343,72.397172186,0.0,0.0,220.879908,53.238744,1874.9145409,1843.56796758,4.83426,26.5123133213
 03/10  09:00:00,446.193092878,72.397172186,0.0,0.0,220.879908,145.652643033,1576.24522914,1495.41456007,36.25695,44.5737190696
 03/10  10:00:00,446.175568608,72.397172186,0.00149325414927,0.0,220.879908,145.652643033,1451.19786298,1363.89662476,36.25695,51.044288223
 03/10  11:00:00,451.819139744,72.397172186,0.001054757736,0.0,220.879908,151.653867033,1402.31267938,1296.4639499,48.3426,57.5061294729
 03/10  12:00:00,452.56856577,72.397172186,0.0,0.0,220.879908,151.653867033,1330.17538718,1227.23058165,48.3426,54.6022055363
 03/10  13:00:00,450.956168083,72.397172186,0.0,0.0,220.879908,151.653867033,1237.41420094,1125.11415812,48.3426,63.9574428125
 03/10  14:00:00,444.559671887,72.397172186,0.0,0.0,220.879908,145.652643033,1172.77891021,1075.34975195,24.1713,73.2578582582
 03/10  15:00:00,444.321363614,72.397172186,0.0,0.0,220.879908,145.652643033,1096.3926133,1017.96295356,24.1713,54.2583597453
 03/10  16:00:00,436.439445701,72.397172186,0.0,0.0,220.879908,137.835547516,1034.71517559,975.491469612,4.83426,54.3894459784
 03/10  17:00:00,431.486946218,72.397172186,0.0,0.0,220.879908,133.019064,948.550785385,898.828458076,4.83426,44.8880673087
 03/10  18:00:00,357.945665818,72.397172186,0.0,0.0,220.879908,53.238744,1099.80872996,1050.09050065,4.83426,44.8839693099
 03/10  19:00:00,370.043566137,72.397172186,0.0,0.0,220.879908,53.238744,1136.90398675,1077.93853105,4.83426,54.1311957041
 03/10  20:00:00,369.962393502,72.397172186,0.0,0.0,220.879908,53.238744,1096.60767057,1074.36379898,4.83426,17.4096115926
 03/10  21:00:00,369.904494003,72.397172186,0.0,0.0,220.879908,53.238744,1091.0593358,1077.52394153,4.83426,8.70113427115
 03/10  22:00:00,117.355408517,0.0,0.0,0.0,43.513341876,52.539744,22.2162303977,0.0,4.83426,17.3819703977
 03/10  23:00:00,117.456868061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  24:00:00,118.537143931,0.0,0.0,0.0,43.513341876,52.539744,13.4762109545,0.0,4.83426,8.64195095453
 03/11  01:00:00,117.49777148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,118.896129871,1.4006123782,0.0,0.0,43.513341876,52.539744,5.29339500997,0.43913500997,4.83426,0.02
 03/11  03:00:00,119.062890962,1.57568892548,0.0,0.0,43.513341876,52.539744,13.9258730153,0.478099068276,4.83426,8.61351394697
 03/11  04:00:00,118.880092935,1.4006123782,0.0,0.0,43.513341876,52.539744,5.40814257206,0.553882572062,4.83426,0.02
 03/11  05:00:00,121.182655545,3.2767118697,0.0,0.0,43.513341876,52.539744,6.36533059555,1.51107059555,4.83426,0.02
 03/11  06:00:00,121.748468436,3.87202468099,0.0,0.0,43.513341876,52.539744,7.38603260751,2.53177260751,4.83426,0.02
 03/11  07:00:00,110.764042899,4.80729423345,0.0,0.0,43.513341876,52.539744,17.119225274,3.67002297492,4.83426,8.61494229912
 03/11  08:00:00,103.52318376,3.65260600927,0.0,0.0,43.513341876,52.539744,7.35104659887,2.49678659887,4.83426,0.02
 03/11  09:00:00,103.714783258,3.82182679114,0.0,0.0,43.513341876,52.539744,7.14667188239,2.29241188239,4.83426,0.02
 03/11  10:00:00,101.701974664,1.75305742324,0.0,0.0,43.513341876,52.539744,5.71283719349,0.858577193494,4.83426,0.02
 03/11  11:00:00,101.006153446,1.05045928365,0.0,0.0,43.513341876,52.539744,31.5410945733,0.470426938014,4.83426,26.2364076353
 03/11  12:00:00,100.865989601,0.0,0.0,0.0,43.513341876,52.539744,13.5044643541,0.0,4.83426,8.67020435409
 03/11  13:00:00,99.9137355894,0.0,0.0,0.0,43.513341876,52.539744,13.5045396728,0.0,4.83426,8.67027967278
 03/11  14:00:00,99.9840183883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  15:00:00,100.010413242,0.0,0.0,0.0,43.513341876,52.539744,13.4957647201,0.0,4.83426,8.6615047201
 03/11  16:00:00,99.9830321625,0.0,0.0,0.0,43.513341876,52.539744,13.495983791,0.0,4.83426,8.66172379098
 03/11  17:00:00,99.7570655295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,102.709886827,0.0,0.0,0.0,43.513341876,52.539744,13.4490363587,0.0,4.83426,8.6147763587
 03/11  19:00:00,117.612754039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.015632355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,117.981099613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,119.356320735,1.57568892548,0.0,0.0,43.513341876,52.539744,41.1205811488,0.792491781509,4.83426,35.4938293673
 03/11  23:00:00,121.863954764,4.42121022042,0.0,0.0,43.513341876,52.539744,6.71612988506,1.86186988506,4.83426,0.02
 03/11  24:00:00,122.802801556,4.36845689002,0.0,0.0,43.513341876,52.539744,16.5996293999,3.15040403554,4.83426,8.61496536437
 03/12  01:00:00,122.117325843,4.67272664978,0.0,0.0,43.513341876,52.539744,9.87133969081,5.01707969081,4.83426,0.02
 03/12  02:00:00,121.811679176,4.36845689002,0.0,0.0,43.513341876,52.539744,11.0429864114,6.18872641141,4.83426,0.02
 03/12  03:00:00,122.117237591,4.67272664978,0.0,0.0,43.513341876,52.539744,12.8598230076,8.00556300756,4.83426,0.02
 03/12  04:00:00,122.237633821,4.36845689002,0.0,0.0,43.513341876,52.539744,21.8728292864,8.42366735475,4.83426,8.61490193165
 03/12  05:00:00,122.526549595,4.67272664978,0.0,0.0,43.513341876,52.539744,15.0153041433,10.1610441433,4.83426,0.02
 03/12  06:00:00,126.881025464,8.99269801789,0.0,0.0,43.513341876,52.539744,16.8269877175,11.9727277175,4.83426,0.02
 03/12  07:00:00,107.50106876,4.67272664978,0.0,0.0,43.513341876,52.539744,14.4778968768,9.62363687682,4.83426,0.02
 03/12  08:00:00,104.25662547,4.36845689002,0.0,0.0,43.513341876,52.539744,20.8184544066,7.3602010194,4.83426,8.62399338719
 03/12  09:00:00,103.954650479,4.01830379547,0.0,0.0,43.513341876,52.539744,10.7632290668,5.90896906677,4.83426,0.02
 03/12  10:00:00,102.290709225,2.35930499228,0.0,0.0,43.513341876,52.539744,24.9665347572,2.63373726631,4.83426,17.4985374909
 03/12  11:00:00,102.28255982,1.47235837181,0.0,0.0,43.513341876,52.539744,14.7853568738,1.28019232633,4.83426,8.67090454747
 03/12  12:00:00,101.790564055,1.94507222579,0.0,0.0,43.513341876,52.539744,14.9612771178,1.45788224935,4.83426,8.66913486846
 03/12  13:00:00,101.362196658,1.47235837181,0.0,0.0,43.513341876,52.539744,14.4105415043,0.906418214385,4.83426,8.66986328994
 03/12  14:00:00,101.382110431,1.48097523157,0.0,0.0,43.513341876,52.539744,14.504235023,1.00828716923,4.83426,8.66168785377
 03/12  15:00:00,100.233885803,0.35015309455,0.0,0.0,43.513341876,52.539744,13.6557347458,0.160605607001,4.83426,8.66086913876
 03/12  16:00:00,100.741754987,1.05045928365,0.0,0.0,43.513341876,52.539744,5.39439244541,0.540132445415,4.83426,0.02
 03/12  17:00:00,99.6890721008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,103.716172793,1.05045928365,0.0,0.0,43.513341876,52.539744,14.0327702646,0.583761664399,4.83426,8.61474860024
 03/12  19:00:00,121.470182015,3.45256519003,0.0,0.0,43.513341876,52.539744,7.66756244563,2.81330244563,4.83426,0.02
 03/12  20:00:00,122.219744331,4.23772246718,0.0,0.0,43.513341876,52.539744,9.52196654371,4.66770654371,4.83426,0.02
 03/12  21:00:00,122.36527938,4.5840424009,0.0,0.0,43.513341876,52.539744,49.5863184357,9.25745489586,4.83426,35.4946035399
 03/12  22:00:00,121.896144352,4.4571411389,0.0,0.0,43.513341876,52.539744,17.3523616986,12.4981016986,4.83426,0.02
 03/12  23:00:00,123.006994459,4.5840424009,0.0,0.0,43.513341876,52.539744,20.5220308345,15.6677708345,4.83426,0.02
 03/12  24:00:00,121.902464946,4.4571411389,0.0,0.0,43.513341876,52.539744,32.5931823359,19.1439792377,4.83426,8.61494309819
 03/13  01:00:00,122.029677369,4.5840424009,0.0,0.0,43.513341876,52.539744,28.2506534687,23.3963934687,4.83426,0.02
 03/13  02:00:00,124.211642504,6.76926170283,0.0,0.0,43.513341876,52.539744,34.9434534891,30.0891934891,4.83426,0.02
 03/13  03:00:00,123.566840644,6.12545611019,0.0,0.0,43.513341876,52.539744,46.7448322729,33.2866406504,4.83426,8.62393162252
 03/13  04:00:00,126.568635631,8.69602883945,0.0,0.0,43.513341876,52.539744,44.3109773488,39.4567173488,4.83426,0.02
 03/13  05:00:00,126.672763581,8.82293010145,0.0,0.0,43.513341876,52.539744,50.0352022426,45.1809422426,4.83426,0.02
 03/13  06:00:00,196.731966771,72.397172186,0.0,0.0,43.513341876,53.238744,2581.517386,2568.06020954,4.83426,8.6229164619
 03/13  07:00:00,357.662700063,72.397172186,0.0,0.0,220.879908,53.238744,1904.90293417,1873.5571296,4.83426,26.5115445708
 03/13  08:00:00,445.904108527,72.397172186,0.0,0.0,220.879908,145.652643033,1570.26514623,1489.43859681,36.25695,44.5695994157
 03/13  09:00:00,445.208897099,72.397172186,0.00184434571177,0.0,220.879908,145.652643033,1426.46696891,1335.99350383,36.25695,54.2165150852
 03/13  10:00:00,450.645072022,72.397172186,0.00132520958794,0.0,220.879908,151.653867033,1282.80023193,1180.14777263,48.3426,54.3098592993
 03/13  11:00:00,451.351344248,72.397172186,0.0,0.0,220.879908,151.653867033,1173.35228338,1070.416869,48.3426,54.5928143831
 03/13  12:00:00,450.212638961,72.397172186,0.0,0.0,220.879908,151.653867033,1139.26255989,1026.97586476,48.3426,63.9440951275
 03/13  13:00:00,444.140561811,72.397172186,0.0,0.0,220.879908,145.652643033,1098.97147214,1001.55907845,24.1713,73.241093687
 03/13  14:00:00,444.04270997,72.397172186,0.0,0.0,220.879908,145.652643033,1031.61197767,953.193258253,24.1713,54.2474194196
 03/13  15:00:00,436.081950918,72.397172186,0.0,0.0,220.879908,137.835547516,912.509038728,853.299543848,4.83426,54.3752348802
 03/13  16:00:00,430.94040642,72.397172186,0.0,0.0,220.879908,133.019064,748.621719025,698.900113156,4.83426,44.8873458696
 03/13  17:00:00,351.236953533,72.397172186,0.0,0.0,220.879908,53.238744,873.929228272,824.217734069,4.83426,44.8772342023
 03/13  18:00:00,354.377868139,72.397172186,0.0,0.0,220.879908,53.238744,959.826109722,900.874842436,4.83426,54.1170072858
 03/13  19:00:00,369.860415498,72.397172186,0.0,0.0,220.879908,53.238744,989.736202768,967.492933655,4.83426,17.4090091131
 03/13  20:00:00,369.87626369,72.397172186,0.0,0.0,220.879908,53.238744,1002.00121201,988.467064722,4.83426,8.6998872913
 03/13  21:00:00,117.64886935,0.0,0.0,0.0,43.513341876,52.539744,13.5355396737,0.0,4.83426,8.70127967366
 03/13  22:00:00,117.439793602,0.0,0.0,0.0,43.513341876,52.539744,13.4894478735,0.0,4.83426,8.65518787351
 03/13  23:00:00,118.529786665,0.0,0.0,0.0,43.513341876,52.539744,13.4758197316,0.0,4.83426,8.6415597316
 03/13  24:00:00,117.513538935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.5031442,0.0,0.0,0.0,43.513341876,52.539744,13.4580287808,0.0,4.83426,8.62376878085
 03/14  02:00:00,118.878810901,1.4006123782,0.0,0.0,43.513341876,52.539744,5.41121301855,0.556953018545,4.83426,0.02
 03/14  03:00:00,119.219519262,1.75076547275,0.0,0.0,43.513341876,52.539744,5.51077139223,0.656511392225,4.83426,0.02
 03/14  04:00:00,120.988198587,1.4006123782,0.0,0.0,43.513341876,52.539744,14.1271332355,0.668945492033,4.83426,8.62392774343
 03/14  05:00:00,122.7167082,3.46560825087,0.0,0.0,43.513341876,52.539744,6.60322623737,1.74896623737,4.83426,0.02
 03/14  06:00:00,195.985393605,72.397172186,0.0,0.0,43.513341876,53.238744,2151.6801715,2146.8259115,4.83426,0.02
 03/14  07:00:00,356.966431418,72.397172186,0.0,0.0,220.879908,53.238744,1801.52206454,1761.34863945,4.83426,35.3391650819
 03/14  08:00:00,445.099913329,72.397172186,0.00125919880863,0.0,220.879908,145.652643033,1331.70393519,1259.7885929,36.25695,35.6583922889
 03/14  09:00:00,444.125663518,72.397172186,0.00239149317162,0.0,220.879908,145.652643033,1065.74380716,975.251183754,36.25695,54.2356734094
 03/14  10:00:00,449.706677815,72.397172186,0.00159082285495,0.0,220.879908,151.653867033,852.173053415,749.503413126,48.3426,54.3270402892
 03/14  11:00:00,450.53180013,72.397172186,0.0,0.0,220.879908,151.653867033,716.778360568,604.743061456,48.3426,63.6926991124
 03/14  12:00:00,449.533279822,72.397172186,0.0,0.0,220.879908,151.653867033,658.917023037,546.637000854,48.3426,63.937422183
 03/14  13:00:00,443.539650285,72.397172186,0.0,0.0,220.879908,145.652643033,601.812627529,513.553605908,24.1713,64.0877216206
 03/14  14:00:00,443.512234069,72.4028040294,0.0,0.0,220.879908,145.652643033,526.985009995,448.547641127,24.1713,54.2660688685
 03/14  15:00:00,435.699283783,72.4372106461,0.0,0.0,220.879908,137.835547516,484.597249938,425.371551821,4.83426,54.3914381169
 03/14  16:00:00,430.592743767,72.397172186,0.0,0.0,220.879908,133.019064,364.073285459,306.939707706,4.83426,52.299317753
 03/14  17:00:00,350.880181003,72.397172186,0.0,0.0,220.879908,53.238744,559.052537983,507.797392031,4.83426,46.4208859516
 03/14  18:00:00,353.968228209,72.397172186,0.0,0.0,220.879908,53.238744,683.852053153,633.928945399,4.83426,45.0888477546
 03/14  19:00:00,368.961880504,72.397172186,0.0,0.0,220.879908,53.238744,733.170566931,710.928769266,4.83426,17.4075376649
 03/14  20:00:00,369.126476882,72.397172186,0.0,0.0,220.879908,53.238744,848.455325995,834.921365603,4.83426,8.69970039187
 03/14  21:00:00,117.449915131,0.0,0.0,0.0,43.513341876,52.539744,22.2161198857,0.0,4.83426,17.3818598857
 03/14  22:00:00,117.531312412,0.0,0.0,0.0,43.513341876,52.539744,13.4893806322,0.0,4.83426,8.65512063216
 03/14  23:00:00,118.588053049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.58631656,0.0,0.0,0.0,43.513341876,52.539744,13.4580059525,0.0,4.83426,8.62374595249
 03/15  01:00:00,117.580500041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.568735372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.563303953,0.0,0.0,0.0,43.513341876,52.539744,13.4579453219,0.0,4.83426,8.62368532188
 03/15  04:00:00,117.980186976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.941254314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.585449134,72.397172186,0.0,0.0,43.513341876,53.238744,1581.15255491,1567.69445713,4.83426,8.62383778191
 03/15  07:00:00,354.780023718,72.397172186,0.0,0.0,220.879908,53.238744,1323.53388213,1292.18971812,4.83426,26.5099040133
 03/15  08:00:00,443.967240772,72.397172186,0.00165074233256,0.0,220.879908,145.652643033,1107.44607987,1026.6224799,36.25695,44.5666499739
 03/15  09:00:00,443.868981736,72.397172186,0.00217230300659,0.0,220.879908,145.652643033,1006.93513313,916.468763858,36.25695,54.209419271
 03/15  10:00:00,449.8399183,72.397172186,0.00148067466143,0.0,220.879908,151.653867033,986.217327883,883.57283928,48.3426,54.3018886031
 03/15  11:00:00,450.766732745,72.397172186,0.0,0.0,220.879908,151.653867033,906.646539356,803.720810064,48.3426,54.5831292921
 03/15  12:00:00,449.762984756,72.397172186,0.0,0.0,220.879908,151.653867033,885.7337651,773.454980341,48.3426,63.9361847586
 03/15  13:00:00,443.845508168,72.4789047381,0.0,0.0,220.879908,145.652643033,859.764503957,762.362760315,24.1713,73.2304436415
 03/15  14:00:00,444.359847029,72.9891980032,0.0,0.0,220.879908,145.652643033,824.871511828,746.462748343,24.1713,54.2374634852
 03/15  15:00:00,436.41358995,72.8843143386,0.0,0.0,220.879908,137.835547516,772.613966387,713.414568069,4.83426,54.3651383189
 03/15  16:00:00,430.917037692,72.4026931366,0.0,0.0,220.879908,133.019064,700.389122198,650.674807678,4.83426,44.8800545192
 03/15  17:00:00,351.301368099,72.397172186,0.0,0.0,220.879908,53.238744,878.431711483,828.72351441,4.83426,44.8739370735
 03/15  18:00:00,354.541666108,72.397172186,0.0,0.0,220.879908,53.238744,987.999819873,929.060805119,4.83426,54.1047547536
 03/15  19:00:00,370.047740765,72.397172186,0.0,0.0,220.879908,53.238744,988.702006051,975.153851148,4.83426,8.71389490295
 03/15  20:00:00,370.312845781,72.397172186,0.0,0.0,220.879908,53.238744,1076.88489457,1054.669705,4.83426,17.3809295652
 03/15  21:00:00,117.664105165,0.0,0.0,0.0,43.513341876,52.539744,13.5342026692,0.0,4.83426,8.69994266922
 03/15  22:00:00,117.448793569,0.0,0.0,0.0,43.513341876,52.539744,13.4891841679,0.0,4.83426,8.65492416789
 03/15  23:00:00,118.551380243,0.0,0.0,0.0,43.513341876,52.539744,13.4760519917,0.0,4.83426,8.64179199172
 03/15  24:00:00,117.524066494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.526069662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.51556534,0.0,0.0,0.0,43.513341876,52.539744,13.4580957202,0.0,4.83426,8.62383572025
 03/16  03:00:00,117.504850422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,117.92624355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,117.892104155,0.0,0.0,0.0,43.513341876,52.539744,13.4580324113,0.0,4.83426,8.62377241129
 03/16  06:00:00,193.789555175,72.397172186,0.0,0.0,43.513341876,53.238744,1767.95394228,1763.09968228,4.83426,0.02
 03/16  07:00:00,356.154880714,72.397172186,0.0,0.0,220.879908,53.238744,1607.87373162,1567.70129282,4.83426,35.3381788016
 03/16  08:00:00,445.207918458,72.397172186,0.0014415334965,0.0,220.879908,145.652643033,1347.04811455,1275.13645428,36.25695,35.6547102751
 03/16  09:00:00,444.775553159,72.397172186,0.0016063020817,0.0,220.879908,145.652643033,1251.77601219,1161.29853671,36.25695,54.2205254785
 03/16  10:00:00,450.456369828,72.397172186,0.00127016208648,0.0,220.879908,151.653867033,1184.973896,1082.31687045,48.3426,54.3144255504
 03/16  11:00:00,451.397374121,72.397172186,0.0,0.0,220.879908,151.653867033,1139.67281753,1027.64004215,48.3426,63.690175375
 03/16  12:00:00,450.342400813,72.4498635348,0.0,0.0,220.879908,151.653867033,1090.74980371,978.476833972,48.3426,63.9303697348
 03/16  13:00:00,444.36616725,72.4894447122,0.0,0.0,220.879908,145.652643033,1078.56417209,990.318676005,24.1713,64.074196082
 03/16  14:00:00,444.532956923,72.5256328669,0.0,0.0,220.879908,145.652643033,1113.24342586,1034.82513521,24.1713,54.2469906575
 03/16  15:00:00,436.504668501,72.4753997012,0.0,0.0,220.879908,137.835547516,1001.7606487,942.552592653,4.83426,54.3737960485
 03/16  16:00:00,431.191296043,72.397172186,0.0,0.0,220.879908,133.019064,823.064491507,773.357100388,4.83426,44.8731311185
 03/16  17:00:00,351.474342358,72.397172186,0.0,0.0,220.879908,53.238744,941.093410393,891.39333076,4.83426,44.865819633
 03/16  18:00:00,354.6793726,72.397172186,0.0,0.0,220.879908,53.238744,1030.42669092,971.478330238,4.83426,54.1141006776
 03/16  19:00:00,370.605354301,72.397172186,0.0,0.0,220.879908,53.238744,1131.7111527,1109.46858652,4.83426,17.4083061796
 03/16  20:00:00,371.389648007,72.397172186,0.0,0.0,220.879908,53.238744,1211.61887977,1198.0841098,4.83426,8.70050997203
 03/16  21:00:00,117.620345833,0.0,0.0,0.0,43.513341876,52.539744,22.2151098232,0.0,4.83426,17.3808498232
 03/16  22:00:00,117.423835464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  23:00:00,118.534925958,0.0,0.0,0.0,43.513341876,52.539744,13.4758459934,0.0,4.83426,8.64158599341
 03/16  24:00:00,117.497419029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  01:00:00,117.509153558,0.0,0.0,0.0,43.513341876,52.539744,13.4579849442,0.0,4.83426,8.62372494417
 03/17  02:00:00,117.504420745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.497457063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,120.316288764,0.7003061891,0.0,0.0,43.513341876,52.539744,13.5887042417,0.130791049775,4.83426,8.62365319188
 03/17  05:00:00,120.677805275,1.4006123782,0.0,0.0,43.513341876,52.539744,5.09830665006,0.24404665006,4.83426,0.02
 03/17  06:00:00,195.549829469,72.397172186,0.0,0.0,43.513341876,53.238744,1978.73187771,1973.87761771,4.83426,0.02
 03/17  07:00:00,353.889655968,72.397172186,0.0,0.0,220.879908,53.238744,1796.31585098,1756.14742162,4.83426,35.3341693627
 03/17  08:00:00,446.162300617,72.397172186,0.0,0.0,220.879908,145.652643033,1509.38113242,1437.46878276,36.25695,35.655399666
 03/17  09:00:00,446.214988213,72.397172186,0.00155342493539,0.0,220.879908,145.652643033,1410.83815098,1320.3528833,36.25695,54.2283176714
 03/17  10:00:00,451.169515415,72.397792637,0.00115895517987,0.0,220.879908,151.653867033,1248.46265873,1145.80169241,48.3426,54.3183663188
 03/17  11:00:00,451.768058533,72.5399200482,0.0,0.0,220.879908,151.653867033,1145.08056102,1033.06126815,48.3426,63.6766928676
 03/17  12:00:00,451.444305907,73.1887225743,0.0,0.0,220.879908,151.653867033,1133.51119515,1021.24599,48.3426,63.9226051528
 03/17  13:00:00,446.238474644,73.9380195084,0.0,0.0,220.879908,145.652643033,1112.04930764,1023.80700505,24.1713,64.0710025894
 03/17  14:00:00,446.52866812,74.4864964158,0.0,0.0,220.879908,145.652643033,1015.93096819,937.506428561,24.1713,54.2532396337
 03/17  15:00:00,438.717502759,74.7092830836,0.0,0.0,220.879908,137.835547516,896.455688429,837.24165026,4.83426,54.37977817
 03/17  16:00:00,431.68544392,72.9860743347,0.0,0.0,220.879908,133.019064,732.018826822,682.319519538,4.83426,44.8650472844
 03/17  17:00:00,351.31730452,72.4467073158,0.0,0.0,220.879908,53.238744,837.825352467,779.154103733,4.83426,53.8369887338
 03/17  18:00:00,354.554951205,72.4062331252,0.0,0.0,220.879908,53.238744,959.074553595,909.147012585,4.83426,45.09328101
 03/17  19:00:00,370.276126467,72.397172186,0.0,0.0,220.879908,53.238744,1120.03515296,1097.7941621,4.83426,17.4067308681
 03/17  20:00:00,371.327747654,72.397172186,0.0,0.0,220.879908,53.238744,1217.73028669,1204.19602257,4.83426,8.70000412606
 03/17  21:00:00,117.314583975,0.0,0.0,0.0,43.513341876,52.539744,22.2137215183,0.0,4.83426,17.3794615183
 03/17  22:00:00,117.42218252,0.0,0.0,0.0,43.513341876,52.539744,13.4890100819,0.0,4.83426,8.65475008194
 03/17  23:00:00,118.535532272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,117.497506737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.507378697,0.0,0.0,0.0,43.513341876,52.539744,13.4490287748,0.0,4.83426,8.61476877485
 03/18  02:00:00,117.85197259,0.35015309455,0.0,0.0,43.513341876,52.539744,4.93820346958,0.0839434695846,4.83426,0.02
 03/18  03:00:00,118.89565242,1.4006123782,0.0,0.0,43.513341876,52.539744,5.11611690101,0.261856901014,4.83426,0.02
 03/18  04:00:00,121.201144524,3.28277731542,0.0,0.0,43.513341876,52.539744,5.44821354291,0.593953542915,4.83426,0.02
 03/18  05:00:00,127.537046647,9.6471208722,0.0,0.0,43.513341876,52.539744,16.6395652654,3.19046727949,4.83426,8.61483798588
 03/18  06:00:00,125.525335317,7.61493578381,0.0,0.0,43.513341876,52.539744,7.78411266187,2.92985266187,4.83426,0.02
 03/18  07:00:00,109.503853703,9.6471208722,0.0,0.0,43.513341876,52.539744,8.46757895757,3.61331895757,4.83426,0.02
 03/18  08:00:00,103.893395171,4.01830379547,0.0,0.0,43.513341876,52.539744,6.43581374326,1.58155374326,4.83426,0.02
 03/18  09:00:00,104.94698188,5.02287974433,0.0,0.0,43.513341876,52.539744,15.228043767,1.76999156041,4.83426,8.62379220663
 03/18  10:00:00,103.57997556,3.66511797806,0.0,0.0,43.513341876,52.539744,23.2205672006,0.890924160665,4.83426,17.49538304
 03/18  11:00:00,103.644375501,2.80277830252,0.0,0.0,43.513341876,52.539744,14.0440075718,0.539397953705,4.83426,8.67034961808
 03/18  12:00:00,99.8289875204,0.0,0.0,0.0,43.513341876,52.539744,13.5045819458,0.0,4.83426,8.67032194582
 03/18  13:00:00,99.8954492598,0.0,0.0,0.0,43.513341876,52.539744,13.4949438543,0.0,4.83426,8.66068385427
 03/18  14:00:00,99.9160815346,0.0,0.0,0.0,43.513341876,52.539744,13.4951035443,0.0,4.83426,8.66084354433
 03/18  15:00:00,99.8899875094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  16:00:00,99.6916601112,0.0,0.0,0.0,43.513341876,52.539744,13.4490197944,0.0,4.83426,8.61475979443
 03/18  17:00:00,99.6938520302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,102.670166146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,118.029414859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.004013422,0.0,0.0,0.0,43.513341876,52.539744,13.4490024768,0.0,4.83426,8.61474247677
 03/18  21:00:00,117.808172948,0.0,0.0,0.0,43.513341876,52.539744,31.4468810662,0.0,4.83426,26.6126210662
 03/18  22:00:00,117.47392107,0.0,0.0,0.0,43.513341876,52.539744,13.4490553859,0.0,4.83426,8.61479538587
 03/18  23:00:00,119.139366598,0.7003061891,0.0,0.0,43.513341876,52.539744,5.06385766557,0.209597665575,4.83426,0.02
 03/18  24:00:00,120.150533515,2.7063674423,0.0,0.0,43.513341876,52.539744,5.59944697383,0.745186973829,4.83426,0.02
 03/19  01:00:00,121.352036093,3.91051104002,0.0,0.0,43.513341876,52.539744,6.20720240328,1.35294240328,4.83426,0.02
 03/19  02:00:00,122.46662413,5.02287974433,0.0,0.0,43.513341876,52.539744,16.1147037512,2.66558582204,4.83426,8.61485792913
 03/19  03:00:00,121.460121089,4.01830379547,0.0,0.0,43.513341876,52.539744,8.28817968831,3.43391968831,4.83426,0.02
 03/19  04:00:00,122.898143677,5.02287974433,0.0,0.0,43.513341876,52.539744,10.6055974533,5.75133745326,4.83426,0.02
 03/19  05:00:00,125.717192589,7.87183806869,0.0,0.0,43.513341876,52.539744,13.3734194214,8.51915942135,4.83426,0.02
 03/19  06:00:00,131.23938894,13.3540768282,0.0,0.0,43.513341876,52.539744,18.5953594101,13.7410994101,4.83426,0.02
 03/19  07:00:00,109.384076836,9.57243518474,0.0,0.0,43.513341876,52.539744,22.9485009843,9.49943027417,4.83426,8.61481071017
 03/19  08:00:00,104.856251795,5.02287974433,0.0,0.0,43.513341876,52.539744,13.6767548488,8.82249484881,4.83426,0.02
 03/19  09:00:00,103.921950597,4.01830379547,0.0,0.0,43.513341876,52.539744,10.7604368908,5.90617689082,4.83426,0.02
 03/19  10:00:00,103.622489164,3.69154818341,0.0,0.0,43.513341876,52.539744,34.6263037569,3.56105523887,4.83426,26.230988518
 03/19  11:00:00,101.046790709,0.210949544078,0.0,0.0,43.513341876,52.539744,13.6412521812,0.137430747403,4.83426,8.6695614338
 03/19  12:00:00,99.9118217577,0.0,0.0,0.0,43.513341876,52.539744,13.5038300825,0.0,4.83426,8.6695700825
 03/19  13:00:00,100.003432341,0.0,0.0,0.0,43.513341876,52.539744,13.503839313,0.0,4.83426,8.669579313
 03/19  14:00:00,100.042047053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,100.023507327,0.0,0.0,0.0,43.513341876,52.539744,13.4950810854,0.0,4.83426,8.66082108537
 03/19  16:00:00,99.8143311142,0.0,0.0,0.0,43.513341876,52.539744,13.449057649,0.0,4.83426,8.61479764898
 03/19  17:00:00,99.8051775532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,102.780622663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,118.116923767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.047998615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.817632891,0.0,0.0,0.0,43.513341876,52.539744,40.3128028007,0.0,4.83426,35.4785428007
 03/19  22:00:00,117.443136667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.413018357,0.0,0.0,0.0,43.513341876,52.539744,13.4490789275,0.0,4.83426,8.61481892749
 03/19  24:00:00,117.768360443,0.35015309455,0.0,0.0,43.513341876,52.539744,5.12588243521,0.271622435213,4.83426,0.02
 03/20  01:00:00,120.942880798,3.52135373773,0.0,0.0,43.513341876,52.539744,6.8181931934,1.9639331934,4.83426,0.02
 03/20  02:00:00,121.883836807,4.4571411389,0.0,0.0,43.513341876,52.539744,18.3225675884,4.86520101852,4.83426,8.62310656984
 03/20  03:00:00,122.011966902,4.5840424009,0.0,0.0,43.513341876,52.539744,11.8890056322,7.0347456322,4.83426,0.02
 03/20  04:00:00,122.705680403,4.84249456622,0.0,0.0,43.513341876,52.539744,16.2681584201,11.4138984201,4.83426,0.02
 03/20  05:00:00,127.045931385,9.20828352877,0.0,0.0,43.513341876,52.539744,31.501046989,18.0430419008,4.83426,8.62374508827
 03/20  06:00:00,196.258580295,72.397172186,0.0,0.0,43.513341876,53.238744,2568.23098472,2563.37672472,4.83426,0.02
 03/20  07:00:00,354.361908882,72.397172186,0.0,0.0,220.879908,53.238744,1976.75537136,1945.41603982,4.83426,26.5050715431
 03/20  08:00:00,445.389384697,72.397172186,0.000814219018314,0.0,220.879908,145.652643033,1448.84283813,1368.03135023,36.25695,44.5545379041
 03/20  09:00:00,444.111188837,72.397172186,0.00210764175281,0.0,220.879908,145.652643033,1103.64391458,1013.18826951,36.25695,54.1986950678
 03/20  10:00:00,449.645250249,72.397172186,0.00137228631467,0.0,220.879908,151.653867033,845.163383917,742.530753005,48.3426,54.2900309115
 03/20  11:00:00,450.46975226,72.4056659892,0.0,0.0,220.879908,151.653867033,665.057463543,562.146472647,48.3426,54.5683908957
 03/20  12:00:00,449.795708945,72.7048603383,0.0,0.0,220.879908,151.653867033,618.056863267,505.809893545,48.3426,63.9043697214
 03/20  13:00:00,444.628291092,73.5000779588,0.0,0.0,220.879908,145.652643033,595.488001342,498.120820128,24.1713,73.1958812143
 03/20  14:00:00,445.11331301,74.0019134018,0.0,0.0,220.879908,145.652643033,541.472717714,466.184283761,24.1713,51.1171339534
 03/20  15:00:00,437.348481842,74.1052977073,0.0,0.0,220.879908,137.835547516,464.779562334,402.493328406,4.83426,57.4519739275
 03/20  16:00:00,430.803519569,72.6594800908,0.0,0.0,220.879908,133.019064,316.344077308,266.646039241,4.83426,44.8637780669
 03/20  17:00:00,350.778051333,72.4306797345,0.0,0.0,220.879908,53.238744,394.910292296,345.214233285,4.83426,44.8617990107
 03/20  18:00:00,350.797618349,72.4000676417,0.0,0.0,220.879908,53.238744,498.358998405,439.444799904,4.83426,54.0799385011
 03/20  19:00:00,369.229860316,72.397172186,0.0,0.0,220.879908,53.238744,624.943857899,611.39586604,4.83426,8.71373185805
 03/20  20:00:00,369.342644301,72.397172186,0.0,0.0,220.879908,53.238744,778.333950862,756.119421941,4.83426,17.3802689212
 03/20  21:00:00,117.708322037,0.0,0.0,0.0,43.513341876,52.539744,13.533815707,0.0,4.83426,8.69955570701
 03/20  22:00:00,117.474342948,0.0,0.0,0.0,43.513341876,52.539744,13.4892386869,0.0,4.83426,8.65497868687
 03/20  23:00:00,118.552406662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.510590446,0.0,0.0,0.0,43.513341876,52.539744,13.4577592231,0.0,4.83426,8.62349922313
 03/21  01:00:00,117.51131923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.505130715,0.0,0.0,0.0,43.513341876,52.539744,13.457649216,0.0,4.83426,8.62338921597
 03/21  03:00:00,117.497290034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.613647968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,120.326015525,1.05045928365,0.0,0.0,43.513341876,52.539744,14.0887050639,0.630757329264,4.83426,8.62368773468
 03/21  06:00:00,195.500758224,72.397172186,0.0,0.0,43.513341876,53.238744,2213.31463269,2208.46037269,4.83426,0.02
 03/21  07:00:00,353.903832899,72.397172186,0.0,0.0,220.879908,53.238744,1841.22514134,1809.88867799,4.83426,26.5022033478
 03/21  08:00:00,446.172385759,72.397172186,0.0,0.0,220.879908,145.652643033,1590.77512233,1509.96555892,36.25695,44.5526134101
 03/21  09:00:00,446.152600247,72.397172186,0.00171480528536,0.0,220.879908,145.652643033,1452.83715344,1362.39152794,36.25695,54.1886754944
 03/21  10:00:00,451.69632505,72.397172186,0.00131172698312,0.0,220.879908,151.653867033,1352.78172466,1250.16037445,48.3426,54.2787502066
 03/21  11:00:00,452.02406834,72.397172186,0.0,0.0,220.879908,151.653867033,1216.17099055,1113.27348139,48.3426,54.5549091571
 03/21  12:00:00,450.487782505,72.4012908321,0.0,0.0,220.879908,151.653867033,1128.84043821,1016.59904512,48.3426,63.8987930938
 03/21  13:00:00,444.48960955,72.5990741006,0.0,0.0,220.879908,145.652643033,1053.076602,964.862334732,24.1713,64.0429672683
 03/21  14:00:00,445.090961504,73.2439291357,0.0,0.0,220.879908,145.652643033,1001.51308597,923.09011264,24.1713,54.2516733323
 03/21  15:00:00,437.224456807,73.3845687426,0.0,0.0,220.879908,137.835547516,872.9419756,809.086709095,4.83426,59.0210065046
 03/21  16:00:00,430.98641726,72.4400443833,0.0,0.0,220.879908,133.019064,675.663998215,621.609246871,4.83426,49.2204913438
 03/21  17:00:00,351.225453889,72.397172186,0.0,0.0,220.879908,53.238744,799.514286178,749.821588256,4.83426,44.8584379217
 03/21  18:00:00,351.388688004,72.397172186,0.0,0.0,220.879908,53.238744,887.385504007,837.485284714,4.83426,45.065959293
 03/21  19:00:00,369.635675837,72.397172186,0.0,0.0,220.879908,53.238744,994.450676419,972.210732017,4.83426,17.4056844027
 03/21  20:00:00,370.052576044,72.397172186,0.0,0.0,220.879908,53.238744,1079.82462456,1066.29154732,4.83426,8.69881723568
 03/21  21:00:00,117.352349242,0.0,0.0,0.0,43.513341876,52.539744,22.2141487673,0.0,4.83426,17.3798887673
 03/21  22:00:00,117.447432609,0.0,0.0,0.0,43.513341876,52.539744,13.4887229001,0.0,4.83426,8.65446290007
 03/21  23:00:00,118.542684067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.512182795,0.0,0.0,0.0,43.513341876,52.539744,13.457976322,0.0,4.83426,8.62371632197
 03/22  01:00:00,117.516836221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.509091996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.50137077,0.0,0.0,0.0,43.513341876,52.539744,13.45785373,0.0,4.83426,8.62359373
 03/22  04:00:00,117.922429252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.940278568,1.05045928365,0.0,0.0,43.513341876,52.539744,5.10212948258,0.24786948258,4.83426,0.02
 03/22  06:00:00,194.768291236,72.397172186,0.0,0.0,43.513341876,53.238744,2078.69851433,2065.24077455,4.83426,8.62347977822
 03/22  07:00:00,353.868820625,72.397172186,0.0,0.0,220.879908,53.238744,1813.10387515,1781.76873056,4.83426,26.5008845906
 03/22  08:00:00,446.169907122,72.397172186,0.0,0.0,220.879908,145.652643033,1532.77244056,1460.87128635,36.25695,35.6442042085
 03/22  09:00:00,445.951031262,72.397172186,0.00179997391089,0.0,220.879908,145.652643033,1381.30235984,1290.82530861,36.25695,54.2201012263
 03/22  10:00:00,450.869787953,72.397172186,0.00140369095127,0.0,220.879908,151.653867033,1223.27260215,1120.6238069,48.3426,54.306195245
 03/22  11:00:00,451.306534634,72.4292050199,0.0,0.0,220.879908,151.653867033,1053.46801691,941.480439817,48.3426,63.6449770959
 03/22  12:00:00,450.668014111,72.9961100328,0.0,0.0,220.879908,151.653867033,954.771960638,842.532656528,48.3426,63.89670411
 03/22  13:00:00,445.433123473,73.8194644085,0.0,0.0,220.879908,145.652643033,894.742847439,806.539176093,24.1713,64.0323713463
 03/22  14:00:00,445.700984983,74.2163995671,0.0,0.0,220.879908,145.652643033,813.788057648,735.3832792,24.1713,54.233478448
 03/22  15:00:00,437.197905876,73.7130175915,0.0,0.0,220.879908,137.835547516,672.517667518,613.326383882,4.83426,54.3570236369
 03/22  16:00:00,430.900426008,72.5838360407,0.0,0.0,220.879908,133.019064,488.021638734,438.334063524,4.83426,44.8533152095
 03/22  17:00:00,350.919862848,72.4239179052,0.0,0.0,220.879908,53.238744,545.723195956,496.037825237,4.83426,44.851110719
 03/22  18:00:00,350.885088587,72.4001294606,0.0,0.0,220.879908,53.238744,547.456776727,488.529836091,4.83426,54.0926806364
 03/22  19:00:00,369.272172854,72.397172186,0.0,0.0,220.879908,53.238744,602.840639502,580.59978619,4.83426,17.4065933122
 03/22  20:00:00,369.284617192,72.397172186,0.0,0.0,220.879908,53.238744,657.225850776,643.691902084,4.83426,8.69968869202
 03/22  21:00:00,117.808211267,0.0,0.0,0.0,43.513341876,52.539744,22.2124236347,0.0,4.83426,17.3781636347
 03/22  22:00:00,117.584157939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,118.617034652,0.0,0.0,0.0,43.513341876,52.539744,13.4753485355,0.0,4.83426,8.64108853546
 03/22  24:00:00,117.630262302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.623316991,0.0,0.0,0.0,43.513341876,52.539744,13.4561085085,0.0,4.83426,8.62184850851
 03/23  02:00:00,117.601861244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.585198246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,117.990759595,0.0,0.0,0.0,43.513341876,52.539744,13.4578558675,0.0,4.83426,8.62359586747
 03/23  05:00:00,117.940381446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,190.022438844,72.397172186,0.0012109369741,0.0,43.513341876,53.238744,1718.02021468,1713.16595468,4.83426,0.02
 03/23  07:00:00,352.0322446,72.397172186,0.000720931868282,0.0,220.879908,53.238744,1328.90741767,1288.74564465,4.83426,35.3275130189
 03/23  08:00:00,443.837885022,72.397172186,0.00186033057683,0.0,220.879908,145.652643033,959.461295082,887.56296028,36.25695,35.6413848025
 03/23  09:00:00,443.619941203,72.399386197,0.00265761130114,0.0,220.879908,145.652643033,739.773381398,649.318899613,36.25695,54.1975317848
 03/23  10:00:00,449.801309843,72.6645099562,0.0015857807363,0.0,220.879908,151.653867033,612.361440527,509.730866613,48.3426,54.2879739143
 03/23  11:00:00,451.601664275,73.5691444237,0.0,0.0,220.879908,151.653867033,507.635154529,395.635574143,48.3426,63.6569803863
 03/23  12:00:00,451.938816046,74.8529832453,0.0,0.0,220.879908,151.653867033,450.380486728,339.831700683,48.3426,62.2061860454
 03/23  13:00:00,447.34459612,76.2199966332,0.0,0.0,220.879908,145.652643033,442.321027951,352.437486281,24.1713,65.7122416691
 03/23  14:00:00,448.482536157,77.3614946371,0.0,0.0,220.879908,145.652643033,436.10565878,357.724307219,24.1713,54.2100515611
