Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  15:00:00,441.088420921,77.7960296932,0.0,0.0,220.879908,137.835547516,418.461264174,359.292357464,4.83426,54.3346467092
 03/23  16:00:00,432.727595911,74.4963813194,0.0,0.0,220.879908,133.019064,331.872588111,282.183120867,4.83426,44.8552072442
 03/23  17:00:00,351.296317402,72.874097957,0.0,0.0,220.879908,53.238744,437.693472928,388.004842968,4.83426,44.8543699602
 03/23  18:00:00,351.111820867,72.6357195162,0.0,0.0,220.879908,53.238744,547.433802162,488.530994408,4.83426,54.0685477541
 03/23  19:00:00,369.391945158,72.4877897966,0.0,0.0,220.879908,53.238744,643.963948417,630.416322936,4.83426,8.71336548063
 03/23  20:00:00,369.430375472,72.4278965459,0.0,0.0,220.879908,53.238744,773.930150763,751.716339344,4.83426,17.3795514184
 03/23  21:00:00,117.722759221,0.0,0.0,0.0,43.513341876,52.539744,13.533410684,0.0,4.83426,8.69915068397
 03/23  22:00:00,117.471311465,0.0,0.0,0.0,43.513341876,52.539744,13.489003374,0.0,4.83426,8.65474337404
 03/23  23:00:00,118.566426849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.528739583,0.0,0.0,0.0,43.513341876,52.539744,13.4576339924,0.0,4.83426,8.62337399244
 03/24  01:00:00,117.540653853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.536844745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.52763527,0.0,0.0,0.0,43.513341876,52.539744,13.4578968185,0.0,4.83426,8.6236368185
 03/24  04:00:00,119.64085226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.300862792,0.0,0.0,0.0,43.513341876,52.539744,13.4577627652,0.0,4.83426,8.62350276521
 03/24  06:00:00,192.297943618,72.397172186,0.0,0.0,43.513341876,53.238744,2353.11392716,2348.25966716,4.83426,0.02
 03/24  07:00:00,353.868651807,72.397172186,0.0,0.0,220.879908,53.238744,2036.47186914,2005.13950126,4.83426,26.4981078804
 03/24  08:00:00,446.154053693,72.397172186,0.0,0.0,220.879908,145.652643033,1788.19549494,1707.39250423,36.25695,44.5460407103
 03/24  09:00:00,446.202187311,72.397172186,0.0,0.0,220.879908,145.652643033,1678.44750956,1594.10106803,36.25695,48.0894915337
 03/24  10:00:00,452.199450577,72.397172186,0.0,0.0,220.879908,151.653867033,1602.88236174,1494.1692784,48.3426,60.3704833391
 03/24  11:00:00,453.242667335,72.409658129,0.0,0.0,220.879908,151.653867033,1488.70521269,1385.82903003,48.3426,54.5335826577
 03/24  12:00:00,452.345064786,72.5519543795,0.0,0.0,220.879908,151.653867033,1446.98860557,1334.76468968,48.3426,63.8813158927
 03/24  13:00:00,446.420762991,72.5924260515,0.0,0.0,220.879908,145.652643033,1410.88292829,1322.68883001,24.1713,64.0227982796
 03/24  14:00:00,446.539674494,72.7208349766,0.0,0.0,220.879908,145.652643033,1362.66216652,1284.26275384,24.1713,54.2281126773
 03/24  15:00:00,438.856524356,72.9008030206,0.0,0.0,220.879908,137.835547516,1291.17735974,1231.99283923,4.83426,54.3502605163
 03/24  16:00:00,433.290207882,72.397172186,0.0,0.0,220.879908,133.019064,1176.67570634,1126.99868771,4.83426,44.8427586303
 03/24  17:00:00,353.494501199,72.397172186,0.0,0.0,220.879908,53.238744,1274.82403921,1224.86557964,4.83426,45.124199572
 03/24  18:00:00,353.506917391,72.397172186,0.0,0.0,220.879908,53.238744,1342.76312474,1284.12481444,4.83426,53.8040502975
 03/24  19:00:00,371.424821977,72.397172186,0.0,0.0,220.879908,53.238744,1402.57090436,1380.33078819,4.83426,17.4058561705
 03/24  20:00:00,371.441453155,72.397172186,0.0,0.0,220.879908,53.238744,1473.36478116,1459.8311884,4.83426,8.69933276349
 03/24  21:00:00,117.291137827,0.0,0.0,0.0,43.513341876,52.539744,22.2125396823,0.0,4.83426,17.3782796823
 03/24  22:00:00,117.410108146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  23:00:00,118.528322251,0.0,0.0,0.0,43.513341876,52.539744,13.4751127626,0.0,4.83426,8.64085276265
 03/24  24:00:00,118.536974409,1.05045928365,0.0,0.0,43.513341876,52.539744,5.07010759495,0.215847594953,4.83426,0.02
 03/25  01:00:00,119.248912016,1.75076547275,0.0,0.0,43.513341876,52.539744,5.32035861947,0.466098619474,4.83426,0.02
 03/25  02:00:00,120.925249632,3.43265213357,0.0,0.0,43.513341876,52.539744,14.3186735927,0.86986382193,4.83426,8.61454977074
 03/25  03:00:00,125.083026428,7.59190259315,0.0,0.0,43.513341876,52.539744,7.93748961652,3.08322961652,4.83426,0.02
 03/25  04:00:00,126.552665456,8.64254492334,0.0,0.0,43.513341876,52.539744,9.04808496828,4.19382496828,4.83426,0.02
 03/25  05:00:00,128.3099156,10.4178277268,0.0,0.0,43.513341876,52.539744,11.9226124617,7.06835246168,4.83426,0.02
 03/25  06:00:00,125.727859376,10.8005241163,0.0,0.0,43.513341876,52.539744,25.5097287875,12.0607415942,4.83426,8.6147271933
 03/25  07:00:00,106.429406341,6.56429345362,0.0,0.0,43.513341876,52.539744,11.6917920019,6.83753200191,4.83426,0.02
 03/25  08:00:00,103.886507617,4.01830379547,0.0,0.0,43.513341876,52.539744,9.93538465402,5.08112465402,4.83426,0.02
 03/25  09:00:00,104.923759449,5.02287974433,0.0,0.0,43.513341876,52.539744,11.1956952608,6.34143526081,4.83426,0.02
 03/25  10:00:00,103.896886736,4.01830379547,0.0,0.0,43.513341876,52.539744,35.6023424468,4.53935984197,4.83426,26.2287226049
 03/25  11:00:00,105.835986995,5.02287974433,0.0,0.0,43.513341876,52.539744,18.3830790973,4.88016712955,4.83426,8.66865196777
 03/25  12:00:00,103.819249681,4.01830379547,0.0,0.0,43.513341876,52.539744,16.4997384471,2.99606901985,4.83426,8.66940942723
 03/25  13:00:00,104.538851164,4.67272664978,0.0,0.0,43.513341876,52.539744,7.61570654287,2.76144654287,4.83426,0.02
 03/25  14:00:00,103.618705508,3.73703773669,0.0,0.0,43.513341876,52.539744,15.1794435852,1.68462590314,4.83426,8.66055768202
 03/25  15:00:00,100.899590781,1.05045928365,0.0,0.0,43.513341876,52.539744,13.9825693888,0.487844425759,4.83426,8.66046496307
 03/25  16:00:00,100.694602941,1.05045928365,0.0,0.0,43.513341876,52.539744,5.33219914612,0.477939146117,4.83426,0.02
 03/25  17:00:00,101.039376728,1.4006123782,0.0,0.0,43.513341876,52.539744,14.186523242,0.73770615827,4.83426,8.61455708371
 03/25  18:00:00,101.032137559,1.4006123782,0.0,0.0,43.513341876,52.539744,5.66524958788,0.810989587884,4.83426,0.02
 03/25  19:00:00,121.455548842,3.46935571319,0.0,0.0,43.513341876,52.539744,7.70176637725,2.84750637725,4.83426,0.02
 03/25  20:00:00,122.987517833,5.02287974433,0.0,0.0,43.513341876,52.539744,11.6255763042,6.77131630422,4.83426,0.02
 03/25  21:00:00,124.571287736,6.79284847219,0.0,0.0,43.513341876,52.539744,54.5712851471,14.2643082176,4.83426,35.4727169296
 03/25  22:00:00,133.974806449,16.5030986274,0.0,0.0,43.513341876,52.539744,33.4390923945,28.5848323945,4.83426,0.02
 03/25  23:00:00,132.041511776,13.5851528647,0.0,0.0,43.513341876,52.539744,38.173768367,33.319508367,4.83426,0.02
 03/25  24:00:00,135.360874223,17.8585342845,0.0,0.0,43.513341876,52.539744,64.5841250502,51.1351417675,4.83426,8.61472328268
 03/26  01:00:00,150.30215652,32.8124249068,0.0,0.0,43.513341876,52.539744,62.0802143571,57.2259543571,4.83426,0.02
 03/26  02:00:00,151.484962914,33.9434099432,0.0,0.0,43.513341876,52.539744,90.0543589424,85.2000989424,4.83426,0.02
 03/26  03:00:00,144.598630821,27.0825764603,0.0,0.0,43.513341876,52.539744,86.2342401101,81.3799801101,4.83426,0.02
 03/26  04:00:00,149.520726428,31.51660708,0.0,0.0,43.513341876,52.539744,127.374455238,113.927206813,4.83426,8.61298842533
 03/26  05:00:00,156.491310707,38.5487424963,0.0,0.0,43.513341876,52.539744,112.118093266,107.263833266,4.83426,0.02
 03/26  06:00:00,151.48022201,36.4147139139,0.0,0.0,43.513341876,52.539744,155.171762331,150.317502331,4.83426,0.02
 03/26  07:00:00,114.343703216,14.4513697634,0.0,0.0,43.513341876,52.539744,85.5786262219,80.7243662219,4.83426,0.02
 03/26  08:00:00,112.387598857,12.4367916564,0.0,0.0,43.513341876,52.539744,110.008663025,96.5518989593,4.83426,8.6225040655
 03/26  09:00:00,111.36085154,11.4322157076,0.0,0.0,43.513341876,52.539744,65.7655269305,60.9112669305,4.83426,0.02
 03/26  10:00:00,104.93018292,5.02287974433,0.0,0.0,43.513341876,52.539744,73.2416097371,50.9164530238,4.83426,17.4908967133
 03/26  11:00:00,104.808694373,4.01830379547,0.0,0.0,43.513341876,52.539744,38.9520928636,25.4497915435,4.83426,8.66804132013
 03/26  12:00:00,104.801678039,5.02287974433,0.0,0.0,43.513341876,52.539744,35.8330236803,22.329170197,4.83426,8.6695934832
 03/26  13:00:00,103.732979352,3.90158609728,0.0,0.0,43.513341876,52.539744,25.247916487,11.7443269413,4.83426,8.66932954572
 03/26  14:00:00,103.140174883,3.29499390537,0.0,0.0,43.513341876,52.539744,20.396782457,6.90189001132,4.83426,8.66063244571
 03/26  15:00:00,100.606303781,0.787844462738,0.0,0.0,43.513341876,52.539744,14.2180596772,0.72360680863,4.83426,8.66019286856
 03/26  16:00:00,99.6248566758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.6206458552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.6034263151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,119.003369371,1.05045928365,0.0,0.0,43.513341876,52.539744,14.349645979,0.900758700538,4.83426,8.6146272785
 03/26  20:00:00,118.971989982,1.05045928365,0.0,0.0,43.513341876,52.539744,5.90031797306,1.04605797306,4.83426,0.02
 03/26  21:00:00,121.098797066,3.36388094115,0.0,0.0,43.513341876,52.539744,49.104635136,8.80116913645,4.83426,35.4692059995
 03/26  22:00:00,122.432220066,5.02287974433,0.0,0.0,43.513341876,52.539744,23.1648629207,18.3106029207,4.83426,0.02
 03/26  23:00:00,122.419508297,4.01830379547,0.0,0.0,43.513341876,52.539744,26.0862598446,21.2319998446,4.83426,0.02
 03/26  24:00:00,122.455211472,5.02287974433,0.0,0.0,43.513341876,52.539744,43.0498623399,38.1956023399,4.83426,0.02
 03/27  01:00:00,125.3605186,7.92211410863,0.0,0.0,43.513341876,52.539744,59.3707112609,45.9129191179,4.83426,8.62353214302
 03/27  02:00:00,132.368125841,14.8980115555,0.0,0.0,43.513341876,52.539744,73.1780243855,68.3237643855,4.83426,0.02
 03/27  03:00:00,133.028679779,15.5621960413,0.0,0.0,43.513341876,52.539744,74.3998935184,69.5456335184,4.83426,0.02
 03/27  04:00:00,136.542054731,18.6024464936,0.0,0.0,43.513341876,52.539744,116.330316625,102.87279563,4.83426,8.62326099499
 03/27  05:00:00,149.525041867,31.6358730672,0.0,0.0,43.513341876,52.539744,94.3105262667,89.4562662667,4.83426,0.02
 03/27  06:00:00,194.013296753,72.397172186,0.0,0.0,43.513341876,53.238744,2893.66636787,2888.81210787,4.83426,0.02
 03/27  07:00:00,355.121814302,72.397172186,0.0,0.0,220.879908,53.238744,2092.82350908,2052.67067956,4.83426,35.3185695204
 03/27  08:00:00,446.214570844,72.397172186,0.0,0.0,220.879908,145.652643033,1638.04036906,1566.1521101,36.25695,35.6313089648
 03/27  09:00:00,445.3618404,72.397172186,0.001574322883,0.0,220.879908,145.652643033,1431.01388597,1340.57780714,36.25695,54.1791288289
 03/27  10:00:00,450.741946318,72.397172186,0.00108637983456,0.0,220.879908,151.653867033,1293.34308201,1190.73326001,48.3426,54.2672220037
 03/27  11:00:00,451.298575321,72.397172186,0.0,0.0,220.879908,151.653867033,1121.83946988,1017.41189014,48.3426,56.0849797377
 03/27  12:00:00,449.967782929,72.397172186,0.0,0.0,220.879908,151.653867033,995.499824141,884.847343337,48.3426,62.3098808038
 03/27  13:00:00,443.931569939,72.397172186,0.0,0.0,220.879908,145.652643033,978.307393682,883.337582443,24.1713,70.7985112387
 03/27  14:00:00,443.869966543,72.397172186,0.0,0.0,220.879908,145.652643033,929.475181468,857.800980501,24.1713,47.5029009677
 03/27  15:00:00,435.89052091,72.4179199122,0.0,0.0,220.879908,137.835547516,794.172367843,725.94738727,4.83426,63.3907205734
 03/27  16:00:00,430.725023828,72.397172186,0.0,0.0,220.879908,133.019064,594.294848125,544.626243445,4.83426,44.83434468
 03/27  17:00:00,350.912499755,72.397172186,0.0,0.0,220.879908,53.238744,657.890952178,608.21870902,4.83426,44.8379831575
 03/27  18:00:00,351.072330024,72.397172186,0.0,0.0,220.879908,53.238744,785.861249025,735.976313457,4.83426,45.0506755677
 03/27  19:00:00,369.747079076,72.397172186,0.0,0.0,220.879908,53.238744,944.71004786,922.4722698,4.83426,17.4035180604
 03/27  20:00:00,370.095976467,72.397172186,0.0,0.0,220.879908,53.238744,1053.8792049,1040.34648246,4.83426,8.69846243315
 03/27  21:00:00,117.604723687,0.0,0.0,0.0,43.513341876,52.539744,22.2128197142,0.0,4.83426,17.3785597142
 03/27  22:00:00,117.394841946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  23:00:00,118.510974267,0.0,0.0,0.0,43.513341876,52.539744,13.4754090294,0.0,4.83426,8.64114902936
 03/27  24:00:00,117.472595006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.486271904,0.0,0.0,0.0,43.513341876,52.539744,13.4576234918,0.0,4.83426,8.62336349176
 03/28  02:00:00,117.483406473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.478102405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,120.649807925,1.05045928365,0.0,0.0,43.513341876,52.539744,13.7602465008,0.302800160143,4.83426,8.62318634064
 03/28  05:00:00,120.661307813,1.4006123782,0.0,0.0,43.513341876,52.539744,5.34326137197,0.489001371965,4.83426,0.02
 03/28  06:00:00,192.615331602,72.397172186,0.0,0.0,43.513341876,53.238744,1973.45969432,1968.60543432,4.83426,0.02
 03/28  07:00:00,352.619901096,72.397172186,0.0,0.0,220.879908,53.238744,1455.04682328,1414.89240879,4.83426,35.3201544897
 03/28  08:00:00,444.080888703,72.397172186,0.00175097685779,0.0,220.879908,145.652643033,1103.60479707,1031.71629241,36.25695,35.6315546539
 03/28  09:00:00,443.975697892,72.397172186,0.00226055027616,0.0,220.879908,145.652643033,1015.9385883,925.506205807,36.25695,54.1754324888
 03/28  10:00:00,449.745493348,72.397172186,0.00163547683057,0.0,220.879908,151.653867033,862.510794183,759.906425885,48.3426,54.2617682983
 03/28  11:00:00,450.612895872,72.4662491463,0.0,0.0,220.879908,151.653867033,678.704392299,573.754736779,48.3426,56.60705552
 03/28  12:00:00,450.0278746,72.8918719687,0.0,0.0,220.879908,151.653867033,578.679958162,468.564764124,48.3426,61.7725940386
 03/28  13:00:00,444.688095439,73.5307895159,0.0,0.0,220.879908,145.652643033,552.545334272,460.48929567,24.1713,67.8847386019
 03/28  14:00:00,445.17478017,74.0234775633,0.0,0.0,220.879908,145.652643033,533.361042495,458.817730161,24.1713,50.3720123342
 03/28  15:00:00,437.14166504,73.8494064306,0.0,0.0,220.879908,137.835547516,489.958375138,428.031235267,4.83426,57.0928798708
 03/28  16:00:00,430.777190394,72.5631203168,0.0,0.0,220.879908,133.019064,402.774039874,346.874070488,4.83426,51.0657093851
 03/28  17:00:00,350.862625618,72.4060693885,0.0,0.0,220.879908,53.238744,549.672860226,500.005983001,4.83426,44.8326172249
 03/28  18:00:00,350.964024755,72.397172186,0.0,0.0,220.879908,53.238744,683.530922075,633.647505235,4.83426,45.0491568392
 03/28  19:00:00,366.024777621,72.397172186,0.0,0.0,220.879908,53.238744,785.608835424,763.372610742,4.83426,17.4019646819
 03/28  20:00:00,369.210058464,72.397172186,0.0,0.0,220.879908,53.238744,882.138897331,868.606786241,4.83426,8.69785109091
 03/28  21:00:00,117.407239923,0.0,0.0,0.0,43.513341876,52.539744,22.2119134806,0.0,4.83426,17.3776534806
 03/28  22:00:00,117.507300306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.590662525,0.0,0.0,0.0,43.513341876,52.539744,13.4748557432,0.0,4.83426,8.64059574317
 03/28  24:00:00,117.582918618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.599123321,0.0,0.0,0.0,43.513341876,52.539744,13.4574876815,0.0,4.83426,8.62322768151
 03/29  02:00:00,117.584286193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.567606664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,117.974675555,0.0,0.0,0.0,43.513341876,52.539744,13.457698528,0.0,4.83426,8.62343852801
 03/29  05:00:00,117.912663688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,188.454138865,72.397172186,0.0,0.0,43.513341876,53.238744,1901.4607184,1896.6064584,4.83426,0.02
 03/29  07:00:00,353.336224429,72.397172186,0.0,0.0,220.879908,53.238744,1542.45281605,1502.30459968,4.83426,35.3139563699
 03/29  08:00:00,444.702144218,72.397172186,0.0015439612958,0.0,220.879908,145.652643033,1240.31517929,1168.43076139,36.25695,35.627467903
 03/29  09:00:00,444.095319027,72.397172186,0.00250633377515,0.0,220.879908,145.652643033,1045.24262294,954.819305357,36.25695,54.1663675831
 03/29  10:00:00,449.8593667,72.397172186,0.00182635944317,0.0,220.879908,151.653867033,932.809366246,830.2135745,48.3426,54.2531917455
 03/29  11:00:00,450.859965278,72.4749660614,0.0,0.0,220.879908,151.653867033,857.156806174,754.290688635,48.3426,54.5235175386
 03/29  12:00:00,449.85672007,72.556522985,0.0,0.0,220.879908,151.653867033,764.72287467,652.537288007,48.3426,63.8429866626
 03/29  13:00:00,443.944318934,72.6628241963,0.0,0.0,220.879908,145.652643033,700.46213124,612.301614879,24.1713,63.989216361
 03/29  14:00:00,444.133738701,72.9113773929,0.0,0.0,220.879908,145.652643033,617.74021968,539.35803753,24.1713,54.2108821496
 03/29  15:00:00,436.269789922,72.9406915886,0.0,0.0,220.879908,137.835547516,520.060401778,460.899396528,4.83426,54.3267452504
 03/29  16:00:00,430.651488794,72.4103239594,0.0,0.0,220.879908,133.019064,386.693956333,337.033224631,4.83426,44.8264717024
 03/29  17:00:00,350.882993258,72.397172186,0.0,0.0,220.879908,53.238744,522.401220417,472.738700007,4.83426,44.82826041
 03/29  18:00:00,350.991227755,72.397172186,0.0,0.0,220.879908,53.238744,689.119656234,630.226696732,4.83426,54.0586995016
 03/29  19:00:00,366.730464852,72.397172186,0.0,0.0,220.879908,53.238744,933.829351255,911.592007983,4.83426,17.4030832716
 03/29  20:00:00,370.591062893,72.397172186,0.0,0.0,220.879908,53.238744,1169.39953151,1155.86729702,4.83426,8.69797449145
 03/29  21:00:00,117.667260764,0.0,0.0,0.0,43.513341876,52.539744,13.5319561861,0.0,4.83426,8.69769618614
 03/29  22:00:00,117.457340552,0.0,0.0,0.0,43.513341876,52.539744,13.4882684527,0.0,4.83426,8.65400845268
 03/29  23:00:00,118.551587755,0.0,0.0,0.0,43.513341876,52.539744,13.4748020803,0.0,4.83426,8.64054208028
 03/29  24:00:00,117.522884057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.530423915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.523024915,0.0,0.0,0.0,43.513341876,52.539744,13.4576641907,0.0,4.83426,8.62340419071
 03/30  03:00:00,117.518179872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,117.946353514,0.0,0.0,0.0,43.513341876,52.539744,13.4574653703,0.0,4.83426,8.62320537027
 03/30  05:00:00,117.9153655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,186.893295126,72.397172186,0.0,0.0,43.513341876,53.238744,1562.6469216,1557.7926616,4.83426,0.02
 03/30  07:00:00,352.055988941,72.397172186,0.0,0.0,220.879908,53.238744,1395.89795204,1355.74723623,4.83426,35.3164558133
 03/30  08:00:00,444.288434381,72.397172186,0.0016282687376,0.0,220.879908,145.652643033,1194.93588484,1123.056054,36.25695,35.6228808471
 03/30  09:00:00,444.035004,72.397172186,0.002231984506,0.0,220.879908,145.652643033,1050.51402835,960.104932764,36.25695,54.152145591
 03/30  10:00:00,449.739058226,72.397172186,0.00163142777693,0.0,220.879908,151.653867033,879.527086778,776.946529863,48.3426,54.2379569146
 03/30  11:00:00,450.588373481,72.4105121059,0.0,0.0,220.879908,151.653867033,718.680072628,615.832152711,48.3426,54.5053199176
 03/30  12:00:00,449.654445617,72.4779100054,0.0,0.0,220.879908,151.653867033,657.330855917,545.147569362,48.3426,63.8406865556
 03/30  13:00:00,443.771528286,72.5909198826,0.0,0.0,220.879908,145.652643033,609.302162055,521.153843543,24.1713,63.9770185127
 03/30  14:00:00,443.914054578,72.7641563487,0.0,0.0,220.879908,145.652643033,555.451818728,477.087509432,24.1713,54.193009296
 03/30  15:00:00,436.287895386,73.005122262,0.0,0.0,220.879908,137.835547516,468.644330677,409.499124237,4.83426,54.3109464402
 03/30  16:00:00,430.626169472,72.4167449758,0.0,0.0,220.879908,133.019064,346.453019187,296.788269179,4.83426,44.8304900081
 03/30  17:00:00,350.830542921,72.397172186,0.0,0.0,220.879908,53.238744,463.828923836,414.171346694,4.83426,44.8233171412
 03/30  18:00:00,350.888567101,72.397172186,0.0,0.0,220.879908,53.238744,569.732204397,510.858207863,4.83426,54.0397365338
 03/30  19:00:00,366.333095554,72.397172186,0.0,0.0,220.879908,53.238744,666.805568217,653.260513897,4.83426,8.71079432019
 03/30  20:00:00,369.408001018,72.397172186,0.0,0.0,220.879908,53.238744,785.82357302,763.612794348,4.83426,17.3765186719
 03/30  21:00:00,117.752302324,0.0,0.0,0.0,43.513341876,52.539744,13.5325910165,0.0,4.83426,8.6983310165
 03/30  22:00:00,117.517845424,0.0,0.0,0.0,43.513341876,52.539744,13.4884311556,0.0,4.83426,8.65417115565
 03/30  23:00:00,118.583402864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.572959343,0.0,0.0,0.0,43.513341876,52.539744,13.4575539209,0.0,4.83426,8.62329392093
 03/31  01:00:00,117.582496545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.574369152,0.0,0.0,0.0,43.513341876,52.539744,13.4573381789,0.0,4.83426,8.62307817888
 03/31  03:00:00,117.56864517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.68439253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.350118099,0.0,0.0,0.0,43.513341876,52.539744,13.4575262778,0.0,4.83426,8.62326627777
 03/31  06:00:00,187.016468074,72.397172186,0.00114799307484,0.0,43.513341876,53.238744,1495.50836289,1490.65410289,4.83426,0.02
 03/31  07:00:00,351.559977326,72.397172186,0.0,0.0,220.879908,53.238744,1205.90733251,1174.58503662,4.83426,26.4880358873
 03/31  08:00:00,443.679286798,72.397172186,0.0018268209936,0.0,220.879908,145.652643033,898.117376262,817.339358247,36.25695,44.5210680149
 03/31  09:00:00,443.600062807,72.397172186,0.00252966032477,0.0,220.879908,145.652643033,724.516346882,643.114072286,36.25695,45.1453245957
 03/31  10:00:00,449.669508842,72.5212096547,0.00171002389884,0.0,220.879908,151.653867033,614.523005948,511.922746162,48.3426,54.2576597858
 03/31  11:00:00,451.250877898,73.2076767356,0.0,0.0,220.879908,151.653867033,484.63865153,372.704634993,48.3426,63.5914165372
 03/31  12:00:00,451.070125364,73.9522088939,0.0,0.0,220.879908,151.653867033,436.126617851,323.946826383,48.3426,63.8371914684
 03/31  13:00:00,444.848588497,73.6994805085,0.0,0.0,220.879908,145.652643033,413.209420872,325.067246106,24.1713,63.9708747665
 03/31  14:00:00,445.019226873,73.8763591262,0.0,0.0,220.879908,145.652643033,403.394312933,325.053973854,24.1713,54.1690390794
 03/31  15:00:00,437.182780548,73.9009426565,0.0,0.0,220.879908,137.835547516,373.897254828,314.774816109,4.83426,54.2881787184
 03/31  16:00:00,430.793607163,72.5894292003,0.0,0.0,220.879908,133.019064,273.858178137,224.201146811,4.83426,44.8227713259
 03/31  17:00:00,350.828742272,72.4036156026,0.0,0.0,220.879908,53.238744,415.311162638,365.655425119,4.83426,44.8214775189
 03/31  18:00:00,350.863049723,72.397172186,0.0,0.0,220.879908,53.238744,509.493655442,459.627394627,4.83426,45.0320008144
 03/31  19:00:00,365.870781208,72.397172186,0.0,0.0,220.879908,53.238744,634.717238446,612.481146973,4.83426,17.4018314725
 03/31  20:00:00,368.998378745,72.397172186,0.0,0.0,220.879908,53.238744,772.51670939,758.984804582,4.83426,8.69764480753
 03/31  21:00:00,117.449991947,0.0,0.0,0.0,43.513341876,52.539744,22.2094317999,0.0,4.83426,17.3751717999
 03/31  22:00:00,117.543394039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  23:00:00,118.62479247,0.0,0.0,0.0,43.513341876,52.539744,13.474861558,0.0,4.83426,8.64060155804
 03/31  24:00:00,117.663543848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.697212102,0.0,0.0,0.0,43.513341876,52.539744,13.4487319306,0.0,4.83426,8.61447193057
 04/01  02:00:00,117.717077794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.736390015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.18673655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.138070125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,112.170972626,0.0,0.0,0.0,43.513341876,52.539744,13.4488310939,0.0,4.83426,8.61457109388
 04/01  07:00:00,100.087088156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.115547275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.216648014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.25949813,0.0,0.0,0.0,43.513341876,52.539744,31.0531469849,0.0,4.83426,26.2188869849
 04/01  11:00:00,101.136020174,0.0,0.0,0.0,43.513341876,52.539744,13.5024495703,0.0,4.83426,8.66818957031
 04/01  12:00:00,100.314841922,0.0,0.0,0.0,43.513341876,52.539744,13.5023080987,0.0,4.83426,8.66804809868
 04/01  13:00:00,100.347293383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.352367496,0.0,0.0,0.0,43.513341876,52.539744,13.4935858683,0.0,4.83426,8.65932586825
 04/01  15:00:00,100.308476301,0.0,0.0,0.0,43.513341876,52.539744,13.4935813745,0.0,4.83426,8.65932137446
 04/01  16:00:00,100.104161604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.102039586,0.0,0.0,0.0,43.513341876,52.539744,13.4487291298,0.0,4.83426,8.61446912982
 04/01  18:00:00,100.072294927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,115.433281746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.377937314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.168909048,0.0,0.0,0.0,43.513341876,52.539744,40.2884360552,0.0,4.83426,35.4541760552
 04/01  22:00:00,117.818250461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.66949568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.792264432,0.0,0.0,0.0,43.513341876,52.539744,13.4487546796,0.0,4.83426,8.61449467964
 04/02  01:00:00,117.776387844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.748249849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.738616736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.175592106,0.0,0.0,0.0,43.513341876,52.539744,13.448586204,0.0,4.83426,8.61432620405
 04/02  05:00:00,118.128742969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,112.169296002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.128891911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.185174722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.288344572,0.0,0.0,0.0,43.513341876,52.539744,13.4575476128,0.0,4.83426,8.62328761284
 04/02  10:00:00,100.362947639,0.0,0.0,0.0,43.513341876,52.539744,22.318791105,0.0,4.83426,17.484531105
 04/02  11:00:00,101.240036554,0.0,0.0,0.0,43.513341876,52.539744,13.5027485771,0.0,4.83426,8.66848857714
 04/02  12:00:00,100.445748308,0.0,0.0,0.0,43.513341876,52.539744,13.5025909497,0.0,4.83426,8.66833094966
 04/02  13:00:00,100.559717034,0.0,0.0,0.0,43.513341876,52.539744,13.5024353697,0.0,4.83426,8.66817536971
 04/02  14:00:00,100.604650834,0.0,0.0,0.0,43.513341876,52.539744,13.4940070155,0.0,4.83426,8.65974701549
 04/02  15:00:00,100.588582124,0.0,0.0,0.0,43.513341876,52.539744,13.4939877929,0.0,4.83426,8.65972779293
 04/02  16:00:00,100.3960863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,100.401174233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,100.385623698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,115.808330442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.690365714,0.0,0.0,0.0,43.513341876,52.539744,13.4487557746,0.0,4.83426,8.61449577461
 04/02  21:00:00,118.369608419,0.0,0.0,0.0,43.513341876,52.539744,33.0846462462,0.0,4.83426,28.2503862462
 04/02  22:00:00,117.93408741,0.0,0.0,0.0,43.513341876,52.539744,11.8370904731,0.0,4.83426,7.00283047309
 04/02  23:00:00,118.749018857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.859305975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.841518718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.871641324,0.0,0.0,0.0,43.513341876,52.539744,13.4574985361,0.0,4.83426,8.62323853609
 04/03  03:00:00,117.890960112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.332070461,0.0,0.0,0.0,43.513341876,52.539744,13.457251667,0.0,4.83426,8.622991667
 04/03  05:00:00,118.277439163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,237.65867103,72.397172186,53.5923364204,0.0,43.513341876,53.238744,367.866331958,363.012071958,4.83426,0.02
 04/03  07:00:00,472.772642506,72.397172186,119.691115274,0.0,220.879908,53.238744,311.501290871,274.398155231,4.83426,32.2688756403
 04/03  08:00:00,562.514113775,72.4023572237,117.159296526,0.0,220.879908,145.652643033,246.156787678,171.218175817,36.25695,38.6816618613
 04/03  09:00:00,553.960441983,72.5355944346,108.559149423,0.0,220.879908,145.652643033,265.466908686,175.08348469,36.25695,54.1264739965
 04/03  10:00:00,686.530916416,73.001993555,233.144731348,0.0,220.879908,151.653867033,157.465121869,60.1250017529,48.3426,48.9975201166
 04/03  11:00:00,743.460168726,73.4207597522,288.371980975,0.0,220.879908,151.653867033,108.076844006,0.00888605659629,48.3426,59.7253579492
 04/03  12:00:00,725.767014336,73.8855741909,271.387883832,0.0,220.879908,151.653867033,112.155573288,0.0,48.3426,63.8129732879
 04/03  13:00:00,747.867424195,74.4475980083,298.788077206,0.0,220.879908,145.652643033,88.1298753688,0.005170221333,24.1713,63.9534051475
 04/03  14:00:00,774.567775472,74.5967277857,325.148101114,0.0,220.879908,145.652643033,78.3457183308,0.0188152706046,24.1713,54.1556030602
 04/03  15:00:00,750.049959932,74.6797573981,308.567537697,0.0,220.879908,137.835547516,74.7635498396,15.6513074496,4.83426,54.27798239
 04/03  16:00:00,629.733087461,72.6719257243,196.228438274,0.0,220.879908,133.019064,68.4458406895,18.8029217435,4.83426,44.808658946
 04/03  17:00:00,420.200970899,72.4192782205,68.2408869482,0.0,220.879908,53.238744,130.424829104,80.7812579959,4.83426,44.8093111078
 04/03  18:00:00,356.705576403,72.3978080243,5.68555917167,0.0,220.879908,53.238744,176.231242005,126.374277055,4.83426,45.0227049491
 04/03  19:00:00,366.266728419,72.397172186,0.0,0.0,220.879908,53.238744,199.42455985,177.18887188,4.83426,17.4014279703
 04/03  20:00:00,369.203650045,72.397172186,0.0,0.0,220.879908,53.238744,238.615241724,225.082840741,4.83426,8.69814098268
 04/03  21:00:00,118.014759309,0.0,0.0,0.0,43.513341876,52.539744,22.2089282098,0.0,4.83426,17.3746682098
 04/03  22:00:00,117.746626693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  23:00:00,118.679584547,0.0,0.0,0.0,43.513341876,52.539744,13.4746228515,0.0,4.83426,8.64036285146
 04/03  24:00:00,117.70782518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.65474984,0.0,0.0,0.0,43.513341876,52.539744,13.4574804759,0.0,4.83426,8.62322047588
 04/04  02:00:00,117.605224169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.565585158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  04:00:00,119.672237916,0.0,0.0,0.0,43.513341876,52.539744,13.4572213261,0.0,4.83426,8.62296132608
 04/04  05:00:00,119.336056793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,184.912202949,72.397172186,0.00193309140281,0.0,43.513341876,53.238744,1779.69212954,1774.83786954,4.83426,0.02
 04/04  07:00:00,351.956849641,72.397172186,0.000814844779882,0.0,220.879908,53.238744,1266.78169217,1226.64522178,4.83426,35.302210393
 04/04  08:00:00,443.764950596,72.397172186,0.00187006519766,0.0,220.879908,145.652643033,910.991085453,839.122168304,36.25695,35.6119671487
 04/04  09:00:00,443.578299335,72.397172186,0.00299481573162,0.0,220.879908,145.652643033,684.261848776,593.880566055,36.25695,54.1243327216
 04/04  10:00:00,449.552804525,72.4500345066,0.00201723251119,0.0,220.879908,151.653867033,470.123781822,367.574203875,48.3426,54.2069779469
 04/04  11:00:00,450.89251024,72.8825294342,0.0,0.0,220.879908,151.653867033,330.537483299,227.726922357,48.3426,54.4679609415
 04/04  12:00:00,459.448524377,73.1418252314,9.05887532693,0.0,220.879908,151.653867033,302.501245883,190.357335598,48.3426,63.8013102845
 04/04  13:00:00,468.514656881,73.5063035763,23.480533637,0.0,220.879908,145.652643033,273.722315701,185.609660348,24.1713,63.9413553534
 04/04  14:00:00,469.092378794,73.7947805895,23.7955908492,0.0,220.879908,145.652643033,261.818291416,183.495830911,24.1713,54.1511605045
 04/04  15:00:00,449.716563394,74.2216128239,12.0593256757,0.0,220.879908,137.835547516,216.027634483,156.9257314,4.83426,54.2676430829
 04/04  16:00:00,430.763621418,72.5962480977,0.0,0.0,220.879908,133.019064,146.994097068,97.3557738886,4.83426,44.8040631792
 04/04  17:00:00,350.789914407,72.4098792905,0.0,0.0,220.879908,53.238744,308.608772992,258.970838941,4.83426,44.8036740506
 04/04  18:00:00,350.854210455,72.3973470106,0.0,0.0,220.879908,53.238744,469.941301812,420.089562931,4.83426,45.0174788808
 04/04  19:00:00,365.920229119,72.397172186,0.0,0.0,220.879908,53.238744,655.417063418,633.18207815,4.83426,17.4007252679
 04/04  20:00:00,369.13323009,72.397172186,0.0,0.0,220.879908,53.238744,827.507503884,813.975457576,4.83426,8.69778630719
 04/04  21:00:00,117.430771166,0.0,0.0,0.0,43.513341876,52.539744,22.2081909214,0.0,4.83426,17.3739309214
 04/04  22:00:00,117.505790194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  23:00:00,118.587307242,0.0,0.0,0.0,43.513341876,52.539744,13.4743484005,0.0,4.83426,8.64008840053
 04/04  24:00:00,117.554286578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.553242725,0.0,0.0,0.0,43.513341876,52.539744,13.4572272839,0.0,4.83426,8.62296728385
 04/05  02:00:00,117.548387559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.540445064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,117.95763044,0.0,0.0,0.0,43.513341876,52.539744,13.457349585,0.0,4.83426,8.62308958505
 04/05  05:00:00,117.922226136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,185.402624169,72.397172186,0.0,0.0,43.513341876,53.238744,1921.55883948,1916.70457948,4.83426,0.02
 04/05  07:00:00,353.783908623,72.397172186,0.0,0.0,220.879908,53.238744,1632.03142408,1591.89376102,4.83426,35.3034030624
 04/05  08:00:00,445.228331632,72.397172186,0.00141585021021,0.0,220.879908,145.652643033,1304.66229201,1232.7975275,36.25695,35.6078145077
 04/05  09:00:00,444.37407763,72.397172186,0.00220072112685,0.0,220.879908,145.652643033,1144.76293519,1054.3895872,36.25695,54.1163979902
 04/05  10:00:00,450.041633275,72.397172186,0.00164495621987,0.0,220.879908,151.653867033,1032.17258274,934.139961532,48.3426,49.6900212057
 04/05  11:00:00,450.788076966,72.397172186,0.0,0.0,220.879908,151.653867033,884.73143294,777.394706473,48.3426,58.9941264673
 04/05  12:00:00,449.678450767,72.397172186,0.0,0.0,220.879908,151.653867033,770.499625341,658.360194565,48.3426,63.7968307755
 04/05  13:00:00,443.663236334,72.397172186,0.0,0.0,220.879908,145.652643033,702.772022636,614.669135405,24.1713,63.9315872308
 04/05  14:00:00,443.658967305,72.3977032232,0.0,0.0,220.879908,145.652643033,695.681433038,618.716568282,24.1713,52.7935647562
 04/05  15:00:00,435.799497031,72.4223980641,0.0,0.0,220.879908,137.835547516,602.54061666,542.100685164,4.83426,55.605671496
 04/05  16:00:00,430.656885407,72.397172186,0.0,0.0,220.879908,133.019064,358.912926515,309.281511243,4.83426,44.7971552719
 04/05  17:00:00,350.84787181,72.397172186,0.0,0.0,220.879908,53.238744,380.413887836,330.782141824,4.83426,44.7974860116
 04/05  18:00:00,350.858271137,72.397172186,0.0,0.0,220.879908,53.238744,393.24795576,343.394369121,4.83426,45.0193266387
 04/05  19:00:00,366.226259936,72.397172186,0.0,0.0,220.879908,53.238744,429.888080135,407.654102964,4.83426,17.3997171712
 04/05  20:00:00,369.234113327,72.397172186,0.0,0.0,220.879908,53.238744,524.427461812,510.896855908,4.83426,8.6963459043
 04/05  21:00:00,117.902104102,0.0,0.0,0.0,43.513341876,52.539744,13.5316506619,0.0,4.83426,8.6973906619
 04/05  22:00:00,117.686865687,0.0,0.0,0.0,43.513341876,52.539744,13.4879533926,0.0,4.83426,8.65369339261
 04/05  23:00:00,118.674636276,0.0,0.0,0.0,43.513341876,52.539744,13.4743622026,0.0,4.83426,8.6401022026
 04/05  24:00:00,117.739553114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.750278929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.76833773,0.0,0.0,0.0,43.513341876,52.539744,13.4570793966,0.0,4.83426,8.62281939665
 04/06  03:00:00,117.796974271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.247722726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.173364727,0.0,0.0,0.0,43.513341876,52.539744,13.4571886909,0.0,4.83426,8.62292869087
 04/06  06:00:00,182.412048596,72.397172186,0.0,0.0,43.513341876,53.238744,727.26111331,722.40685331,4.83426,0.02
 04/06  07:00:00,351.066170639,72.397172186,0.0,0.0,220.879908,53.238744,716.094313714,684.779349715,4.83426,26.4807039992
 04/06  08:00:00,443.515613737,72.397172186,0.00232769996289,0.0,220.879908,145.652643033,665.800587468,585.044607624,36.25695,44.499029844
 04/06  09:00:00,443.55628505,72.397172186,0.00291639619909,0.0,220.879908,145.652643033,622.336356532,540.975357634,36.25695,45.1040488981
 04/06  10:00:00,449.555052664,72.397172186,0.00206583609752,0.0,220.879908,151.653867033,612.5308469,509.965899832,48.3426,54.2223470675
 04/06  11:00:00,450.472815224,72.397172186,0.0,0.0,220.879908,151.653867033,586.758717372,474.864610087,48.3426,63.551507285
 04/06  12:00:00,449.561278576,72.3986606068,0.0,0.0,220.879908,151.653867033,597.89617534,494.883255096,48.3426,54.6703202448
 04/06  13:00:00,443.642712107,72.4334670959,0.0,0.0,220.879908,145.652643033,646.358093391,558.26902803,24.1713,63.9177653614
 04/06  14:00:00,443.729615741,72.5471966615,0.0,0.0,220.879908,145.652643033,596.696365126,518.357890204,24.1713,54.1671749219
 04/06  15:00:00,436.106265797,72.8056642009,0.0,0.0,220.879908,137.835547516,464.843683412,405.732835136,4.83426,54.2765882759
 04/06  16:00:00,430.612865304,72.397172186,0.0,0.0,220.879908,133.019064,282.404679712,232.774569911,4.83426,44.7958498012
 04/06  17:00:00,350.818347531,72.397172186,0.0,0.0,220.879908,53.238744,325.711557092,276.083625342,4.83426,44.7936717496
 04/06  18:00:00,350.824226535,72.397172186,0.0,0.0,220.879908,53.238744,350.590548387,291.755425118,4.83426,54.000863269
 04/06  19:00:00,363.192339212,72.397172186,0.0,0.0,220.879908,53.238744,370.857506406,357.312502712,4.83426,8.71074369393
 04/06  20:00:00,369.180486058,72.397172186,0.0,0.0,220.879908,53.238744,482.333712025,460.125000043,4.83426,17.3744519819
 04/06  21:00:00,117.889242102,0.0,0.0,0.0,43.513341876,52.539744,13.5306180341,0.0,4.83426,8.69635803406
 04/06  22:00:00,117.646995522,0.0,0.0,0.0,43.513341876,52.539744,13.4871768638,0.0,4.83426,8.65291686376
 04/06  23:00:00,118.650281091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.685815692,0.0,0.0,0.0,43.513341876,52.539744,13.4572243197,0.0,4.83426,8.62296431965
 04/07  01:00:00,117.680604912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.673043542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.664187473,0.0,0.0,0.0,43.513341876,52.539744,13.4573108194,0.0,4.83426,8.6230508194
 04/07  04:00:00,119.779648441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.445858733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,183.34891632,72.397172186,0.0,0.0,43.513341876,53.238744,1137.94364686,1124.48643204,4.83426,8.62295481718
 04/07  07:00:00,351.124581413,72.397172186,0.0,0.0,220.879908,53.238744,838.625732729,807.310259675,4.83426,26.4812130535
 04/07  08:00:00,443.498097768,72.397172186,0.00259538438476,0.0,220.879908,145.652643033,566.906973802,495.046974247,36.25695,35.6030495547
 04/07  09:00:00,456.108067755,72.4525521729,12.2988055516,0.0,220.879908,145.652643033,370.873174613,280.494060184,36.25695,54.1221644285
 04/07  10:00:00,507.431350806,72.7591288659,56.5200728224,0.0,220.879908,151.653867033,225.970543168,123.425318078,48.3426,54.2026250899
 04/07  11:00:00,584.803123659,73.4029024308,131.543545758,0.0,220.879908,151.653867033,116.415295192,13.603432497,48.3426,54.4692626947
 04/07  12:00:00,700.783429641,74.2270157802,246.75889259,0.0,220.879908,151.653867033,112.123514803,0.0,48.3426,63.7809148027
 04/07  13:00:00,765.002672636,76.52570092,314.467186361,0.0,220.879908,145.652643033,88.0928129802,0.0102917868332,24.1713,63.9112211934
 04/07  14:00:00,891.715112884,78.2990981867,436.905269536,0.0,220.879908,145.652643033,78.311651473,0.0,24.1713,54.140351473
 04/07  15:00:00,890.968441104,79.5459353968,443.390596589,0.0,220.879908,137.835547516,59.0930514232,0.00437075161688,4.83426,54.2544206716
 04/07  16:00:00,880.102319622,75.6045927979,442.048940491,0.0,220.879908,133.019064,49.6403828314,0.0107177696939,4.83426,44.7954050617
 04/07  17:00:00,748.990044908,73.8499237639,392.696507277,0.0,220.879908,53.238744,49.6240808522,0.0,4.83426,44.7898208522
 04/07  18:00:00,675.722511829,73.4082934692,320.337833042,0.0,220.879908,53.238744,49.8379150398,0.0,4.83426,45.0036550398
 04/07  19:00:00,556.587433107,72.9586538613,190.6775341,0.0,220.879908,53.238744,25.4218344381,3.18823369171,4.83426,17.3993407464
 04/07  20:00:00,466.678002736,72.7107934966,96.0885974291,0.0,220.879908,53.238744,64.2414860071,50.71011416,4.83426,8.69711184704
 04/07  21:00:00,117.824432323,0.0,0.0,0.0,43.513341876,52.539744,22.207592251,0.0,4.83426,17.373332251
 04/07  22:00:00,117.84001726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.753470692,0.0,0.0,0.0,43.513341876,52.539744,13.4745941318,0.0,4.83426,8.64033413177
 04/07  24:00:00,117.803987299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.779361307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.759328474,0.0,0.0,0.0,43.513341876,52.539744,13.4486265726,0.0,4.83426,8.61436657259
 04/08  03:00:00,117.736474657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.144609574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.105780246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,109.165967411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.094637779,0.0,0.0,0.0,43.513341876,52.539744,13.4486388683,0.0,4.83426,8.61437886835
 04/08  08:00:00,100.113879602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.166518966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.16606865,0.0,0.0,0.0,43.513341876,52.539744,22.3155216502,0.0,4.83426,17.4812616502
 04/08  11:00:00,101.029741398,0.0,0.0,0.0,43.513341876,52.539744,13.5012294571,0.0,4.83426,8.66696945706
 04/08  12:00:00,100.113627231,0.0,0.0,0.0,43.513341876,52.539744,13.500987478,0.0,4.83426,8.66672747801
 04/08  13:00:00,100.165381215,0.0,0.0,0.0,43.513341876,52.539744,13.4929991409,0.0,4.83426,8.65873914086
 04/08  14:00:00,100.173127023,0.0,0.0,0.0,43.513341876,52.539744,13.4928922212,0.0,4.83426,8.65863222122
 04/08  15:00:00,100.14145987,0.0,0.0,0.0,43.513341876,52.539744,13.4927858503,0.0,4.83426,8.65852585029
 04/08  16:00:00,99.9339042732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,99.9275089773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,99.9082286906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,112.272239794,0.0,0.0,0.0,43.513341876,52.539744,13.4485611678,0.0,4.83426,8.61430116776
 04/08  20:00:00,118.214435259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.007334104,0.0,0.0,0.0,43.513341876,52.539744,40.2662830772,0.0,4.83426,35.4320230772
 04/08  22:00:00,117.665895087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.586167956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.653886449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.638596441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.625813614,0.0,0.0,0.0,43.513341876,52.539744,13.4485773304,0.0,4.83426,8.61431733044
 04/09  03:00:00,117.623184425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.035104338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,117.994565094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,106.058142113,0.0,0.0,0.0,43.513341876,52.539744,13.4485761595,0.0,4.83426,8.61431615951
 04/09  07:00:00,99.9547088584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,99.9552944812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,99.9920195831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.001533171,0.0,0.0,0.0,43.513341876,52.539744,31.0438647944,0.0,4.83426,26.2096047944
 04/09  11:00:00,100.887353264,0.0,0.0,0.0,43.513341876,52.539744,13.500889779,0.0,4.83426,8.66662977896
 04/09  12:00:00,99.9688511253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.066241342,0.0,0.0,0.0,43.513341876,52.539744,13.5017572062,0.0,4.83426,8.66749720618
 04/09  14:00:00,100.10896801,0.0,0.0,0.0,43.513341876,52.539744,13.4927921522,0.0,4.83426,8.65853215224
 04/09  15:00:00,100.121889392,0.0,0.0,0.0,43.513341876,52.539744,13.4926705195,0.0,4.83426,8.65841051949
 04/09  16:00:00,99.9611434717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,99.9784347512,0.0,0.0,0.0,43.513341876,52.539744,13.448514288,0.0,4.83426,8.61425428801
 04/09  18:00:00,99.9658824894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,112.280766797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.18191908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.959998055,0.0,0.0,0.0,43.513341876,52.539744,40.2668784811,0.0,4.83426,35.4326184811
 04/09  22:00:00,117.612056463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.51034074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.553624047,0.0,0.0,0.0,43.513341876,52.539744,13.4484547884,0.0,4.83426,8.6141947884
 04/10  01:00:00,117.5323158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.513718333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.505515947,0.0,0.0,0.0,43.513341876,52.539744,13.4568442386,0.0,4.83426,8.62258423856
