Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  04:00:00,117.924647762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,117.875310897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,181.192720762,72.397172186,0.0,0.0,43.513341876,53.238744,1910.82315347,1897.36625476,4.83426,8.62263871371
 04/10  07:00:00,351.687756064,72.397172186,0.000886351319654,0.0,220.879908,53.238744,1269.67372716,1238.36529498,4.83426,26.4741721759
 04/10  08:00:00,443.673652462,72.397172186,0.00201648787892,0.0,220.879908,145.652643033,905.763005241,833.911682452,36.25695,35.5943727886
 04/10  09:00:00,443.640499576,72.397172186,0.00282921393208,0.0,220.879908,145.652643033,791.605443135,701.255027459,36.25695,54.0934656767
 04/10  10:00:00,449.58185005,72.397172186,0.00193291745358,0.0,220.879908,151.653867033,679.718655734,577.203937961,48.3426,54.1721177728
 04/10  11:00:00,450.471543249,72.4002582014,0.0,0.0,220.879908,151.653867033,548.687284974,445.918669808,48.3426,54.4260151658
 04/10  12:00:00,449.751254698,72.6212035379,0.0,0.0,220.879908,151.653867033,491.739924066,379.644178261,48.3426,63.7531458054
 04/10  13:00:00,444.362544919,73.2047864677,0.0,0.0,220.879908,145.652643033,396.884542278,308.822457589,24.1713,63.8907846887
 04/10  14:00:00,449.073762578,73.4884614097,4.36180670003,0.0,220.879908,145.652643033,295.969058052,226.686323947,24.1713,45.1114341048
 04/10  15:00:00,443.466677755,73.1819340288,6.86985473198,0.0,220.879908,137.835547516,226.368315973,167.280494767,4.83426,54.2535612056
 04/10  16:00:00,443.020026098,72.4494890662,12.1108494047,0.0,220.879908,133.019064,101.640017889,52.0280613523,4.83426,44.7776965363
 04/10  17:00:00,355.625532174,72.397172186,4.70153679196,0.0,220.879908,53.238744,186.537715428,136.928530089,4.83426,44.7749253393
 04/10  18:00:00,350.834868432,72.397172186,0.0,0.0,220.879908,53.238744,266.751353977,207.943042494,4.83426,53.9740514833
 04/10  19:00:00,363.193368498,72.397172186,0.0,0.0,220.879908,53.238744,328.092407324,314.549059798,4.83426,8.70908752639
 04/10  20:00:00,369.171244103,72.397172186,0.0,0.0,220.879908,53.238744,456.919226387,434.713702281,4.83426,17.3712641062
 04/10  21:00:00,117.881075476,0.0,0.0,0.0,43.513341876,52.539744,13.530543215,0.0,4.83426,8.69628321498
 04/10  22:00:00,117.639477317,0.0,0.0,0.0,43.513341876,52.539744,13.4867209392,0.0,4.83426,8.65246093922
 04/10  23:00:00,118.641508684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.680703151,0.0,0.0,0.0,43.513341876,52.539744,13.4568664275,0.0,4.83426,8.62260642746
 04/11  01:00:00,117.678907358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.665599512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.646244508,0.0,0.0,0.0,43.513341876,52.539744,13.4568926904,0.0,4.83426,8.6226326904
 04/11  04:00:00,119.752526383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.406712779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,180.778258473,72.397172186,0.0,0.0,43.513341876,53.238744,1421.73251239,1408.27558002,4.83426,8.62267236736
 04/11  07:00:00,351.581896209,72.397172186,0.0,0.0,220.879908,53.238744,1230.2155045,1198.91083714,4.83426,26.4704073565
 04/11  08:00:00,443.91901624,72.397172186,0.00181405100695,0.0,220.879908,145.652643033,1056.91733547,985.069126629,36.25695,35.5912588383
 04/11  09:00:00,443.912016213,72.397172186,0.00236412408692,0.0,220.879908,145.652643033,1007.15847258,916.814981577,36.25695,54.0865410027
 04/11  10:00:00,449.902649204,72.397172186,0.00170727397299,0.0,220.879908,151.653867033,991.207726256,888.700654707,48.3426,54.1644715492
 04/11  11:00:00,450.893294733,72.397172186,0.0,0.0,220.879908,151.653867033,957.087632429,854.328177331,48.3426,54.4168550981
 04/11  12:00:00,449.840984758,72.397172186,0.0,0.0,220.879908,151.653867033,909.812409021,797.723555636,48.3426,63.7462533848
 04/11  13:00:00,443.770566876,72.397172186,0.0,0.0,220.879908,145.652643033,826.803193312,738.845955797,24.1713,63.785937515
 04/11  14:00:00,443.699620609,72.4086745085,0.0,0.0,220.879908,145.652643033,734.107150505,664.729820324,24.1713,45.2060301808
 04/11  15:00:00,435.850954268,72.4748331893,0.0,0.0,220.879908,137.835547516,605.954167569,546.877424083,4.83426,54.2424834859
 04/11  16:00:00,430.690459097,72.397172186,0.0,0.0,220.879908,133.019064,449.832787947,400.218229797,4.83426,44.7802981509
 04/11  17:00:00,350.900233385,72.397172186,0.0,0.0,220.879908,53.238744,530.631317298,481.025331376,4.83426,44.7717259218
 04/11  18:00:00,350.922377365,72.397172186,0.0,0.0,220.879908,53.238744,589.824936913,538.353606004,4.83426,46.6370709095
 04/11  19:00:00,362.969831934,72.397172186,0.0,0.0,220.879908,53.238744,712.400191253,691.778458701,4.83426,15.7874725522
 04/11  20:00:00,369.032861211,72.397172186,0.0,0.0,220.879908,53.238744,787.052523132,773.521794789,4.83426,8.69646834323
 04/11  21:00:00,117.462184993,0.0,0.0,0.0,43.513341876,52.539744,22.2058828902,0.0,4.83426,17.3716228902
 04/11  22:00:00,117.542787311,0.0,0.0,0.0,43.513341876,52.539744,13.4866047864,0.0,4.83426,8.65234478641
 04/11  23:00:00,118.585357961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.592712011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.581414417,0.0,0.0,0.0,43.513341876,52.539744,13.4570747781,0.0,4.83426,8.62281477813
 04/12  02:00:00,117.53429496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.51989451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,117.940643349,0.0,0.0,0.0,43.513341876,52.539744,13.4570962965,0.0,4.83426,8.62283629653
 04/12  05:00:00,117.906192411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,182.27848437,72.397172186,0.0,0.0,43.513341876,53.238744,1927.41383768,1922.55957768,4.83426,0.02
 04/12  07:00:00,352.216640205,72.397172186,0.0,0.0,220.879908,53.238744,1379.24866113,1339.13112649,4.83426,35.283274641
 04/12  08:00:00,443.871497842,72.397172186,0.00191446569207,0.0,220.879908,145.652643033,991.161188636,919.315565851,36.25695,35.5886727854
 04/12  09:00:00,443.683954354,72.397172186,0.0032713245594,0.0,220.879908,145.652643033,799.976090956,709.646248695,36.25695,54.0728922602
 04/12  10:00:00,449.603495093,72.3985817391,0.0019331540599,0.0,220.879908,151.653867033,674.259733587,580.762395465,48.3426,45.1547381219
 04/12  11:00:00,450.675045629,72.5904404775,0.0,0.0,220.879908,151.653867033,555.516038185,443.677837504,48.3426,63.4956006811
 04/12  12:00:00,450.294562227,73.1655775719,0.0,0.0,220.879908,151.653867033,444.195209651,341.229562706,48.3426,54.6230469444
 04/12  13:00:00,444.617087251,73.4467961225,0.0,0.0,220.879908,145.652643033,444.943980422,356.915917717,24.1713,63.8567627052
 04/12  14:00:00,445.349141551,74.1631916239,0.0,0.0,220.879908,145.652643033,483.871375303,405.580346966,24.1713,54.1197283368
 04/12  15:00:00,438.041879512,74.7310103663,0.0,0.0,220.879908,137.835547516,376.440455624,317.379389397,4.83426,54.2268062271
 04/12  16:00:00,431.31067494,73.0946163693,0.0,0.0,220.879908,133.019064,199.010419546,149.402637214,4.83426,44.7735223317
 04/12  17:00:00,350.971331614,72.5566723346,0.0,0.0,220.879908,53.238744,288.715687981,239.111593719,4.83426,44.7698342624
 04/12  18:00:00,350.92593889,72.5011651667,0.0,0.0,220.879908,53.238744,301.708737567,251.896794324,4.83426,44.9776832433
 04/12  19:00:00,363.244827078,72.4507936424,0.0,0.0,220.879908,53.238744,348.405118677,326.172638886,4.83426,17.3982197905
 04/12  20:00:00,369.240722625,72.4063799266,0.0,0.0,220.879908,53.238744,544.900848431,531.370917058,4.83426,8.69567137313
 04/12  21:00:00,117.821457289,0.0,0.0,0.0,43.513341876,52.539744,13.5292829586,0.0,4.83426,8.69502295864
 04/12  22:00:00,117.585737957,0.0,0.0,0.0,43.513341876,52.539744,13.4868757962,0.0,4.83426,8.65261579621
 04/12  23:00:00,118.616005212,0.0,0.0,0.0,43.513341876,52.539744,13.4735658357,0.0,4.83426,8.63930583575
 04/12  24:00:00,117.604300837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.594257935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.573476746,0.0,0.0,0.0,43.513341876,52.539744,13.4567745318,0.0,4.83426,8.6225145318
 04/13  03:00:00,117.550211087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,117.963813773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,117.928853069,0.0,0.0,0.0,43.513341876,52.539744,13.456782405,0.0,4.83426,8.62252240504
 04/13  06:00:00,181.417477172,72.397172186,0.00168012896412,0.0,43.513341876,53.238744,1828.86499802,1824.01073802,4.83426,0.02
 04/13  07:00:00,352.1273635,72.397172186,0.0,0.0,220.879908,53.238744,1323.52233249,1292.21935614,4.83426,26.4687163545
 04/13  08:00:00,443.932109672,72.397172186,0.00179026737091,0.0,220.879908,145.652643033,987.902851519,907.171535363,36.25695,44.474366156
 04/13  09:00:00,443.680524043,72.4249048267,0.00260181318277,0.0,220.879908,145.652643033,741.866732729,660.533031324,36.25695,45.0767514052
 04/13  10:00:00,449.777523913,72.6084910444,0.00164513711218,0.0,220.879908,151.653867033,626.744627161,524.235295998,48.3426,54.1667311638
 04/13  11:00:00,451.322038724,73.2423085031,0.0,0.0,220.879908,151.653867033,530.092266787,427.325915729,48.3426,54.4237510583
 04/13  12:00:00,451.355984126,74.2291091427,0.0,0.0,220.879908,151.653867033,467.79049341,355.731388101,48.3426,63.7165053093
 04/13  13:00:00,446.789518638,75.6533067972,0.0,0.0,220.879908,145.652643033,366.897060579,278.869454635,24.1713,63.8563059443
 04/13  14:00:00,447.970937033,76.8586107869,0.0,0.0,220.879908,145.652643033,302.797774661,224.531897496,24.1713,54.0945771646
 04/13  15:00:00,440.674387981,77.4262555518,0.0,0.0,220.879908,137.835547516,231.863954748,177.139362489,4.83426,49.8903322593
 04/13  16:00:00,433.714718271,74.5389115773,0.968966993623,0.0,220.879908,133.019064,100.027364268,55.1065418734,4.83426,40.0865623944
 04/13  17:00:00,353.012438128,73.2472112433,1.34718310906,0.0,220.879908,53.238744,147.984463942,98.3877259208,4.83426,44.7624780216
 04/13  18:00:00,351.339149271,72.9438025589,0.0,0.0,220.879908,53.238744,209.125987234,150.332254774,4.83426,53.9594724597
 04/13  19:00:00,363.440236281,72.6598815452,0.0,0.0,220.879908,53.238744,329.778758817,316.235490729,4.83426,8.70900808891
 04/13  20:00:00,369.384976182,72.4917077055,0.0,0.0,220.879908,53.238744,614.088594591,591.883246477,4.83426,17.3710881149
 04/13  21:00:00,117.794590663,0.0,0.0,0.0,43.513341876,52.539744,13.5277368422,0.0,4.83426,8.69347684219
 04/13  22:00:00,117.54176881,0.0,0.0,0.0,43.513341876,52.539744,13.4868127399,0.0,4.83426,8.65255273989
 04/13  23:00:00,118.613001904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.577507886,0.0,0.0,0.0,43.513341876,52.539744,13.4567351033,0.0,4.83426,8.62247510335
 04/14  01:00:00,117.571147651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.559968056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.551137806,0.0,0.0,0.0,43.513341876,52.539744,13.4567168263,0.0,4.83426,8.62245682625
 04/14  04:00:00,119.664518482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.327871887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,182.990341699,72.397172186,0.0,0.0,43.513341876,53.238744,1955.98210845,1942.52539726,4.83426,8.62245118242
 04/14  07:00:00,351.99643364,72.397172186,0.000805949991429,0.0,220.879908,53.238744,1211.62845887,1180.32860075,4.83426,26.4655981215
 04/14  08:00:00,443.573545857,72.397172186,0.00396191723725,0.0,220.879908,145.652643033,698.84408354,627.005076769,36.25695,35.582056771
 04/14  09:00:00,446.241328493,72.4475053182,2.62519597158,0.0,220.879908,145.652643033,409.043239477,318.720762855,36.25695,54.0655266229
 04/14  10:00:00,491.049682128,72.8576634167,40.3105866305,0.0,220.879908,151.653867033,245.744050337,152.278282928,48.3426,45.123167409
 04/14  11:00:00,537.142652524,73.7922033462,84.0455722466,0.0,220.879908,151.653867033,174.65328074,62.8461014756,48.3426,63.4645792642
 04/14  12:00:00,588.85527232,75.5660560737,134.545984037,0.0,220.879908,151.653867033,120.342792106,17.3894824942,48.3426,54.6107096114
 04/14  13:00:00,652.798149701,77.7809424809,201.922026474,0.0,220.879908,145.652643033,88.5889601031,0.575826616201,24.1713,63.8418334869
 04/14  14:00:00,695.353752409,79.2626546066,242.906294321,0.0,220.879908,145.652643033,78.2777358386,0.0,24.1713,54.1064358386
 04/14  15:00:00,696.939736559,80.1735631846,251.479471582,0.0,220.879908,137.835547516,61.8476964065,2.79717345856,4.83426,54.216262948
 04/14  16:00:00,626.447573023,75.710396693,190.707526019,0.0,220.879908,133.019064,64.6284582925,15.034456533,4.83426,44.7597417596
 04/14  17:00:00,419.486441538,73.6693977178,66.3596957651,0.0,220.879908,53.238744,106.931817339,57.3359660736,4.83426,44.7615912653
 04/14  18:00:00,418.729744217,73.3253936586,65.940167607,0.0,220.879908,53.238744,100.398974131,50.5961937571,4.83426,44.9685203743
 04/14  19:00:00,411.664832494,72.9713081863,50.5922996422,0.0,220.879908,53.238744,90.6838720168,68.4540369079,4.83426,17.395575109
 04/14  20:00:00,372.112356441,72.6954248239,3.02619433573,0.0,220.879908,53.238744,141.130060004,127.601437785,4.83426,8.69436221865
 04/14  21:00:00,117.752167332,0.0,0.0,0.0,43.513341876,52.539744,13.5295092046,0.0,4.83426,8.6952492046
 04/14  22:00:00,117.837639329,0.0,0.0,0.0,43.513341876,52.539744,13.4865683073,0.0,4.83426,8.65230830726
 04/14  23:00:00,118.799164733,0.0,0.0,0.0,43.513341876,52.539744,13.4737880574,0.0,4.83426,8.63952805737
 04/14  24:00:00,117.890850436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.844035172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.790825711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.752229565,0.0,0.0,0.0,43.513341876,52.539744,13.4482679927,0.0,4.83426,8.61400799266
 04/15  04:00:00,118.164336447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.140774827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,103.225870899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.133873751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.21675737,0.0,0.0,0.0,43.513341876,52.539744,13.4484291143,0.0,4.83426,8.61416911433
 04/15  09:00:00,100.369305998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.433068035,0.0,0.0,0.0,43.513341876,52.539744,22.3114014887,0.0,4.83426,17.4771414887
 04/15  11:00:00,101.23067894,0.0,0.0,0.0,43.513341876,52.539744,13.5002575386,0.0,4.83426,8.66599753855
 04/15  12:00:00,100.379672209,0.0,0.0,0.0,43.513341876,52.539744,13.4999053611,0.0,4.83426,8.66564536111
 04/15  13:00:00,100.448974631,0.0,0.0,0.0,43.513341876,52.539744,13.4916517515,0.0,4.83426,8.65739175148
 04/15  14:00:00,100.448952476,0.0,0.0,0.0,43.513341876,52.539744,13.491432919,0.0,4.83426,8.65717291898
 04/15  15:00:00,100.381407519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  16:00:00,100.119243065,0.0,0.0,0.0,43.513341876,52.539744,13.4483073585,0.0,4.83426,8.61404735851
 04/15  17:00:00,100.062446094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.029613855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,109.394307003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.288234793,0.0,0.0,0.0,43.513341876,52.539744,13.4482242918,0.0,4.83426,8.6139642918
 04/15  21:00:00,118.068410836,0.0,0.0,0.0,43.513341876,52.539744,31.3995411719,0.0,4.83426,26.5652811719
 04/15  22:00:00,117.722401247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.613337453,0.0,0.0,0.0,43.513341876,52.539744,13.4482076302,0.0,4.83426,8.61394763016
 04/15  24:00:00,117.708788281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.707766058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.71005409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.667244046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.069681484,0.0,0.0,0.0,43.513341876,52.539744,13.4483520445,0.0,4.83426,8.6140920445
 04/16  05:00:00,118.039659808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,103.118585546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,100.061900063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.164792488,0.0,0.0,0.0,43.513341876,52.539744,13.4562234665,0.0,4.83426,8.62196346648
 04/16  09:00:00,100.288114012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.367178777,0.0,0.0,0.0,43.513341876,52.539744,22.3104508485,0.0,4.83426,17.4761908485
 04/16  11:00:00,101.229260167,0.0,0.0,0.0,43.513341876,52.539744,13.4999901677,0.0,4.83426,8.66573016765
 04/16  12:00:00,100.435295574,0.0,0.0,0.0,43.513341876,52.539744,13.5007260945,0.0,4.83426,8.66646609449
 04/16  13:00:00,100.511051356,0.0,0.0,0.0,43.513341876,52.539744,13.5003527624,0.0,4.83426,8.66609276244
 04/16  14:00:00,100.529379178,0.0,0.0,0.0,43.513341876,52.539744,13.4919662986,0.0,4.83426,8.65770629864
 04/16  15:00:00,100.489135546,0.0,0.0,0.0,43.513341876,52.539744,13.4917284236,0.0,4.83426,8.65746842365
 04/16  16:00:00,100.206269781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,100.132885604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,100.104006107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,109.489205203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.365331986,0.0,0.0,0.0,43.513341876,52.539744,13.4483157548,0.0,4.83426,8.6140557548
 04/16  21:00:00,118.089078618,0.0,0.0,0.0,43.513341876,52.539744,31.3991871749,0.0,4.83426,26.5649271749
 04/16  22:00:00,117.720505982,0.0,0.0,0.0,43.513341876,52.539744,13.4482273703,0.0,4.83426,8.61396737028
 04/16  23:00:00,118.602027722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.677504542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.656749228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.638005376,0.0,0.0,0.0,43.513341876,52.539744,13.4567656642,0.0,4.83426,8.62250566416
 04/17  03:00:00,117.626397352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.043646832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.005755667,0.0,0.0,0.0,43.513341876,52.539744,13.4567121154,0.0,4.83426,8.62245211542
 04/17  06:00:00,176.779887759,72.397172186,0.0,0.0,43.513341876,53.238744,1163.12615077,1158.27189077,4.83426,0.02
 04/17  07:00:00,351.407846697,72.397172186,0.0,0.0,220.879908,53.238744,1103.00167292,1071.70901403,4.83426,26.4583988946
 04/17  08:00:00,443.737806649,72.397172186,0.00192435842507,0.0,220.879908,145.652643033,923.200664701,851.374003605,36.25695,35.5697110968
 04/17  09:00:00,443.631393287,72.397172186,0.00259411548047,0.0,220.879908,145.652643033,782.321297493,692.010356599,36.25695,54.0539908941
 04/17  10:00:00,449.544702615,72.4217126612,0.00182174308515,0.0,220.879908,151.653867033,606.525093081,504.055399959,48.3426,54.1270931219
 04/17  11:00:00,450.912114293,72.903203339,0.0,0.0,220.879908,151.653867033,400.625953801,297.91113419,48.3426,54.3722196113
 04/17  12:00:00,450.245682138,73.1587186052,0.0,0.0,220.879908,151.653867033,356.706994808,252.626688611,48.3426,55.7377061967
 04/17  13:00:00,444.494479954,73.3717485424,0.0,0.0,220.879908,145.652643033,343.808605711,256.978463671,24.1713,62.6588420399
 04/17  14:00:00,459.713523752,73.7411464074,14.6327852911,0.0,220.879908,145.652643033,282.700112749,204.443768724,24.1713,54.0850440254
 04/17  15:00:00,475.414484543,74.1232964476,37.4622480051,0.0,220.879908,137.835547516,181.374406549,122.352442434,4.83426,54.1877041154
 04/17  16:00:00,457.958905969,72.5731401116,26.7863674024,0.0,220.879908,133.019064,86.3342922424,36.7538763741,4.83426,44.7461558683
 04/17  17:00:00,351.81156245,72.4034193082,1.00438024816,0.0,220.879908,53.238744,200.412538994,150.836115049,4.83426,44.742163945
 04/17  18:00:00,350.814314974,72.397172186,0.0,0.0,220.879908,53.238744,364.668008619,314.881525941,4.83426,44.9522226779
 04/17  19:00:00,360.283103182,72.397172186,0.0,0.0,220.879908,53.238744,544.638201292,531.096602374,4.83426,8.70733891841
 04/17  20:00:00,369.273602326,72.397172186,0.0,0.0,220.879908,53.238744,642.844605368,620.642099289,4.83426,17.3682460793
 04/17  21:00:00,117.804060552,0.0,0.0,0.0,43.513341876,52.539744,13.528842468,0.0,4.83426,8.69458246796
 04/17  22:00:00,117.558038389,0.0,0.0,0.0,43.513341876,52.539744,13.4863441752,0.0,4.83426,8.65208417524
 04/17  23:00:00,118.604513747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.58820562,0.0,0.0,0.0,43.513341876,52.539744,13.4566018776,0.0,4.83426,8.62234187755
 04/18  01:00:00,117.588703393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.5776006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.56493059,0.0,0.0,0.0,43.513341876,52.539744,13.4565224047,0.0,4.83426,8.62226240467
 04/18  04:00:00,119.661650987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.317027362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,179.189576308,72.397172186,0.00156070282205,0.0,43.513341876,53.238744,1814.39955472,1800.94290613,4.83426,8.62238858372
 04/18  07:00:00,352.194621828,72.397172186,0.0,0.0,220.879908,53.238744,1342.81987981,1311.52582661,4.83426,26.4597931996
 04/18  08:00:00,443.818065351,72.397172186,0.00188095729439,0.0,220.879908,145.652643033,944.433972594,872.607154389,36.25695,35.5698682058
 04/18  09:00:00,443.601361553,72.397172186,0.00280983841958,0.0,220.879908,145.652643033,735.147553107,644.852670248,36.25695,54.0379328593
 04/18  10:00:00,449.517598822,72.4028236056,0.00210335713406,0.0,220.879908,151.653867033,498.117562366,404.663949314,48.3426,45.1110130519
 04/18  11:00:00,474.536075083,72.5776009201,23.548068834,0.0,220.879908,151.653867033,288.489777385,176.703986711,48.3426,63.4431906736
 04/18  12:00:00,533.217513783,73.2356909562,81.640429446,0.0,220.879908,151.653867033,173.789018581,70.8793350875,48.3426,54.5670834931
 04/18  13:00:00,581.840237578,73.7476895108,135.251393639,0.0,220.879908,145.652643033,104.105711842,16.1301967355,24.1713,63.8042151069
 04/18  14:00:00,616.588951408,74.0839438582,169.473706259,0.0,220.879908,145.652643033,79.2188136144,0.982472443618,24.1713,54.0650411708
 04/18  15:00:00,623.812790991,74.5608979292,184.037055261,0.0,220.879908,137.835547516,61.2395807422,5.70563192861,4.83426,50.6996888136
 04/18  16:00:00,594.496169246,72.6630652979,161.791548921,0.0,220.879908,133.019064,51.8627344983,7.79442747159,4.83426,39.2340470267
 04/18  17:00:00,488.192562703,72.4404962899,135.625267667,0.0,220.879908,53.238744,67.5519062019,17.9806209277,4.83426,44.7370252743
 04/18  18:00:00,472.203049667,72.4206783771,119.769480548,0.0,220.879908,53.238744,90.7410013096,31.9870046016,4.83426,53.9197367081
 04/18  19:00:00,435.478393002,72.4006211138,74.6726284484,0.0,220.879908,53.238744,76.273640364,62.7331785579,4.83426,8.70620180617
 04/18  20:00:00,372.812307977,72.397172186,4.02229045788,0.0,220.879908,53.238744,226.282337947,212.753306621,4.83426,8.69477132615
 04/18  21:00:00,117.631935371,0.0,0.0,0.0,43.513341876,52.539744,22.2037372422,0.0,4.83426,17.3694772422
 04/18  22:00:00,117.735383842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.702702122,0.0,0.0,0.0,43.513341876,52.539744,13.4734496605,0.0,4.83426,8.6391896605
 04/18  24:00:00,117.769114743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.766625377,0.0,0.0,0.0,43.513341876,52.539744,13.456566097,0.0,4.83426,8.62230609699
 04/19  02:00:00,117.752468764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.738819401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.133060204,0.0,0.0,0.0,43.513341876,52.539744,13.4564786058,0.0,4.83426,8.62221860585
 04/19  05:00:00,118.08032833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,176.537722212,72.397172186,0.00186026738115,0.0,43.513341876,53.238744,935.162635529,930.308375529,4.83426,0.02
 04/19  07:00:00,351.090479617,72.397172186,0.0,0.0,220.879908,53.238744,770.415712861,730.311777703,4.83426,35.2696751574
 04/19  08:00:00,443.539294316,72.397172186,0.00231389868042,0.0,220.879908,145.652643033,648.185685496,576.366975294,36.25695,35.5617602022
 04/19  09:00:00,443.679666642,72.4695402672,0.00305988755652,0.0,220.879908,145.652643033,641.018426518,559.725344378,36.25695,45.0361321403
 04/19  10:00:00,449.941235019,72.7087502734,0.00209121120212,0.0,220.879908,151.653867033,654.301714383,551.836258795,48.3426,54.1228555886
 04/19  11:00:00,451.28751365,73.1119885006,0.0,0.0,220.879908,151.653867033,620.902039893,518.188049947,48.3426,54.3713899455
 04/19  12:00:00,450.804490168,73.5104690766,0.0,0.0,220.879908,151.653867033,678.045609795,566.037282203,48.3426,63.6657275926
 04/19  13:00:00,445.557253976,74.2235171988,0.0,0.0,220.879908,145.652643033,662.90904764,574.936457998,24.1713,63.8012896428
 04/19  14:00:00,445.837370265,74.5289798845,0.0,0.0,220.879908,145.652643033,608.329572907,539.090214215,24.1713,45.0680586921
 04/19  15:00:00,438.191745794,74.7423540271,0.0,0.0,220.879908,137.835547516,548.067280134,489.053004891,4.83426,54.1800152422
 04/19  16:00:00,431.154104122,72.8186339429,0.0,0.0,220.879908,133.019064,394.899241184,345.32983357,4.83426,44.7351476138
 04/19  17:00:00,351.000019282,72.4719997736,0.0,0.0,220.879908,53.238744,469.869199524,420.301613257,4.83426,44.7333262677
 04/19  18:00:00,350.956442379,72.4274766679,0.0,0.0,220.879908,53.238744,478.933143049,429.160989395,4.83426,44.9378936546
 04/19  19:00:00,360.285883261,72.3990176938,0.0,0.0,220.879908,53.238744,453.906939283,440.36533264,4.83426,8.70734664284
 04/19  20:00:00,369.216350073,72.397172186,0.0,0.0,220.879908,53.238744,476.838764285,454.636215896,4.83426,17.368288389
 04/19  21:00:00,117.930265006,0.0,0.0,0.0,43.513341876,52.539744,13.5288219812,0.0,4.83426,8.6945619812
 04/19  22:00:00,117.697486526,0.0,0.0,0.0,43.513341876,52.539744,13.4856337387,0.0,4.83426,8.65137373872
 04/19  23:00:00,118.687807588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.750185962,0.0,0.0,0.0,43.513341876,52.539744,13.456498874,0.0,4.83426,8.62223887404
 04/20  01:00:00,117.747630006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.730298081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.711932597,0.0,0.0,0.0,43.513341876,52.539744,13.4563880924,0.0,4.83426,8.62212809241
 04/20  04:00:00,118.113706063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.061750455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,176.593425765,72.397172186,0.00192553920372,0.0,43.513341876,53.238744,1061.61960863,1048.16293745,4.83426,8.6224111724
 04/20  07:00:00,351.154864454,72.397172186,0.0,0.0,220.879908,53.238744,884.121188172,852.830290997,4.83426,26.4566371755
 04/20  08:00:00,443.638338834,72.4284151912,0.0021673073624,0.0,220.879908,145.652643033,762.444108266,690.626073162,36.25695,35.5610851042
 04/20  09:00:00,443.817783671,72.5684341849,0.00270915000599,0.0,220.879908,145.652643033,716.381696697,626.101362092,36.25695,54.0233846052
 04/20  10:00:00,450.094700784,72.8434724289,0.00195462928516,0.0,220.879908,151.653867033,666.127129648,572.681325256,48.3426,45.1032043918
 04/20  11:00:00,451.597918815,73.4251577802,0.0,0.0,220.879908,151.653867033,602.8693999,491.638635919,48.3426,62.8881639807
 04/20  12:00:00,451.304520072,74.0662605165,0.0,0.0,220.879908,151.653867033,561.882285841,458.442876671,48.3426,55.0968091705
 04/20  13:00:00,446.281180506,75.0273069176,0.0,0.0,220.879908,145.652643033,515.074220626,427.118013567,24.1713,63.7849070593
 04/20  14:00:00,446.90333814,75.6775379524,0.0,0.0,220.879908,145.652643033,443.745419982,374.533399547,24.1713,45.0407204349
 04/20  15:00:00,438.965798329,75.6237119807,0.0,0.0,220.879908,137.835547516,341.68928235,282.670196052,4.83426,54.184826298
 04/20  16:00:00,431.48790009,73.2302505781,0.0,0.0,220.879908,133.019064,192.715850919,143.15614023,4.83426,44.7254506884
 04/20  17:00:00,351.004403886,72.546708441,0.0,0.0,220.879908,53.238744,264.331187589,214.773797279,4.83426,44.7231303102
 04/20  18:00:00,350.947486584,72.4840446569,0.0,0.0,220.879908,53.238744,294.633683797,244.869388561,4.83426,44.9300352359
 04/20  19:00:00,360.26571352,72.4280010163,0.0,0.0,220.879908,53.238744,341.524042372,319.299848375,4.83426,17.3899339974
 04/20  20:00:00,369.19087515,72.3976432061,0.0,0.0,220.879908,53.238744,412.463137678,398.93498379,4.83426,8.6938938875
 04/20  21:00:00,117.938953015,0.0,0.0,0.0,43.513341876,52.539744,13.527388355,0.0,4.83426,8.69312835504
 04/20  22:00:00,117.705896837,0.0,0.0,0.0,43.513341876,52.539744,13.4856992162,0.0,4.83426,8.65143921623
 04/20  23:00:00,118.693969562,0.0,0.0,0.0,43.513341876,52.539744,13.473222941,0.0,4.83426,8.63896294101
 04/20  24:00:00,117.740060003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.735917191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.721513688,0.0,0.0,0.0,43.513341876,52.539744,13.4563166767,0.0,4.83426,8.62205667667
 04/21  03:00:00,117.701438872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.81200886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,119.475030057,0.0,0.0,0.0,43.513341876,52.539744,13.456577809,0.0,4.83426,8.62231780897
 04/21  06:00:00,174.237894513,72.397172186,0.0019819469125,0.0,43.513341876,53.238744,1011.96904148,1007.11478148,4.83426,0.02
 04/21  07:00:00,351.136480585,72.397172186,0.0,0.0,220.879908,53.238744,890.806843245,859.521760671,4.83426,26.4508225741
 04/21  08:00:00,443.572754799,72.397172186,0.00214422422684,0.0,220.879908,145.652643033,766.120916675,694.305229803,36.25695,35.5587368721
 04/21  09:00:00,443.565968652,72.4047779369,0.00272592958725,0.0,220.879908,145.652643033,653.00676263,562.723784954,36.25695,54.0260276767
 04/21  10:00:00,449.667501351,72.5213660565,0.0020098958191,0.0,220.879908,151.653867033,563.940757032,461.502287096,48.3426,54.0958699363
 04/21  11:00:00,450.947229001,72.885726271,0.0,0.0,220.879908,151.653867033,425.959013226,323.281328287,48.3426,54.3350849392
 04/21  12:00:00,450.55009778,73.3956547031,0.0,0.0,220.879908,151.653867033,359.737074561,256.848126747,48.3426,54.5463478147
 04/21  13:00:00,444.977061306,73.7859441749,0.0,0.0,220.879908,145.652643033,370.139355406,282.199452107,24.1713,63.7686032995
 04/21  14:00:00,452.817644181,74.1909844368,7.3365944802,0.0,220.879908,145.652643033,310.577541162,232.362966758,24.1713,54.0432744039
 04/21  15:00:00,475.105485212,74.6874463838,36.5014779726,0.0,220.879908,137.835547516,191.096170735,141.127113443,4.83426,45.1347972925
 04/21  16:00:00,476.414153635,72.6670634677,44.6057510652,0.0,220.879908,133.019064,81.3387177902,31.7804627317,4.83426,44.7239950584
 04/21  17:00:00,414.905706666,72.4355840155,62.5581854916,0.0,220.879908,53.238744,115.244869553,65.6884580395,4.83426,44.7221515139
 04/21  18:00:00,420.729934275,72.4212885991,68.069825365,0.0,220.879908,53.238744,116.608958063,66.8530507104,4.83426,44.9216473522
 04/21  19:00:00,388.968949788,72.4061286256,28.4603040636,0.0,220.879908,53.238744,103.736220892,81.5101585441,4.83426,17.3918023477
 04/21  20:00:00,369.564925848,72.397172186,0.78924355351,0.0,220.879908,53.238744,303.534760247,290.006866214,4.83426,8.69363403294
 04/21  21:00:00,117.606372132,0.0,0.0,0.0,43.513341876,52.539744,22.2006122969,0.0,4.83426,17.3663522969
 04/21  22:00:00,117.671551487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,118.67478525,0.0,0.0,0.0,43.513341876,52.539744,13.4730858011,0.0,4.83426,8.63882580112
 04/21  24:00:00,117.724490297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.719410531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.713849956,0.0,0.0,0.0,43.513341876,52.539744,13.4480128797,0.0,4.83426,8.6137528797
 04/22  03:00:00,117.70540808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.128493436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.072980022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,100.174926775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.102151698,0.0,0.0,0.0,43.513341876,52.539744,13.4480649384,0.0,4.83426,8.6138049384
 04/22  08:00:00,100.190597775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.286561544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.340406811,0.0,0.0,0.0,43.513341876,52.539744,22.3050977428,0.0,4.83426,17.4708377428
 04/22  11:00:00,101.201216642,0.0,0.0,0.0,43.513341876,52.539744,13.4986292185,0.0,4.83426,8.6643692185
 04/22  12:00:00,100.36995195,0.0,0.0,0.0,43.513341876,52.539744,13.4992417534,0.0,4.83426,8.66498175335
 04/22  13:00:00,100.433358021,0.0,0.0,0.0,43.513341876,52.539744,13.4910152694,0.0,4.83426,8.65675526942
 04/22  14:00:00,100.453786199,0.0,0.0,0.0,43.513341876,52.539744,13.4906717747,0.0,4.83426,8.65641177468
 04/22  15:00:00,100.421876628,0.0,0.0,0.0,43.513341876,52.539744,13.4903306899,0.0,4.83426,8.65607068994
 04/22  16:00:00,100.21965034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,100.211425541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,100.165229477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,109.490082464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.293857833,0.0,0.0,0.0,43.513341876,52.539744,13.4480400728,0.0,4.83426,8.61378007277
 04/22  21:00:00,118.019750255,0.0,0.0,0.0,43.513341876,52.539744,31.382959127,0.0,4.83426,26.548699127
 04/22  22:00:00,117.645096779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.559165246,0.0,0.0,0.0,43.513341876,52.539744,13.4479828195,0.0,4.83426,8.61372281948
 04/22  24:00:00,117.629326277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.60150219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.578777163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.561934905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,117.975561804,0.0,0.0,0.0,43.513341876,52.539744,13.4480157352,0.0,4.83426,8.61375573523
 04/23  05:00:00,117.942899665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,100.041343852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.9150622502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,99.9346006561,0.0,0.0,0.0,43.513341876,52.539744,13.4562174778,0.0,4.83426,8.62195747782
 04/23  09:00:00,99.9818801835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.020565307,0.0,0.0,0.0,43.513341876,52.539744,22.302899511,0.0,4.83426,17.468639511
 04/23  11:00:00,100.930051506,0.0,0.0,0.0,43.513341876,52.539744,13.4987513331,0.0,4.83426,8.66449133311
 04/23  12:00:00,100.06786192,0.0,0.0,0.0,43.513341876,52.539744,13.4993444511,0.0,4.83426,8.66508445111
 04/23  13:00:00,100.140549087,0.0,0.0,0.0,43.513341876,52.539744,13.4988517994,0.0,4.83426,8.66459179937
 04/23  14:00:00,100.171319881,0.0,0.0,0.0,43.513341876,52.539744,13.490353045,0.0,4.83426,8.65609304497
 04/23  15:00:00,100.159278234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,99.9576502235,0.0,0.0,0.0,43.513341876,52.539744,13.4480635519,0.0,4.83426,8.61380355186
 04/23  17:00:00,99.9226628727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,99.8879662703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,106.254129383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.143089626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,117.905102894,0.0,0.0,0.0,43.513341876,52.539744,40.2247114856,0.0,4.83426,35.3904514856
 04/23  22:00:00,117.533987375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.483801651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.49442938,0.0,0.0,0.0,43.513341876,52.539744,13.4480024326,0.0,4.83426,8.61374243265
 04/24  01:00:00,117.480214831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.471108692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.466264059,0.0,0.0,0.0,43.513341876,52.539744,13.4561229461,0.0,4.83426,8.62186294611
 04/24  04:00:00,117.898011884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,117.875563003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,174.862316741,72.397172186,0.0,0.0,43.513341876,53.238744,1775.85311427,1762.39678111,4.83426,8.62207315765
 04/24  07:00:00,351.412563573,72.397172186,0.00101366496758,0.0,220.879908,53.238744,1104.78089813,1073.50367226,4.83426,26.4429658649
 04/24  08:00:00,443.427242036,72.397172186,0.00192552356167,0.0,220.879908,145.652643033,623.559380081,551.755654475,36.25695,35.5467756059
 04/24  09:00:00,456.927449586,72.397172186,13.1954338763,0.0,220.879908,145.652643033,334.282037716,253.023293816,36.25695,45.0017939002
 04/24  10:00:00,510.455264265,72.3997979767,59.8809604845,0.0,220.879908,151.653867033,217.16519558,114.737380247,48.3426,54.0852153329
 04/24  11:00:00,569.59443313,72.6080813763,117.240161626,0.0,220.879908,151.653867033,122.098642516,19.4261981211,48.3426,54.3298443946
 04/24  12:00:00,642.896555009,73.4081624459,190.080517827,0.0,220.879908,151.653867033,111.965839966,0.0,48.3426,63.6232399663
 04/24  13:00:00,686.432087634,74.4379761544,238.381245127,0.0,220.879908,145.652643033,78.8093481161,0.00599651699644,24.1713,54.6320515991
 04/24  14:00:00,716.448028159,75.6273748871,267.20943932,0.0,220.879908,145.652643033,78.2005452652,0.0,24.1713,54.0292452652
 04/24  15:00:00,740.710947144,76.9029119579,298.024099858,0.0,220.879908,137.835547516,58.9640023474,0.00349626768575,4.83426,54.1262460797
 04/24  16:00:00,647.038300587,74.7516671066,212.171861045,0.0,220.879908,133.019064,46.2527847107,5.65266799691,4.83426,35.7658567138
 04/24  17:00:00,493.618103277,73.5843767687,140.125359384,0.0,220.879908,53.238744,65.7846838217,16.2446049496,4.83426,44.7058188721
 04/24  18:00:00,443.845151261,73.3229493806,91.029629269,0.0,220.879908,53.238744,94.2708780353,44.5325906573,4.83426,44.9040273779
 04/24  19:00:00,379.789218779,72.8850495057,21.802893755,0.0,220.879908,53.238744,109.571480577,87.3472936749,4.83426,17.3899269025
 04/24  20:00:00,369.382286687,72.6458051015,0.0,0.0,220.879908,53.238744,137.194371797,123.66929253,4.83426,8.69081926695
 04/24  21:00:00,118.013224999,0.0,0.0,0.0,43.513341876,52.539744,13.5276810609,0.0,4.83426,8.69342106091
 04/24  22:00:00,117.75601514,0.0,0.0,0.0,43.513341876,52.539744,13.4855473011,0.0,4.83426,8.65128730112
 04/24  23:00:00,118.718167705,0.0,0.0,0.0,43.513341876,52.539744,13.4716074005,0.0,4.83426,8.63734740055
 04/24  24:00:00,117.771780033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.77110418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.741641188,0.0,0.0,0.0,43.513341876,52.539744,13.4563403285,0.0,4.83426,8.62208032853
 04/25  03:00:00,117.718534664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.859282123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.560549059,0.0,0.0,0.0,43.513341876,52.539744,13.4561539054,0.0,4.83426,8.62189390538
 04/25  06:00:00,173.975228023,72.397172186,0.00146986807025,0.0,43.513341876,53.238744,595.32709678,590.47283678,4.83426,0.02
 04/25  07:00:00,350.907001236,72.397172186,0.0,0.0,220.879908,53.238744,482.306794686,451.029793241,4.83426,26.4427414449
 04/25  08:00:00,443.50328848,72.4925683531,0.00188396063744,0.0,220.879908,145.652643033,351.404051718,279.60349893,36.25695,35.5436027879
 04/25  09:00:00,496.52237157,72.8039649363,51.913457027,0.0,220.879908,145.652643033,239.446904595,149.197326328,36.25695,53.9926282673
 04/25  10:00:00,583.744720389,73.6247514301,131.329114359,0.0,220.879908,151.653867033,117.701262532,24.2929261318,48.3426,45.0657364001
 04/25  11:00:00,695.222624947,75.1363986728,239.562477216,0.0,220.879908,151.653867033,102.691795282,0.00980814769248,48.3426,54.3393871345
 04/25  12:00:00,824.563688174,77.2694435571,367.088901465,0.0,220.879908,151.653867033,111.932304052,0.0,48.3426,63.5897040519
 04/25  13:00:00,942.488722291,79.6759576603,488.206453304,0.0,220.879908,145.652643033,87.9177461367,0.0132272484192,24.1713,63.7332188883
 04/25  14:00:00,1002.75401637,81.668651453,546.298512529,0.0,220.879908,145.652643033,69.1949913033,0.0,24.1713,45.0236913033
 04/25  15:00:00,994.060587021,83.6942818455,541.862172404,0.0,220.879908,137.835547516,58.9697033923,0.00487555565262,4.83426,54.1305678367
 04/25  16:00:00,986.911140846,78.9707846454,544.094810762,0.0,220.879908,133.019064,49.5476815259,0.0113879157106,4.83426,44.7020336102
 04/25  17:00:00,709.429535757,75.9919966609,350.113297334,0.0,220.879908,53.238744,40.612643149,0.00746225693058,4.83426,35.7709208921
 04/25  18:00:00,499.50351028,74.8833357329,144.350805608,0.0,220.879908,53.238744,63.4877437814,4.77637526616,4.83426,53.8771085152
 04/25  19:00:00,449.963739517,73.844060405,90.644292127,0.0,220.879908,53.238744,54.0252987995,40.4860077592,4.83426,8.70503104026
 04/25  20:00:00,383.675881694,73.2415428687,13.9051574896,0.0,220.879908,53.238744,131.021350451,117.494963055,4.83426,8.69212739567
 04/25  21:00:00,117.717457562,0.0,0.0,0.0,43.513341876,52.539744,22.1974754948,0.0,4.83426,17.3632154948
 04/25  22:00:00,117.806139073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  23:00:00,118.762018975,0.0,0.0,0.0,43.513341876,52.539744,13.4729984174,0.0,4.83426,8.63873841738
 04/25  24:00:00,117.82121634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.804278672,0.0,0.0,0.0,43.513341876,52.539744,13.4563054935,0.0,4.83426,8.62204549347
 04/26  02:00:00,117.774291892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.75676614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.16461599,0.0,0.0,0.0,43.513341876,52.539744,13.4561003045,0.0,4.83426,8.62184030447
 04/26  05:00:00,118.107058296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,173.532453798,72.397172186,0.00258160218362,0.0,43.513341876,53.238744,1010.98904685,1006.13478685,4.83426,0.02
 04/26  07:00:00,351.037081056,72.397172186,0.00106340007111,0.0,220.879908,53.238744,728.926160991,697.647483884,4.83426,26.4444171068
 04/26  08:00:00,443.630157887,72.5922955156,0.00204722230996,0.0,220.879908,145.652643033,418.851489296,344.521732667,36.25695,38.0728066287
 04/26  09:00:00,457.680975431,73.1382328132,13.2624702367,0.0,220.879908,145.652643033,298.768962561,211.081492506,36.25695,51.4305200551
 04/26  10:00:00,535.754067369,74.2060108144,83.3410321044,0.0,220.879908,151.653867033,194.204917982,91.8019884833,48.3426,54.0603294991
 04/26  11:00:00,619.444298069,75.8268864007,163.767395665,0.0,220.879908,151.653867033,106.599657971,3.95702184206,48.3426,54.3000361285
 04/26  12:00:00,699.469693971,78.1382559944,241.963017829,0.0,220.879908,151.653867033,102.839100174,0.0,48.3426,54.4965001739
 04/26  13:00:00,825.395546705,80.4553133649,370.942445731,0.0,220.879908,145.652643033,87.9009729563,0.00572279218538,24.1713,63.7239501642
 04/26  14:00:00,930.592805575,83.0961199208,473.165330492,0.0,220.879908,145.652643033,69.1817172666,0.0,24.1713,45.0104172666
 04/26  15:00:00,935.31586695,84.8704813035,484.097951645,0.0,220.879908,137.835547516,58.9686612008,0.00595839582513,4.83426,54.1284428049
 04/26  16:00:00,849.766932463,79.0551416524,409.768611369,0.0,220.879908,133.019064,49.5459672397,0.0127078847849,4.83426,44.6989993549
 04/26  17:00:00,654.60154702,75.7841482376,298.005958271,0.0,220.879908,53.238744,49.5293047451,0.0,4.83426,44.6950447451
 04/26  18:00:00,554.505777334,75.0191078542,199.181030243,0.0,220.879908,53.238744,53.1938368067,3.46391088263,4.83426,44.8956659241
 04/26  19:00:00,467.239779846,74.0045920487,107.234067356,0.0,220.879908,53.238744,51.8290981174,38.2893579635,4.83426,8.70548015396
 04/26  20:00:00,406.814516971,73.3630959993,36.2548527089,0.0,220.879908,53.238744,107.324497381,85.125978077,4.83426,17.3642593041
 04/26  21:00:00,118.054916013,0.0,0.0,0.0,43.513341876,52.539744,13.5266021663,0.0,4.83426,8.69234216631
 04/26  22:00:00,117.801001977,0.0,0.0,0.0,43.513341876,52.539744,13.4851401283,0.0,4.83426,8.65088012833
 04/26  23:00:00,118.757984102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.826893044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,117.832693316,0.0,0.0,0.0,43.513341876,52.539744,13.4561077299,0.0,4.83426,8.62184772994
 04/27  02:00:00,117.811004205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.778090548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.186425181,0.0,0.0,0.0,43.513341876,52.539744,13.4562588629,0.0,4.83426,8.62199886295
 04/27  05:00:00,118.121428138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,173.442570955,72.397172186,0.00230448059988,0.0,43.513341876,53.238744,933.922588643,929.068328643,4.83426,0.02
 04/27  07:00:00,350.939677127,72.397172186,0.0,0.0,220.879908,53.238744,630.062430401,589.979417812,4.83426,35.248752589
 04/27  08:00:00,458.538656878,72.6159629175,14.7198026147,0.0,220.879908,145.652643033,325.490368274,253.701482751,36.25695,35.5319355234
 04/27  09:00:00,541.66263082,73.4014237112,95.9414412505,0.0,220.879908,145.652643033,168.385190159,87.1344894759,36.25695,44.9937506832
 04/27  10:00:00,637.448757565,74.2474208195,184.045056206,0.0,220.879908,151.653867033,104.363715414,1.96659433763,48.3426,54.0545210761
 04/27  11:00:00,714.9040095,74.9185132834,259.406824613,0.0,220.879908,151.653867033,102.650679653,0.0109544811806,48.3426,54.2971251716
