Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  12:00:00,775.684993681,75.5769242601,320.09178858,0.0,220.879908,151.653867033,102.831036258,0.0,48.3426,54.4884362582
 04/27  13:00:00,824.890103327,76.1185708385,374.445634944,0.0,220.879908,145.652643033,87.8901096515,0.00903550921245,24.1713,63.7097741423
 04/27  14:00:00,858.370247702,76.7439686613,407.214569566,0.0,220.879908,145.652643033,69.1776851953,0.0,24.1713,45.0063851953
 04/27  15:00:00,861.195436932,77.0301681941,417.670295113,0.0,220.879908,137.835547516,58.9592248111,0.00588906589843,4.83426,54.1190757452
 04/27  16:00:00,854.159300325,74.2432250392,418.403557863,0.0,220.879908,133.019064,49.5358382557,0.00979898504566,4.83426,44.6917792707
 04/27  17:00:00,664.091609816,72.7999589882,309.886145738,0.0,220.879908,53.238744,40.5887446766,0.0,4.83426,35.7544846766
 04/27  18:00:00,565.402468372,72.6391685251,211.940948655,0.0,220.879908,53.238744,58.6976559711,0.0,4.83426,53.8633959711
 04/27  19:00:00,484.136364506,72.5577320153,125.169656564,0.0,220.879908,53.238744,37.9281438351,24.3893547506,4.83426,8.70452908449
 04/27  20:00:00,397.055593002,72.4918541837,27.4625092876,0.0,220.879908,53.238744,120.031259639,106.505342527,4.83426,8.69165711221
 04/27  21:00:00,117.967449703,0.0,0.0,0.0,43.513341876,52.539744,22.1980239108,0.0,4.83426,17.3637639108
 04/27  22:00:00,117.715208154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,118.688651532,0.0,0.0,0.0,43.513341876,52.539744,13.4727154275,0.0,4.83426,8.63845542747
 04/27  24:00:00,117.687803535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.672225703,0.0,0.0,0.0,43.513341876,52.539744,13.4560800231,0.0,4.83426,8.62182002311
 04/28  02:00:00,117.639508149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.604865955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.703088234,0.0,0.0,0.0,43.513341876,52.539744,13.456213495,0.0,4.83426,8.62195349503
 04/28  05:00:00,116.376416837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,175.360810131,72.397172186,0.00236589179632,0.0,43.513341876,53.238744,1632.69272541,1627.83846541,4.83426,0.02
 04/28  07:00:00,351.37271348,72.397172186,0.000998164329215,0.0,220.879908,53.238744,998.39262953,967.118883953,4.83426,26.439485577
 04/28  08:00:00,443.503916897,72.397172186,0.00228253720017,0.0,220.879908,145.652643033,591.792428831,520.000830119,36.25695,35.5346487118
 04/28  09:00:00,445.386939724,72.566422838,1.67824493726,0.0,220.879908,145.652643033,396.722825205,306.489319133,36.25695,53.9765560723
 04/28  10:00:00,496.032961043,73.0777569376,45.1486408587,0.0,220.879908,151.653867033,255.420119173,162.038433202,48.3426,45.0390859711
 04/28  11:00:00,547.372041405,74.0727231016,93.637197904,0.0,220.879908,151.653867033,205.153468529,97.4425315271,48.3426,59.3683370022
 04/28  12:00:00,518.843757284,75.4027309989,65.197826755,0.0,220.879908,151.653867033,176.618494003,69.7994408186,48.3426,58.4764531842
 04/28  13:00:00,607.299938892,77.0327401392,157.342870879,0.0,220.879908,145.652643033,97.1715748043,9.29158763003,24.1713,63.7086871742
 04/28  14:00:00,680.295106409,78.3101987111,228.782010002,0.0,220.879908,145.652643033,69.1802703634,0.0,24.1713,45.0089703634
 04/28  15:00:00,667.891727512,79.376758512,223.346369596,0.0,220.879908,137.835547516,63.7187602283,4.77747467511,4.83426,54.1070255532
 04/28  16:00:00,643.86790524,75.8327087045,207.98172307,0.0,220.879908,133.019064,45.7249113771,5.13837431567,4.83426,35.7522770614
 04/28  17:00:00,533.070178639,74.0292544754,178.848214089,0.0,220.879908,53.238744,56.3621340082,6.84230888153,4.83426,44.6855651267
 04/28  18:00:00,497.138467388,73.5338768947,143.589597995,0.0,220.879908,53.238744,68.854853288,19.1427566443,4.83426,44.8778366437
 04/28  19:00:00,437.184518737,73.0338764763,78.8285084419,0.0,220.879908,53.238744,77.081115328,54.8591143924,4.83426,17.3877409356
 04/28  20:00:00,400.678350061,72.7431219973,31.2081189531,0.0,220.879908,53.238744,105.413180838,91.888073695,4.83426,8.69084714296
 04/28  21:00:00,117.691928289,0.0,0.0,0.0,43.513341876,52.539744,13.5265316539,0.0,4.83426,8.69227165393
 04/28  22:00:00,117.731110028,0.0,0.0,0.0,43.513341876,52.539744,13.48479963,0.0,4.83426,8.65053962999
 04/28  23:00:00,118.70446073,0.0,0.0,0.0,43.513341876,52.539744,13.4724531037,0.0,4.83426,8.63819310366
 04/28  24:00:00,117.73345559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.730198955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.71294552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.686576796,0.0,0.0,0.0,43.513341876,52.539744,13.4478086493,0.0,4.83426,8.61354864933
 04/29  04:00:00,118.09009256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,115.060946287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,100.1526478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.066590653,0.0,0.0,0.0,43.513341876,52.539744,9.09493789036,0.0,4.83426,4.26067789036
 04/29  08:00:00,100.097722215,0.0,0.0,0.0,43.513341876,52.539744,9.20541264537,0.0,4.83426,4.37115264537
 04/29  09:00:00,100.152429794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.172809683,0.0,0.0,0.0,43.513341876,52.539744,22.2993292336,0.0,4.83426,17.4650692336
 04/29  11:00:00,101.032169766,0.0,0.0,0.0,43.513341876,52.539744,13.4982640749,0.0,4.83426,8.6640040749
 04/29  12:00:00,100.140249614,0.0,0.0,0.0,43.513341876,52.539744,13.4976580421,0.0,4.83426,8.66339804208
 04/29  13:00:00,100.24844552,0.0,0.0,0.0,43.513341876,52.539744,13.4893171499,0.0,4.83426,8.65505714992
 04/29  14:00:00,100.323359264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,100.334560219,0.0,0.0,0.0,43.513341876,52.539744,13.4897706596,0.0,4.83426,8.65551065956
 04/29  16:00:00,100.148031655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.150559527,0.0,0.0,0.0,43.513341876,52.539744,13.447920212,0.0,4.83426,8.61366021204
 04/29  18:00:00,100.146230134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,106.557443243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.4320587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.136957027,0.0,0.0,0.0,43.513341876,52.539744,40.2056766138,0.0,4.83426,35.3714166138
 04/29  22:00:00,117.748547048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.630585186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.68061117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.643444862,0.0,0.0,0.0,43.513341876,52.539744,13.4477402465,0.0,4.83426,8.61348024652
 04/30  02:00:00,117.62825034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.622843389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.033430248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,114.99052719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,100.084494928,0.0,0.0,0.0,43.513341876,52.539744,13.4478955909,0.0,4.83426,8.61363559088
 04/30  07:00:00,100.041247456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.141241973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.268145813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.365837256,0.0,0.0,0.0,43.513341876,52.539744,22.2999683137,0.0,4.83426,17.4657083137
 04/30  11:00:00,101.225662037,0.0,0.0,0.0,43.513341876,52.539744,13.4979383658,0.0,4.83426,8.66367836584
 04/30  12:00:00,100.397601367,0.0,0.0,0.0,43.513341876,52.539744,13.4973183441,0.0,4.83426,8.66305834406
 04/30  13:00:00,100.506103899,0.0,0.0,0.0,43.513341876,52.539744,13.4977595209,0.0,4.83426,8.66349952092
 04/30  14:00:00,100.564191321,0.0,0.0,0.0,43.513341876,52.539744,13.4896933621,0.0,4.83426,8.65543336205
 04/30  15:00:00,100.573756955,0.0,0.0,0.0,43.513341876,52.539744,13.4891994871,0.0,4.83426,8.65493948708
 04/30  16:00:00,201.809868659,1.87550109426,98.3617507177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,177.032643977,1.63605713579,74.0538694066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,177.986681668,1.83331118545,74.7325849302,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,106.673272717,0.0,0.0,0.0,43.513341876,52.539744,13.4477603428,0.0,4.83426,8.61350034277
 04/30  20:00:00,118.423215501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.093461758,0.0,0.0,0.0,43.513341876,52.539744,31.3640829171,0.0,4.83426,26.5298229171
 04/30  22:00:00,117.739902897,0.0,0.0,0.0,43.513341876,52.539744,13.4477717264,0.0,4.83426,8.6135117264
 04/30  23:00:00,118.655805741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.777223647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.805453228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.83543867,0.0,0.0,0.0,43.513341876,52.539744,13.4559945139,0.0,4.83426,8.62173451393
 05/01  03:00:00,117.865299119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.360234312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,115.367447967,0.0,0.0,0.0,43.513341876,52.539744,13.45565081,0.0,4.83426,8.62139080999
 05/01  06:00:00,248.073682569,72.397172186,73.4254841178,0.0,43.513341876,53.238744,267.707029842,262.852769842,4.83426,0.02
 05/01  07:00:00,473.258519295,72.397172186,120.301071863,0.0,220.879908,53.238744,202.1682392,170.899243405,4.83426,26.4347357953
 05/01  08:00:00,682.437672798,72.6726129798,235.333274038,0.0,220.879908,145.652643033,92.201924885,20.4245215669,36.25695,35.5204533181
 05/01  09:00:00,822.337184182,73.411985179,373.184152724,0.0,220.879908,145.652643033,81.2123931451,0.0,36.25695,44.9554431451
 05/01  10:00:00,961.984958451,74.7038294021,503.461492919,0.0,220.879908,151.653867033,102.378682564,0.0,48.3426,54.0360825643
 05/01  11:00:00,1017.99802325,76.6930578446,555.687002548,0.0,220.879908,151.653867033,102.607535969,0.0,48.3426,54.2649359685
 05/01  12:00:00,1056.94980931,78.9140466382,593.573945495,0.0,220.879908,151.653867033,102.802017346,0.0,48.3426,54.4594173463
 05/01  13:00:00,1065.772467,82.2553937811,605.235694316,0.0,220.879908,145.652643033,87.8425447776,0.00977566752144,24.1713,63.6614691101
 05/01  14:00:00,1077.09040397,84.5966154397,614.863900125,0.0,220.879908,145.652643033,69.1523988872,0.0,24.1713,44.9810988872
 05/01  15:00:00,1077.73356936,86.7478078322,621.486310538,0.0,220.879908,137.835547516,58.9185708384,0.0,4.83426,54.0843108384
 05/01  16:00:00,1100.28916606,80.2672566295,655.968136023,0.0,220.879908,133.019064,49.5141759195,0.0109372335433,4.83426,44.668978686
 05/01  17:00:00,1009.22202645,76.8681055723,648.157674223,0.0,220.879908,53.238744,40.571944625,0.0,4.83426,35.737684625
 05/01  18:00:00,985.665571782,76.1563237574,625.595585139,0.0,220.879908,53.238744,49.6927607062,0.0,4.83426,44.8585007062
 05/01  19:00:00,822.434921774,74.708607278,458.41576128,0.0,220.879908,53.238744,22.2564399594,0.0353612905785,4.83426,17.3868186688
 05/01  20:00:00,574.545967227,73.7416092881,201.495021829,0.0,220.879908,53.238744,29.5629001381,16.0382967848,4.83426,8.69034335332
 05/01  21:00:00,118.268102344,0.0,0.0,0.0,43.513341876,52.539744,13.5252224158,0.0,4.83426,8.69096241575
 05/01  22:00:00,117.939809022,0.0,0.0,0.0,43.513341876,52.539744,13.4845504061,0.0,4.83426,8.65029040611
 05/01  23:00:00,118.851459178,0.0,0.0,0.0,43.513341876,52.539744,13.4722530614,0.0,4.83426,8.6379930614
 05/01  24:00:00,117.917930805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.860952937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.816385331,0.0,0.0,0.0,43.513341876,52.539744,13.4556637925,0.0,4.83426,8.62140379247
 05/02  03:00:00,117.807573822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.9233478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,116.577886183,0.0,0.0,0.0,43.513341876,52.539744,13.4557240776,0.0,4.83426,8.62146407761
 05/02  06:00:00,174.138769016,72.397172186,0.00386443336598,0.0,43.513341876,53.238744,787.690845129,782.836585129,4.83426,0.02
 05/02  07:00:00,351.030188594,72.397172186,0.0,0.0,220.879908,53.238744,578.428750244,547.169647202,4.83426,26.4248430414
 05/02  08:00:00,467.582812867,73.1412643007,23.0163143457,0.0,220.879908,145.652643033,317.570611512,245.793740946,36.25695,35.5199205661
 05/02  09:00:00,671.643743774,74.403743058,223.3278002,0.0,220.879908,145.652643033,163.866515464,82.6642010364,36.25695,44.9453644275
 05/02  10:00:00,922.147486527,75.692891433,464.216493962,0.0,220.879908,151.653867033,103.016708867,0.643794540392,48.3426,54.0303143271
 05/02  11:00:00,961.850311543,76.3141982307,501.596811609,0.0,220.879908,151.653867033,102.601347297,0.0,48.3426,54.2587472966
 05/02  12:00:00,960.512334911,77.5406891885,499.565251835,0.0,220.879908,151.653867033,102.794241458,0.0,48.3426,54.4516414584
 05/02  13:00:00,950.258432399,79.4505538495,492.726635453,0.0,220.879908,145.652643033,87.8301996591,0.00952701647484,24.1713,63.6493726426
 05/02  14:00:00,959.505381299,81.9374106711,499.096023905,0.0,220.879908,145.652643033,69.1456942396,0.0,24.1713,44.9743942396
 05/02  15:00:00,983.715597464,84.1071876112,528.96852084,0.0,220.879908,137.835547516,58.9139266651,0.00443409722856,4.83426,54.0752325679
 05/02  16:00:00,1033.61554212,79.3890894574,588.169132063,0.0,220.879908,133.019064,49.507573912,0.0105146461199,4.83426,44.6627992659
 05/02  17:00:00,936.766909787,76.0624391209,574.834409062,0.0,220.879908,53.238744,40.5678774383,0.0,4.83426,35.7336174383
 05/02  18:00:00,929.072344595,75.2378233302,568.573247008,0.0,220.879908,53.238744,49.6880873306,0.0,4.83426,44.8538273306
 05/02  19:00:00,873.528509943,74.376162115,512.033966935,0.0,220.879908,53.238744,22.2601544149,0.0389921420514,4.83426,17.3869022729
 05/02  20:00:00,637.932388187,73.6312476044,264.719578497,0.0,220.879908,53.238744,44.4623854353,30.9371016959,4.83426,8.69102373944
 05/02  21:00:00,117.899130979,0.0,0.0,0.0,43.513341876,52.539744,13.5251251585,0.0,4.83426,8.69086515851
 05/02  22:00:00,117.922673187,0.0,0.0,0.0,43.513341876,52.539744,13.4838037135,0.0,4.83426,8.64954371353
 05/02  23:00:00,118.81302718,0.0,0.0,0.0,43.513341876,52.539744,13.4721616626,0.0,4.83426,8.63790166258
 05/02  24:00:00,117.874369174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.851573454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.813807696,0.0,0.0,0.0,43.513341876,52.539744,13.4557018365,0.0,4.83426,8.62144183648
 05/03  03:00:00,117.769825002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.189443003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,115.171757047,0.0,0.0,0.0,43.513341876,52.539744,13.4557435711,0.0,4.83426,8.6214835711
 05/03  06:00:00,173.428289568,72.397172186,0.00380545498346,0.0,43.513341876,53.238744,764.035165625,759.180905625,4.83426,0.02
 05/03  07:00:00,351.022936454,72.397172186,0.0,0.0,220.879908,53.238744,508.004406657,476.739556859,4.83426,26.4305897977
 05/03  08:00:00,557.926629664,73.0784567599,112.234434155,0.0,220.879908,145.652643033,238.599814118,166.830183209,36.25695,35.512680909
 05/03  09:00:00,849.809914235,74.0538311762,399.784683479,0.0,220.879908,145.652643033,108.92302359,27.7235348755,36.25695,44.9425387144
 05/03  10:00:00,951.694474976,74.8012907369,493.034581467,0.0,220.879908,151.653867033,102.354227332,0.0,48.3426,54.0116273315
 05/03  11:00:00,954.076286636,75.4694043517,493.342701572,0.0,220.879908,151.653867033,102.601742104,0.0105463729689,48.3426,54.2485957312
 05/03  12:00:00,956.574819987,76.2094024195,496.294620913,0.0,220.879908,151.653867033,102.775824104,0.0,48.3426,54.4332241042
 05/03  13:00:00,946.799644933,77.463014881,490.769249314,0.0,220.879908,145.652643033,87.8272893073,0.00675579996121,24.1713,63.6492335074
 05/03  14:00:00,962.250167076,79.4317240436,503.194643364,0.0,220.879908,145.652643033,69.1434534764,0.0,24.1713,44.9721534764
 05/03  15:00:00,988.8238297,81.6306715858,535.14837697,0.0,220.879908,137.835547516,58.8945617838,0.0,4.83426,54.0603017838
 05/03  16:00:00,1030.36272762,76.8687442676,586.78757139,0.0,220.879908,133.019064,40.5724169519,0.0111495154874,4.83426,35.7270074364
 05/03  17:00:00,930.545711735,74.5268357144,569.423403815,0.0,220.879908,53.238744,49.4893149439,0.0,4.83426,44.6550549439
 05/03  18:00:00,906.42649704,74.2149747683,546.68979627,0.0,220.879908,53.238744,49.6808254515,0.0,4.83426,44.8465654515
 05/03  19:00:00,859.178123926,73.7578487493,497.910035953,0.0,220.879908,53.238744,22.2182116083,0.0,4.83426,17.3839516083
 05/03  20:00:00,703.90403687,73.3130879934,329.714076148,0.0,220.879908,53.238744,28.2171721754,14.6926881478,4.83426,8.69022402768
 05/03  21:00:00,118.265248931,0.0,0.0,0.0,43.513341876,52.539744,13.5249987073,0.0,4.83426,8.69073870729
 05/03  22:00:00,117.910032118,0.0,0.0,0.0,43.513341876,52.539744,13.4840792408,0.0,4.83426,8.64981924079
 05/03  23:00:00,118.798026635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.860235015,0.0,0.0,0.0,43.513341876,52.539744,13.4557190642,0.0,4.83426,8.62145906423
 05/04  01:00:00,117.819524585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,117.804854323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.809513216,0.0,0.0,0.0,43.513341876,52.539744,13.4557286106,0.0,4.83426,8.62146861058
 05/04  04:00:00,118.218776557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,115.19099817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,173.42766351,72.397172186,0.00367002130382,0.0,43.513341876,53.238744,781.993564941,768.537812537,4.83426,8.62149240385
 05/04  07:00:00,351.059544953,72.397172186,0.0,0.0,220.879908,53.238744,681.109768385,649.853902967,4.83426,26.4216054181
 05/04  08:00:00,443.9015821,72.7868845638,0.00248388964119,0.0,220.879908,145.652643033,499.291019486,427.527355855,36.25695,35.5067136309
 05/04  09:00:00,444.581149144,73.4080762687,0.0031358057036,0.0,220.879908,145.652643033,429.375120147,348.176023677,36.25695,44.9421464709
 05/04  10:00:00,463.106341157,73.9347453909,11.8357536035,0.0,220.879908,151.653867033,335.435676884,242.092841665,48.3426,45.0002352191
 05/04  11:00:00,488.166408173,74.6067814557,34.9549762579,0.0,220.879908,151.653867033,254.990124882,152.387381239,48.3426,54.2601436435
 05/04  12:00:00,531.501771691,75.8223378728,77.2627571462,0.0,220.879908,151.653867033,201.986151482,90.1492789491,48.3426,63.4942725328
 05/04  13:00:00,580.945848993,76.8582307674,130.827791003,0.0,220.879908,145.652643033,134.901748029,56.1933930452,24.1713,54.537054984
 05/04  14:00:00,586.550095087,77.3956390205,135.710431983,0.0,220.879908,145.652643033,104.648803798,26.5293582709,24.1713,53.9481455272
 05/04  15:00:00,592.498479641,79.1124255332,148.457023868,0.0,220.879908,137.835547516,58.307654806,8.41302200376,4.83426,45.0603728022
 05/04  16:00:00,595.04071961,75.3603316792,159.86697456,0.0,220.879908,133.019064,58.1817528969,8.69649059535,4.83426,44.6510023015
 05/04  17:00:00,497.67435226,73.5010575676,144.181923039,0.0,220.879908,53.238744,55.9491390449,13.3595569465,4.83426,37.7553220984
 05/04  18:00:00,481.348569701,73.2417425637,128.166114495,0.0,220.879908,53.238744,79.9301187629,23.3267130546,4.83426,51.7691457082
 05/04  19:00:00,456.777329648,72.9999139035,100.64946991,0.0,220.879908,53.238744,53.1913435309,39.6553654404,4.83426,8.7017180905
 05/04  20:00:00,432.008190395,72.7459758254,61.6632364235,0.0,220.879908,53.238744,85.6765743234,72.1518316791,4.83426,8.69048264423
 05/04  21:00:00,118.109310693,0.0,0.0,0.0,43.513341876,52.539744,22.1947588199,0.0,4.83426,17.3604988199
 05/04  22:00:00,117.859605776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.812580294,0.0,0.0,0.0,43.513341876,52.539744,13.4720031097,0.0,4.83426,8.63774310967
 05/04  24:00:00,117.887974121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.875631307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.848653354,0.0,0.0,0.0,43.513341876,52.539744,13.4557706609,0.0,4.83426,8.6215106609
 05/05  03:00:00,117.815427407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.899468711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,113.562343291,0.0,0.0,0.0,43.513341876,52.539744,13.4557730983,0.0,4.83426,8.62151309831
 05/05  06:00:00,174.123956134,72.397172186,0.00267322877342,0.0,43.513341876,53.238744,879.698071851,874.843811851,4.83426,0.02
 05/05  07:00:00,351.011138714,72.397172186,0.0,0.0,220.879908,53.238744,681.657203476,650.402207183,4.83426,26.4207362928
 05/05  08:00:00,443.863405931,72.8020777099,0.00223156765782,0.0,220.879908,145.652643033,418.906166334,347.141774717,36.25695,35.5074416173
 05/05  09:00:00,480.410474495,73.6162647725,35.1247306245,0.0,220.879908,145.652643033,290.301172022,209.116145944,36.25695,44.9280760772
 05/05  10:00:00,520.94338322,74.1676977909,68.2862424488,0.0,220.879908,151.653867033,249.919934238,147.578672477,48.3426,53.998661761
 05/05  11:00:00,532.655548978,74.5360095537,78.3358865579,0.0,220.879908,151.653867033,196.518229059,93.9499219878,48.3426,54.2257070713
 05/05  12:00:00,549.129419047,74.8990678973,95.0956175478,0.0,220.879908,151.653867033,173.152072718,70.3948829819,48.3426,54.4145897364
 05/05  13:00:00,554.371204192,75.2478474038,105.92151818,0.0,220.879908,145.652643033,158.494848257,70.6977713276,24.1713,63.6257769294
 05/05  14:00:00,552.120534442,75.4965007012,103.562114998,0.0,220.879908,145.652643033,148.279505477,79.1507592496,24.1713,44.957446227
 05/05  15:00:00,537.110440552,75.8972218753,96.1844067278,0.0,220.879908,137.835547516,127.478350483,68.602877071,4.83426,54.0412134124
 05/05  16:00:00,507.295228832,73.5665395483,74.0958236894,0.0,220.879908,133.019064,63.0559939805,22.5027296867,4.83426,35.7190042938
 05/05  17:00:00,409.979989801,72.5684371559,57.7474155691,0.0,220.879908,53.238744,109.462132901,59.9828236038,4.83426,44.6450492967
 05/05  18:00:00,417.79024155,72.5472079842,65.324615249,0.0,220.879908,53.238744,110.813625135,61.140852253,4.83426,44.8385128823
 05/05  19:00:00,424.273955225,72.525122933,68.7435339768,0.0,220.879908,53.238744,74.3234792919,60.7875094531,4.83426,8.70170983871
 05/05  20:00:00,429.4626242,72.4989207733,59.1772067269,0.0,220.879908,53.238744,98.7980335788,76.6049615787,4.83426,17.358812
 05/05  21:00:00,117.82699256,0.0,0.0,0.0,43.513341876,52.539744,13.5243553359,0.0,4.83426,8.69009533591
 05/05  22:00:00,117.921434726,0.0,0.0,0.0,43.513341876,52.539744,13.4838122156,0.0,4.83426,8.64955221558
 05/05  23:00:00,118.87803284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.984100528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.96186828,0.0,0.0,0.0,43.513341876,52.539744,13.4475631629,0.0,4.83426,8.61330316288
 05/06  02:00:00,117.919988522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.879429672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.29817952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,112.283367258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.370053308,0.0,0.0,0.0,43.513341876,52.539744,13.4476103442,0.0,4.83426,8.61335034422
 05/06  07:00:00,100.290352763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.357086656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.447014912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.492237189,0.0,0.0,0.0,43.513341876,52.539744,22.2928409386,0.0,4.83426,17.4585809386
 05/06  11:00:00,101.323229574,0.0,0.0,0.0,43.513341876,52.539744,13.4968050957,0.0,4.83426,8.66254509574
 05/06  12:00:00,100.505839919,0.0,0.0,0.0,43.513341876,52.539744,13.4960668001,0.0,4.83426,8.66180680007
 05/06  13:00:00,100.585557338,0.0,0.0,0.0,43.513341876,52.539744,13.4880158488,0.0,4.83426,8.65375584881
 05/06  14:00:00,100.608023936,0.0,0.0,0.0,43.513341876,52.539744,13.4883108364,0.0,4.83426,8.65405083642
 05/06  15:00:00,100.585312809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,100.384616268,0.0,0.0,0.0,43.513341876,52.539744,13.4476923756,0.0,4.83426,8.61343237563
 05/06  17:00:00,100.378973646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.374088079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,103.830667797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.668742798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.381439301,0.0,0.0,0.0,43.513341876,52.539744,40.1818634988,0.0,4.83426,35.3476034988
 05/06  22:00:00,117.96488873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.78016916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.882499616,0.0,0.0,0.0,43.513341876,52.539744,13.4474934457,0.0,4.83426,8.6132334457
 05/07  01:00:00,117.931755112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.975402468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.96527615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.456996235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,112.457563684,0.0,0.0,0.0,43.513341876,52.539744,13.4475135719,0.0,4.83426,8.61325357189
 05/07  06:00:00,100.516516251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.388138255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.419718014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.49588933,0.0,0.0,0.0,43.513341876,52.539744,13.4556044599,0.0,4.83426,8.62134445986
 05/07  10:00:00,100.532104164,0.0,0.0,0.0,43.513341876,52.539744,16.0418131346,0.0,4.83426,11.2075531346
 05/07  11:00:00,101.366179502,0.0,0.0,0.0,43.513341876,52.539744,11.0463896527,0.0,4.83426,6.21212965266
 05/07  12:00:00,100.552877172,0.0,0.0,0.0,43.513341876,52.539744,13.4960143188,0.0,4.83426,8.66175431885
 05/07  13:00:00,100.646234018,0.0,0.0,0.0,43.513341876,52.539744,13.4962980225,0.0,4.83426,8.66203802253
 05/07  14:00:00,100.607053426,0.0,0.0,0.0,43.513341876,52.539744,13.4882532972,0.0,4.83426,8.65399329722
 05/07  15:00:00,100.526250142,0.0,0.0,0.0,43.513341876,52.539744,13.488528191,0.0,4.83426,8.65426819102
 05/07  16:00:00,136.63886787,1.57000877939,34.1479226214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,148.282830203,1.70980959827,45.6249759474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,145.682305201,1.57072189116,43.2721324919,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,103.728304622,0.0,0.0,0.0,43.513341876,52.539744,13.4474643462,0.0,4.83426,8.61320434623
 05/07  20:00:00,118.59423496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.355144897,0.0,0.0,0.0,43.513341876,52.539744,31.3478831235,0.0,4.83426,26.5136231235
 05/07  22:00:00,117.99416623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.871831269,0.0,0.0,0.0,43.513341876,52.539744,13.4475602538,0.0,4.83426,8.61330025376
 05/07  24:00:00,118.032201582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.049587677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,118.076747356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.086202651,0.0,0.0,0.0,43.513341876,52.539744,13.4554064881,0.0,4.83426,8.62114648811
 05/08  04:00:00,118.599800235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,112.588319477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,371.890265738,72.397172186,196.133765938,0.0,43.513341876,53.238744,35.7221070423,22.266753577,4.83426,8.62109346528
 05/08  07:00:00,484.076958016,72.397172186,131.425434324,0.0,220.879908,53.238744,127.906040042,96.6578330751,4.83426,26.4139469667
 05/08  08:00:00,539.188163925,74.0865452965,92.8499433852,0.0,220.879908,145.652643033,141.252493241,69.5037871242,36.25695,35.4917561163
 05/08  09:00:00,570.375006568,75.4289726686,122.433355945,0.0,220.879908,145.652643033,116.128219182,34.9540893113,36.25695,44.9171798708
 05/08  10:00:00,658.486921338,76.70651745,202.682770761,0.0,220.879908,151.653867033,93.7361388498,0.415968113087,48.3426,44.9775707367
 05/08  11:00:00,802.074494387,78.9184426197,342.362348692,0.0,220.879908,151.653867033,102.567369473,0.0106327689352,48.3426,54.2141367045
 05/08  12:00:00,1006.50558523,82.3776573988,542.45013479,0.0,220.879908,151.653867033,102.746454394,0.0,48.3426,54.4038543936
 05/08  13:00:00,1040.6357025,85.5302120509,575.400642739,0.0,220.879908,145.652643033,87.7466539739,0.0100460510197,24.1713,63.5653079229
 05/08  14:00:00,1064.18696416,88.4412173108,596.760893586,0.0,220.879908,145.652643033,69.1050465256,0.0,24.1713,44.9337465256
 05/08  15:00:00,1079.55724095,91.9355433783,616.69834814,0.0,220.879908,137.835547516,58.8539107957,0.0,4.83426,54.0196507957
 05/08  16:00:00,1099.61788271,85.4793237365,648.479969165,0.0,220.879908,133.019064,40.5469819315,0.0107366745464,4.83426,35.7019852569
 05/08  17:00:00,1009.44556649,80.9491401237,642.156395605,0.0,220.879908,53.238744,49.4584035272,0.0,4.83426,44.6241435272
 05/08  18:00:00,972.471700162,79.6468172148,606.634394484,0.0,220.879908,53.238744,49.6495787463,0.0,4.83426,44.8153187463
 05/08  19:00:00,824.737701523,77.5751879635,461.717749086,0.0,220.879908,53.238744,13.5434625651,0.00811199440734,4.83426,8.70109057066
 05/08  20:00:00,665.67234607,75.6429703954,290.802473396,0.0,220.879908,53.238744,22.2058181167,0.0130733176977,4.83426,17.358484799
 05/08  21:00:00,118.268829643,0.0,0.0,0.0,43.513341876,52.539744,13.5236652439,0.0,4.83426,8.68940524389
 05/08  22:00:00,117.987685217,0.0,0.0,0.0,43.513341876,52.539744,13.4834381077,0.0,4.83426,8.64917810771
 05/08  23:00:00,118.931446911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,118.018534132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.014280832,0.0,0.0,0.0,43.513341876,52.539744,13.4555612292,0.0,4.83426,8.62130122917
 05/09  02:00:00,118.00195609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.9830886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.230596275,0.0,0.0,0.0,43.513341876,52.539744,13.4554845284,0.0,4.83426,8.62122452841
 05/09  05:00:00,113.905653554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,267.949402426,72.4039590954,92.78363248,0.0,43.513341876,53.238744,251.747514281,246.893254281,4.83426,0.02
 05/09  07:00:00,456.992858721,72.3980390671,104.359707301,0.0,220.879908,53.238744,167.570413179,136.321312641,4.83426,26.4148405384
 05/09  08:00:00,623.989573099,75.4092982238,175.15713617,0.0,220.879908,145.652643033,73.5029547797,1.75444438884,36.25695,35.4915603909
 05/09  09:00:00,760.624664321,77.1600707182,309.169493448,0.0,220.879908,145.652643033,81.1598268627,0.0,36.25695,44.9028768627
 05/09  10:00:00,916.585942105,79.0404386609,456.429507903,0.0,220.879908,151.653867033,102.310879309,0.0,48.3426,53.9682793088
 05/09  11:00:00,1030.15350984,82.0024931168,565.408966928,0.0,220.879908,151.653867033,102.529346842,0.0,48.3426,54.1867468418
 05/09  12:00:00,1054.23532948,85.8885648993,585.684229406,0.0,220.879908,151.653867033,102.714064865,0.0,48.3426,54.3714648651
 05/09  13:00:00,1062.21087179,89.4910905434,595.905503517,0.0,220.879908,145.652643033,78.6748887014,0.0103003369997,24.1713,54.4932883644
 05/09  14:00:00,1063.96221083,92.3643379753,594.539808934,0.0,220.879908,145.652643033,78.0834732051,0.0,24.1713,53.9121732051
 05/09  15:00:00,1063.28808201,95.25251441,598.756078337,0.0,220.879908,137.835547516,49.8564112787,0.0,4.83426,45.0221512787
 05/09  16:00:00,1090.27139101,86.1984488596,639.888365984,0.0,220.879908,133.019064,49.4637014298,0.0103429869234,4.83426,44.6190984429
 05/09  17:00:00,1005.74636327,79.5963735998,642.00293594,0.0,220.879908,53.238744,40.529118928,0.0,4.83426,35.694858928
 05/09  18:00:00,983.716273819,77.9665545253,621.972217273,0.0,220.879908,53.238744,49.6416191856,0.0,4.83426,44.8073591856
 05/09  19:00:00,966.918343193,76.9670814435,603.761785514,0.0,220.879908,53.238744,22.2150854044,0.0,4.83426,17.3808254044
 05/09  20:00:00,915.627697223,75.8797304844,538.942323501,0.0,220.879908,53.238744,13.5232004169,0.0,4.83426,8.68894041685
 05/09  21:00:00,118.152597692,0.0,0.0,0.0,43.513341876,52.539744,13.5236415801,0.0,4.83426,8.68938158015
 05/09  22:00:00,118.153540943,0.0,0.0,0.0,43.513341876,52.539744,13.483143199,0.0,4.83426,8.64888319895
 05/09  23:00:00,119.105193953,0.0,0.0,0.0,43.513341876,52.539744,13.4714133976,0.0,4.83426,8.63715339764
 05/09  24:00:00,118.165461492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.079311847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.066953435,0.0,0.0,0.0,43.513341876,52.539744,13.4552650256,0.0,4.83426,8.62100502557
 05/10  03:00:00,118.045439747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.530421802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,112.539352514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,349.822368617,72.5433881421,174.1590049,0.0,43.513341876,53.238744,91.5745280718,78.1190614612,4.83426,8.62120661055
 05/10  07:00:00,624.749292438,72.397172186,270.049756893,0.0,220.879908,53.238744,34.0968916474,2.85082678903,4.83426,26.4118048584
 05/10  08:00:00,967.885219173,77.2215978895,514.006082564,0.0,220.879908,145.652643033,71.7498981221,0.00482219641604,36.25695,35.4881259257
 05/10  09:00:00,1020.8334216,79.750431456,563.300121616,0.0,220.879908,145.652643033,81.1576368709,0.0,36.25695,44.9006868709
 05/10  10:00:00,1057.24312887,82.8173582393,589.667434341,0.0,220.879908,151.653867033,93.307529402,0.0,48.3426,44.964929402
 05/10  11:00:00,1073.33071004,86.1624217418,600.588960074,0.0,220.879908,151.653867033,102.53737608,0.0,48.3426,54.1947760796
 05/10  12:00:00,1072.61785772,89.7459916985,596.208337437,0.0,220.879908,151.653867033,102.723028621,0.0,48.3426,54.3804286212
 05/10  13:00:00,1046.36906007,92.0896979475,573.429571522,0.0,220.879908,145.652643033,87.7353690129,0.0109022818973,24.1713,63.553166731
 05/10  14:00:00,1018.64397834,93.4783540519,544.493114253,0.0,220.879908,145.652643033,69.0915110947,0.0,24.1713,44.9202110947
 05/10  15:00:00,1021.39369106,93.6861423639,554.552146141,0.0,220.879908,137.835547516,58.8299436191,0.0,4.83426,53.9956836191
 05/10  16:00:00,1056.85565897,86.5751006705,602.287255317,0.0,220.879908,133.019064,40.5385357239,0.0107426251079,4.83426,35.6935330988
 05/10  17:00:00,956.363239575,81.2950092572,587.220104394,0.0,220.879908,53.238744,49.4433082618,0.0,4.83426,44.6090482618
 05/10  18:00:00,939.425806572,79.8295801478,572.7958803,0.0,220.879908,53.238744,49.6384890629,0.0,4.83426,44.8042290629
 05/10  19:00:00,913.574803127,77.5313841131,547.05062846,0.0,220.879908,53.238744,13.5342434167,0.0,4.83426,8.69998341671
 05/10  20:00:00,896.016321564,76.0144400416,517.666955827,0.0,220.879908,53.238744,13.5230916098,0.0,4.83426,8.6888316098
 05/10  21:00:00,118.404276518,0.0,0.0,0.0,43.513341876,52.539744,22.1913013867,0.0,4.83426,17.3570413867
 05/10  22:00:00,118.033586227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.918244364,0.0,0.0,0.0,43.513341876,52.539744,13.4709568279,0.0,4.83426,8.63669682789
 05/10  24:00:00,118.050171589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,118.086164363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.00408298,0.0,0.0,0.0,43.513341876,52.539744,13.4552657552,0.0,4.83426,8.62100575524
 05/11  03:00:00,117.916271761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.296884417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,112.268441806,0.0,0.0,0.0,43.513341876,52.539744,13.4551520291,0.0,4.83426,8.62089202915
 05/11  06:00:00,173.388630868,72.4048873989,0.00496265419345,0.0,43.513341876,53.238744,618.536865206,613.682605206,4.83426,0.02
 05/11  07:00:00,351.044111048,72.397172186,0.0,0.0,220.879908,53.238744,607.157224585,575.909435136,4.83426,26.4135294486
 05/11  08:00:00,444.908025258,73.748910186,0.00218618790512,0.0,220.879908,145.652643033,555.96555056,484.22684662,36.25695,35.4817539399
 05/11  09:00:00,445.727671709,74.5073293243,0.0,0.0,220.879908,145.652643033,560.937469724,479.786469663,36.25695,44.8940500604
 05/11  10:00:00,452.002375038,74.7687477349,0.00200107682454,0.0,220.879908,151.653867033,568.172254937,474.879915755,48.3426,44.9497391825
 05/11  11:00:00,453.199476151,75.0414612583,0.0,0.0,220.879908,151.653867033,543.093590759,440.558492991,48.3426,54.1924977682
 05/11  12:00:00,452.99124498,75.773351419,0.0,0.0,220.879908,151.653867033,486.778446839,384.059485844,48.3426,54.3763609952
 05/11  13:00:00,447.338038296,76.1166541265,0.0,0.0,220.879908,145.652643033,418.948878387,331.249739666,24.1713,63.5278387211
 05/11  14:00:00,447.872392176,76.6814524059,0.0,0.0,220.879908,145.652643033,318.910066684,249.823394698,24.1713,44.9153719856
 05/11  15:00:00,478.112735304,77.3248239184,37.0361338484,0.0,220.879908,137.835547516,197.824162813,138.997512455,4.83426,53.9923903583
 05/11  16:00:00,467.576389188,74.5156143375,34.3168301848,0.0,220.879908,133.019064,69.8185136449,29.2938169785,4.83426,35.6904366664
 05/11  17:00:00,358.96385989,72.7436924307,7.65093504794,0.0,220.879908,53.238744,150.007596005,100.566827506,4.83426,44.6065084992
 05/11  18:00:00,351.053971025,72.6104352298,0.0,0.0,220.879908,53.238744,216.755180755,167.122669245,4.83426,44.7982515102
 05/11  19:00:00,351.400622806,72.5614110762,0.0,0.0,220.879908,53.238744,298.553323769,285.019326611,4.83426,8.69973715823
 05/11  20:00:00,369.251110182,72.4930465196,0.0,0.0,220.879908,53.238744,426.069315755,412.546456941,4.83426,8.68859881457
 05/11  21:00:00,117.900450704,0.0,0.0,0.0,43.513341876,52.539744,22.1905594651,0.0,4.83426,17.3562994651
 05/11  22:00:00,117.676593091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.679318147,0.0,0.0,0.0,43.513341876,52.539744,13.4708265046,0.0,4.83426,8.63656650461
 05/11  24:00:00,117.704391336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.694380034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.68137903,0.0,0.0,0.0,43.513341876,52.539744,13.4551650219,0.0,4.83426,8.6209050219
 05/12  03:00:00,117.674230521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.787561286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,113.493645887,0.0,0.0,0.0,43.513341876,52.539744,13.4534521437,0.0,4.83426,8.61919214372
 05/12  06:00:00,174.269551136,72.397172186,0.00225945415239,0.0,43.513341876,53.238744,1080.88701714,1076.03275714,4.83426,0.02
 05/12  07:00:00,351.152497918,72.397172186,0.0,0.0,220.879908,53.238744,914.502082905,883.256909748,4.83426,26.4109131572
 05/12  08:00:00,443.687964589,72.5171143191,0.00177160211804,0.0,220.879908,145.652643033,735.624762889,663.891061746,36.25695,35.4767511431
 05/12  09:00:00,444.122907938,72.9273679774,0.00215247507494,0.0,220.879908,145.652643033,655.746638652,574.603930216,36.25695,44.885758436
 05/12  10:00:00,450.569397778,73.387830574,0.00178233512896,0.0,220.879908,151.653867033,572.84389163,479.550397175,48.3426,44.9508944553
 05/12  11:00:00,452.215073333,74.1355341806,0.0,0.0,220.879908,151.653867033,464.502551322,361.980543453,48.3426,54.1794078689
 05/12  12:00:00,452.156477801,74.9833468238,0.0,0.0,220.879908,151.653867033,471.74967209,369.045162375,48.3426,54.3619097156
 05/12  13:00:00,446.991874701,75.7583626677,0.0,0.0,220.879908,145.652643033,517.270696305,429.569472864,24.1713,63.5299234416
 05/12  14:00:00,447.501704731,76.2925773582,0.0,0.0,220.879908,145.652643033,494.448743664,425.366419043,24.1713,44.9110246212
 05/12  15:00:00,440.153999488,76.7268551247,0.0,0.0,220.879908,137.835547516,531.792542971,481.971108505,4.83426,44.9871744653
 05/12  16:00:00,432.325041942,73.9875090197,0.0,0.0,220.879908,133.019064,410.71918167,361.280538863,4.83426,44.6043828069
 05/12  17:00:00,351.277759569,72.8027332826,0.0,0.0,220.879908,53.238744,429.523453368,389.001679865,4.83426,35.6875135029
 05/12  18:00:00,351.125896284,72.6567511055,0.0,0.0,220.879908,53.238744,447.481958904,397.856648231,4.83426,44.7910506728
 05/12  19:00:00,350.990747082,72.5589985363,0.0,0.0,220.879908,53.238744,434.113384002,411.899146395,4.83426,17.379977607
 05/12  20:00:00,368.831648051,72.4954754347,0.0,0.0,220.879908,53.238744,419.832756256,406.309976084,4.83426,8.68852017192
 05/12  21:00:00,117.594870826,0.0,0.0,0.0,43.513341876,52.539744,13.5216251271,0.0,4.83426,8.68736512714
 05/12  22:00:00,117.702671913,0.0,0.0,0.0,43.513341876,52.539744,13.4829688797,0.0,4.83426,8.6487088797
 05/12  23:00:00,118.732418234,0.0,0.0,0.0,43.513341876,52.539744,13.4706681313,0.0,4.83426,8.6364081313
 05/12  24:00:00,117.847970157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.907277326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.89695256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.827583641,0.0,0.0,0.0,43.513341876,52.539744,13.4473187775,0.0,4.83426,8.61305877749
 05/13  04:00:00,118.228073162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,109.293877337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.391298221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.26247047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.30024956,0.0,0.0,0.0,43.513341876,52.539744,8.4211146807,0.0,4.83426,3.5868546807
 05/13  09:00:00,100.394669539,0.0,0.0,0.0,43.513341876,52.539744,9.88342334165,0.0,4.83426,5.04916334165
 05/13  10:00:00,100.439714315,0.0,0.0,0.0,43.513341876,52.539744,22.2872147388,0.0,4.83426,17.4529547388
 05/13  11:00:00,101.285273338,0.0,0.0,0.0,43.513341876,52.539744,13.4952192934,0.0,4.83426,8.66095929337
 05/13  12:00:00,100.464958729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.57198478,0.0,0.0,0.0,43.513341876,52.539744,13.4874494917,0.0,4.83426,8.65318949166
 05/13  14:00:00,100.619876307,0.0,0.0,0.0,43.513341876,52.539744,13.4875832295,0.0,4.83426,8.65332322946
 05/13  15:00:00,148.8131058,1.26665579982,46.3916019889,0.0,43.513341876,52.539744,13.4868286521,0.0,4.83426,8.65256865208
 05/13  16:00:00,203.444851115,2.52992394858,99.4211914419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,174.209104453,1.81698944847,71.2468220621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,206.453487954,2.68955325423,102.314320591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,139.612214009,0.870008365199,37.4966950987,0.0,43.513341876,52.539744,13.4474294188,0.0,4.83426,8.6131694188
 05/13  20:00:00,127.909896905,0.215585510883,8.95199401615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.3078513,0.0,0.0,0.0,43.513341876,52.539744,31.3317794413,0.0,4.83426,26.4975194413
 05/13  22:00:00,117.892432495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.761750757,0.0,0.0,0.0,43.513341876,52.539744,13.4473886926,0.0,4.83426,8.61312869259
 05/13  24:00:00,117.886045038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.863878432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.835985169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.817562169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.234249672,0.0,0.0,0.0,43.513341876,52.539744,13.4472828537,0.0,4.83426,8.6130228537
 05/14  05:00:00,109.220240485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.302827318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.228060557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.290408129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.360017411,0.0,0.0,0.0,43.513341876,52.539744,13.4550030451,0.0,4.83426,8.6207430451
 05/14  10:00:00,100.349904739,0.0,0.0,0.0,43.513341876,52.539744,22.2849520555,0.0,4.83426,17.4506920555
 05/14  11:00:00,101.191744175,0.0,0.0,0.0,43.513341876,52.539744,7.89676272156,0.0,4.83426,3.06250272156
 05/14  12:00:00,100.355465175,0.0,0.0,0.0,43.513341876,52.539744,10.4508580296,0.0,4.83426,5.61659802959
 05/14  13:00:00,100.43184502,0.0,0.0,0.0,43.513341876,52.539744,13.4944559155,0.0,4.83426,8.66019591549
 05/14  14:00:00,100.445862795,0.0,0.0,0.0,43.513341876,52.539744,13.4865793629,0.0,4.83426,8.65231936293
 05/14  15:00:00,100.434649494,0.0,0.0,0.0,43.513341876,52.539744,13.4866698141,0.0,4.83426,8.65240981408
 05/14  16:00:00,100.2508127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,100.256642722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.245272636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.7320749,0.0,0.0,0.0,43.513341876,52.539744,13.4473430439,0.0,4.83426,8.61308304387
 05/14  20:00:00,118.644275297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.375456201,0.0,0.0,0.0,43.513341876,52.539744,31.3289982986,0.0,4.83426,26.4947382986
 05/14  22:00:00,117.982150011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.845970178,0.0,0.0,0.0,43.513341876,52.539744,13.4472568319,0.0,4.83426,8.61299683191
 05/14  24:00:00,118.005910044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,118.02203784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.059733598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,118.073588156,0.0,0.0,0.0,43.513341876,52.539744,13.4550481939,0.0,4.83426,8.62078819393
