Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  04:00:00,118.617329981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,109.649342845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,691.996054844,72.397172186,510.020895207,0.0,43.513341876,53.238744,14.1865175337,0.73165908048,4.83426,8.62059845318
 05/15  07:00:00,877.563691496,72.397172186,518.524162187,0.0,220.879908,53.238744,30.18964527,0.0,4.83426,25.35538527
 05/15  08:00:00,1018.78899218,74.4959419662,564.302306802,0.0,220.879908,145.652643033,63.9123927955,0.0,36.25695,27.6554427955
 05/15  09:00:00,1047.24858891,76.4005914143,590.243951797,0.0,220.879908,145.652643033,83.1289769446,0.0,36.25695,46.8720269446
 05/15  10:00:00,1080.15886874,78.4914321939,614.31557387,0.0,220.879908,151.653867033,100.246952898,0.0,48.3426,51.9043528976
 05/15  11:00:00,1126.94780629,81.7203887725,656.194586411,0.0,220.879908,151.653867033,102.468858228,0.0,48.3426,54.1262582275
 05/15  12:00:00,1146.1089946,85.9156436951,671.919062426,0.0,220.879908,151.653867033,102.64373922,0.0,48.3426,54.3011392196
 05/15  13:00:00,1153.8365009,90.4264847873,680.96558801,0.0,220.879908,145.652643033,78.5983625789,0.00961274236006,24.1713,54.4174498366
 05/15  14:00:00,1170.02315139,94.5344535083,692.721450057,0.0,220.879908,145.652643033,69.0593066064,0.0,24.1713,44.8880066064
 05/15  15:00:00,1172.30868179,98.4745407686,698.673809137,0.0,220.879908,137.835547516,58.7908979716,0.0,4.83426,53.9566379716
 05/15  16:00:00,1191.73472952,93.2642460922,728.743662512,0.0,220.879908,133.019064,40.5154299708,0.0105204411687,4.83426,35.6706495297
 05/15  17:00:00,1099.13997882,87.4329114181,722.19957298,0.0,220.879908,53.238744,49.4141419923,0.0,4.83426,44.5798819923
 05/15  18:00:00,1086.14411694,85.8321737298,710.830225556,0.0,220.879908,53.238744,40.6536474863,0.0,4.83426,35.8193874863
 05/15  19:00:00,1064.78566377,83.4129010261,691.871682985,0.0,220.879908,53.238744,22.2126861628,0.0,4.83426,17.3784261628
 05/15  20:00:00,1060.80439994,80.6332455313,673.507653942,0.0,220.879908,53.238744,13.5199121088,0.0,4.83426,8.68565210878
 05/15  21:00:00,407.872327934,2.23812482273,283.590655087,0.0,43.513341876,52.539744,13.5218428157,0.0,4.83426,8.68758281566
 05/15  22:00:00,188.719173771,0.438837343433,69.1985908296,0.0,43.513341876,52.539744,13.4824886174,0.0,4.83426,8.64822861743
 05/15  23:00:00,119.223359426,0.0,0.0,0.0,43.513341876,52.539744,13.4690951585,0.0,4.83426,8.6348351585
 05/15  24:00:00,118.351161382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,118.332478666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,118.322601111,0.0,0.0,0.0,43.513341876,52.539744,13.4548647328,0.0,4.83426,8.62060473277
 05/16  03:00:00,118.291784561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.911904744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,111.484139492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,676.674882498,73.4728150397,494.469557976,0.0,43.513341876,53.238744,13.4721681182,0.0171562975548,4.83426,8.62075182065
 05/16  07:00:00,864.511014673,73.1915311957,506.035587522,0.0,220.879908,53.238744,31.230623681,0.0,4.83426,26.396363681
 05/16  08:00:00,960.401251657,81.6746132541,499.786097633,0.0,220.879908,145.652643033,64.4441332345,0.0,36.25695,28.1871832345
 05/16  09:00:00,989.478540996,84.5848871473,525.275437198,0.0,220.879908,145.652643033,88.4812912317,0.0,36.25695,52.2243412317
 05/16  10:00:00,1022.07003621,87.0275029212,549.032235286,0.0,220.879908,151.653867033,93.268451323,0.0,48.3426,44.925851323
 05/16  11:00:00,1056.6965309,90.440533806,579.911513571,0.0,220.879908,151.653867033,102.464139837,0.0,48.3426,54.1215398375
 05/16  12:00:00,1076.78667374,94.128756331,596.95548117,0.0,220.879908,151.653867033,102.638398389,0.0,48.3426,54.2957983892
 05/16  13:00:00,1080.31145367,96.5220761658,603.975269235,0.0,220.879908,145.652643033,78.5928174839,0.0104917287784,24.1713,54.4110257551
 05/16  14:00:00,1086.64792698,98.5083531927,608.438967728,0.0,220.879908,145.652643033,69.048316255,0.0,24.1713,44.877016255
 05/16  15:00:00,1092.90056247,101.237949071,619.859377642,0.0,220.879908,137.835547516,58.7844193781,0.0,4.83426,53.9501593781
 05/16  16:00:00,1109.0528858,96.7309244674,645.414876172,0.0,220.879908,133.019064,40.511742872,0.0109112495473,4.83426,35.6665716224
 05/16  17:00:00,979.997170126,88.2802276501,604.870655769,0.0,220.879908,53.238744,49.4061590464,0.0,4.83426,44.5718990464
 05/16  18:00:00,937.252872092,85.2678940993,566.704362148,0.0,220.879908,53.238744,40.6481001101,0.0,4.83426,35.8138401101
 05/16  19:00:00,912.933014674,82.1972473936,546.913162132,0.0,220.879908,53.238744,22.2118634278,0.0,4.83426,17.3776034278
 05/16  20:00:00,925.481848905,79.3929435759,544.120735702,0.0,220.879908,53.238744,13.5215796237,0.0,4.83426,8.68731962371
 05/16  21:00:00,229.579265714,1.05478657731,109.421014383,0.0,43.513341876,52.539744,13.5215189911,0.0,4.83426,8.68725899115
 05/16  22:00:00,222.900148745,1.0541182289,102.554365142,0.0,43.513341876,52.539744,13.4806192104,0.0,4.83426,8.64635921035
 05/16  23:00:00,119.103531112,0.0,0.0,0.0,43.513341876,52.539744,13.4704879453,0.0,4.83426,8.63622794527
 05/16  24:00:00,118.169867571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.158575712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.129155604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.10615233,0.0,0.0,0.0,43.513341876,52.539744,13.4549110515,0.0,4.83426,8.6206510515
 05/17  04:00:00,118.564793617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,109.541966663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,309.193640263,72.7014721672,133.6697084,0.0,43.513341876,53.238744,121.076065193,107.621031473,4.83426,8.62077372008
 05/17  07:00:00,529.002989786,72.3985384722,175.376164197,0.0,220.879908,53.238744,80.7069515767,49.4795397241,4.83426,26.3931518526
 05/17  08:00:00,854.122386465,77.5826703745,401.201976849,0.0,220.879908,145.652643033,62.8573920237,0.0,36.25695,26.6004420237
 05/17  09:00:00,965.212133549,79.9222833205,507.711102553,0.0,220.879908,145.652643033,90.0753906306,0.0,36.25695,53.8184406306
 05/17  10:00:00,1002.73918165,82.9763909931,533.848901085,0.0,220.879908,151.653867033,93.2619482987,0.0,48.3426,44.9193482987
 05/17  11:00:00,1048.57426463,86.4263178043,574.893986689,0.0,220.879908,151.653867033,102.450815924,0.0,48.3426,54.1082159245
 05/17  12:00:00,1070.23011254,90.3743849296,592.807262745,0.0,220.879908,151.653867033,102.622907237,0.0,48.3426,54.2803072371
 05/17  13:00:00,1072.40300191,94.3997295593,596.786850418,0.0,220.879908,145.652643033,78.5751517133,0.0101864589479,24.1713,54.3936652544
 05/17  14:00:00,1082.17061328,97.3451438969,603.969959739,0.0,220.879908,145.652643033,69.043277814,0.0,24.1713,44.871977814
 05/17  15:00:00,1099.97714923,99.2799643883,627.672767038,0.0,220.879908,137.835547516,49.7850075965,0.0,4.83426,44.9507475965
 05/17  16:00:00,1133.35153049,92.7256778033,672.871607551,0.0,220.879908,133.019064,49.4184098814,0.0105884642051,4.83426,44.5735614172
 05/17  17:00:00,1035.98956136,84.0338682259,665.002513985,0.0,220.879908,53.238744,40.4921238205,0.0,4.83426,35.6578638205
 05/17  18:00:00,1036.97132709,81.8229136056,668.945629501,0.0,220.879908,53.238744,49.5916434222,0.0,4.83426,44.7573834222
 05/17  19:00:00,1023.70542006,80.0642673701,657.192576763,0.0,220.879908,53.238744,22.2111018948,0.0,4.83426,17.3768418948
 05/17  20:00:00,989.800616631,78.2071884866,607.296676793,0.0,220.879908,53.238744,13.5210373543,0.0,4.83426,8.68677735428
 05/17  21:00:00,207.564175462,0.875382736375,87.3695306649,0.0,43.513341876,52.539744,13.5212408166,0.0,4.83426,8.68698081664
 05/17  22:00:00,118.24119807,0.0,0.0,0.0,43.513341876,52.539744,13.4818216019,0.0,4.83426,8.64756160194
 05/17  23:00:00,119.092751121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.198768957,0.0,0.0,0.0,43.513341876,52.539744,13.4547628759,0.0,4.83426,8.62050287588
 05/18  01:00:00,118.177993396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.140438526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.092787095,0.0,0.0,0.0,43.513341876,52.539744,13.4548486328,0.0,4.83426,8.62058863281
 05/18  04:00:00,118.521600743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,109.487871018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,259.242521427,72.6297164788,84.5097340071,0.0,43.513341876,53.238744,231.035494792,226.181234792,4.83426,0.02
 05/18  07:00:00,439.669701402,72.4373030732,87.0091151544,0.0,220.879908,53.238744,185.528463078,154.298020769,4.83426,26.3961823093
 05/18  08:00:00,592.515920953,77.3437528938,141.827407555,0.0,220.879908,145.652643033,86.9220781569,15.2085213373,36.25695,35.4566068197
 05/18  09:00:00,674.888035218,79.2954681812,221.674239978,0.0,220.879908,145.652643033,81.0995955198,0.0,36.25695,44.8426455198
 05/18  10:00:00,753.674301151,81.0074412355,292.294577415,0.0,220.879908,151.653867033,96.687279977,0.0,48.3426,48.344679977
 05/18  11:00:00,852.912593058,83.7504571345,387.31854142,0.0,220.879908,151.653867033,99.0121652441,0.0,48.3426,50.6695652441
 05/18  12:00:00,995.12918828,87.6225500282,525.586628517,0.0,220.879908,151.653867033,102.642391973,0.0,48.3426,54.2997919733
 05/18  13:00:00,1009.27344904,90.9417012142,541.491413707,0.0,220.879908,145.652643033,84.1051669114,0.010743573136,24.1713,59.9231233382
 05/18  14:00:00,1027.19480383,93.9172317793,555.785662291,0.0,220.879908,145.652643033,72.5511153114,0.0,24.1713,48.3798153114
 05/18  15:00:00,1037.4068394,96.3596139525,570.968114479,0.0,220.879908,137.835547516,49.791159364,0.0,4.83426,44.956899364
 05/18  16:00:00,1055.36039568,88.7905077139,601.425606817,0.0,220.879908,133.019064,40.5004607042,0.0106754189996,4.83426,35.6555252852
 05/18  17:00:00,960.551902812,82.7445601971,592.439403263,0.0,220.879908,53.238744,49.4005535779,0.0,4.83426,44.5662935779
 05/18  18:00:00,930.640996609,81.1602427639,564.262061719,0.0,220.879908,53.238744,49.5835693544,0.0,4.83426,44.7493093544
 05/18  19:00:00,780.087293706,79.1353120162,418.777588312,0.0,220.879908,53.238744,13.5323783674,0.0,4.83426,8.69811836739
 05/18  20:00:00,646.565681948,76.7695913595,270.802321475,0.0,220.879908,53.238744,13.5345622342,0.0138858562504,4.83426,8.686416378
 05/18  21:00:00,131.994949182,0.703508716987,12.9621539143,0.0,43.513341876,52.539744,22.1877696735,0.0,4.83426,17.3535096735
 05/18  22:00:00,123.701501235,0.35015309455,5.35853777904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,118.87524711,0.0,0.0,0.0,43.513341876,52.539744,13.4700249129,0.0,4.83426,8.63576491294
 05/18  24:00:00,117.948583413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.932085369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,117.891608222,0.0,0.0,0.0,43.513341876,52.539744,13.454923244,0.0,4.83426,8.62066324405
 05/19  03:00:00,117.868556873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.990722058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,110.754709238,0.0,0.0,0.0,43.513341876,52.539744,13.4546516322,0.0,4.83426,8.62039163217
 05/19  06:00:00,187.601294803,72.397172186,13.480197256,0.0,43.513341876,53.238744,355.488773945,350.634513945,4.83426,0.02
 05/19  07:00:00,446.763640823,72.3994289002,94.7482353736,0.0,220.879908,53.238744,196.507881435,165.280716681,4.83426,26.3929047531
 05/19  08:00:00,680.917885573,75.5868916783,231.912034575,0.0,220.879908,145.652643033,72.2000270163,0.487692398687,36.25695,35.4553846176
 05/19  09:00:00,888.553219704,77.654797479,436.408331281,0.0,220.879908,145.652643033,81.0979543892,0.0,36.25695,44.8410043892
 05/19  10:00:00,1018.03354826,79.500528459,557.580993787,0.0,220.879908,151.653867033,93.2492104522,0.0,48.3426,44.9066104522
 05/19  11:00:00,1051.19729067,82.6459173858,586.226247921,0.0,220.879908,151.653867033,102.435675022,0.0,48.3426,54.0930750219
 05/19  12:00:00,1061.32036785,86.6821432747,592.90804957,0.0,220.879908,151.653867033,102.605557135,0.0,48.3426,54.262957135
 05/19  13:00:00,1057.88417159,90.5008805124,591.452913627,0.0,220.879908,145.652643033,78.5554177573,0.0104174995699,24.1713,54.3737002578
 05/19  14:00:00,1053.21504322,93.5876052553,583.700883209,0.0,220.879908,145.652643033,69.0326615885,0.0,24.1713,44.8613615885
 05/19  15:00:00,1047.8214083,96.5910998814,583.235546167,0.0,220.879908,137.835547516,49.773780586,0.0,4.83426,44.939520586
 05/19  16:00:00,1061.71194279,89.771954478,609.20781719,0.0,220.879908,133.019064,49.4045659713,0.0107430474359,4.83426,44.5595629238
 05/19  17:00:00,963.871940697,83.6683733348,597.506674512,0.0,220.879908,53.238744,40.4842813754,0.0,4.83426,35.6500213754
 05/19  18:00:00,952.938242005,82.055062267,588.469927691,0.0,220.879908,53.238744,49.5780300518,0.0,4.83426,44.7437700518
 05/19  19:00:00,893.624430643,79.644533456,530.943984452,0.0,220.879908,53.238744,13.5389201409,0.007861102036,4.83426,8.69679903886
 05/19  20:00:00,693.855035911,77.0519364448,315.92497283,0.0,220.879908,53.238744,22.1867831055,0.0,4.83426,17.3525231055
 05/19  21:00:00,148.95809448,0.875382736375,29.6201749863,0.0,43.513341876,52.539744,13.520805219,0.0,4.83426,8.68654521902
 05/19  22:00:00,118.06176144,0.0,0.0,0.0,43.513341876,52.539744,13.4816806097,0.0,4.83426,8.64742060974
 05/19  23:00:00,118.999449853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.084998842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.070076336,0.0,0.0,0.0,43.513341876,52.539744,13.4471881007,0.0,4.83426,8.61292810072
 05/20  02:00:00,118.057532051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.042970224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.502204449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,109.506935914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.590054276,0.0,0.0,0.0,43.513341876,52.539744,13.4471987076,0.0,4.83426,8.61293870764
 05/20  07:00:00,100.514135775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.567998845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.695565593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.749596324,0.0,0.0,0.0,43.513341876,52.539744,22.277570684,0.0,4.83426,17.443310684
 05/20  11:00:00,101.518701979,0.0,0.0,0.0,43.513341876,52.539744,13.4934533326,0.0,4.83426,8.65919333263
 05/20  12:00:00,211.405449171,1.65777624807,107.595332455,0.0,43.513341876,52.539744,13.4940764066,0.0,4.83426,8.6598164066
 05/20  13:00:00,278.473418821,2.45308102307,173.093986477,0.0,43.513341876,52.539744,13.4853651528,0.0,4.83426,8.65110515276
 05/20  14:00:00,274.984143744,2.84210969571,169.093033143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,270.186524568,3.15867151037,163.955075793,0.0,43.513341876,52.539744,13.4854559283,0.0,4.83426,8.65119592828
 05/20  16:00:00,352.858577506,4.34110186327,244.755438084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,337.523498678,3.69276155928,230.489961283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,379.123820056,4.27253083756,271.154531313,0.0,43.513341876,52.539744,13.4471255201,0.0,4.83426,8.61286552008
 05/20  19:00:00,324.748570462,3.46282078828,217.747725664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,262.596900915,2.2727063521,142.761486904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,241.306512903,2.00915189773,119.280277282,0.0,43.513341876,52.539744,31.3162114825,0.0,4.83426,26.4819514825
 05/20  22:00:00,118.210940313,0.0,0.0,0.0,43.513341876,52.539744,13.4471557043,0.0,4.83426,8.61289570428
 05/20  23:00:00,119.000643973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.124107611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.075509144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.033531572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.997005798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.435499761,0.0,0.0,0.0,43.513341876,52.539744,13.4471455584,0.0,4.83426,8.61288555837
 05/21  05:00:00,109.426832779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.494370519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.414696436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.462365321,0.0,0.0,0.0,43.513341876,52.539744,13.4546230196,0.0,4.83426,8.62036301959
 05/21  09:00:00,100.514026511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.538477957,0.0,0.0,0.0,43.513341876,52.539744,22.2778142629,0.0,4.83426,17.4435542629
 05/21  11:00:00,101.355701799,0.0,0.0,0.0,43.513341876,52.539744,13.4935239311,0.0,4.83426,8.65926393109
 05/21  12:00:00,100.529461903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  13:00:00,100.61506128,0.0,0.0,0.0,43.513341876,52.539744,13.4934792602,0.0,4.83426,8.65921926017
 05/21  14:00:00,100.63411457,0.0,0.0,0.0,43.513341876,52.539744,13.4856043647,0.0,4.83426,8.65134436469
 05/21  15:00:00,202.383258608,1.69996615689,98.8760469143,0.0,43.513341876,52.539744,13.485550903,0.0,4.83426,8.651290903
 05/21  16:00:00,198.008926081,1.96326856295,94.5019992348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,168.980666463,1.78773362558,66.0124518835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,141.746395498,1.69996615689,39.2285990873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,100.702752808,0.0,0.0,0.0,43.513341876,52.539744,13.4470648919,0.0,4.83426,8.61280489187
 05/21  20:00:00,115.515614892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.250148667,0.0,0.0,0.0,43.513341876,52.539744,31.3133163261,0.0,4.83426,26.4790563261
 05/21  22:00:00,117.880202833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.742845517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.860443271,0.0,0.0,0.0,43.513341876,52.539744,13.446990904,0.0,4.83426,8.61273090402
 05/22  01:00:00,117.87244957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.879759491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.854619642,0.0,0.0,0.0,43.513341876,52.539744,13.4544882007,0.0,4.83426,8.62022820072
 05/22  04:00:00,118.287555594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,109.303343518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,190.805593955,72.397172186,17.2280051215,0.0,43.513341876,53.238744,389.532435309,384.678175309,4.83426,0.02
 05/22  07:00:00,391.879242205,72.397172186,40.1248232466,0.0,220.879908,53.238744,317.024782734,285.804440748,4.83426,26.3860819865
 05/22  08:00:00,493.509051058,73.7170577658,47.6211070315,0.0,220.879908,145.652643033,227.081120565,155.382559003,36.25695,35.4416115621
 05/22  09:00:00,483.084884561,74.9638014387,36.134908166,0.0,220.879908,145.652643033,242.443813927,161.370887643,36.25695,44.8159762834
 05/22  10:00:00,466.122347308,75.7687511453,12.9129027182,0.0,220.879908,151.653867033,269.323276799,176.103352913,48.3426,44.8773238859
 05/22  11:00:00,480.608026637,76.8753273398,25.1816407435,0.0,220.879908,151.653867033,228.181585947,125.762431631,48.3426,54.0765543159
 05/22  12:00:00,512.707485316,78.247438248,56.4548214483,0.0,220.879908,151.653867033,187.525044774,84.9388226218,48.3426,54.2436221519
 05/22  13:00:00,550.621251269,79.7892988221,98.5253227622,0.0,220.879908,145.652643033,134.199470922,55.6778690411,24.1713,54.3503018808
 05/22  14:00:00,584.604952802,81.247308728,130.941970754,0.0,220.879908,145.652643033,107.308633723,38.2983997544,24.1713,44.8389339686
 05/22  15:00:00,585.731944573,82.5114555282,138.704321374,0.0,220.879908,137.835547516,85.4557529803,35.7000729293,4.83426,44.921420051
 05/22  16:00:00,539.040604859,77.2592795365,102.615200224,0.0,220.879908,133.019064,68.7052803235,19.331461778,4.83426,44.5395585455
 05/22  17:00:00,406.77954913,74.052367152,53.7346602146,0.0,220.879908,53.238744,100.204389874,59.732407059,4.83426,35.6377228148
 05/22  18:00:00,386.074573125,73.7244575062,33.5140726331,0.0,220.879908,53.238744,126.117433381,76.5624500912,4.83426,44.7207232898
 05/22  19:00:00,362.836396429,73.2966215164,10.5399563553,0.0,220.879908,53.238744,111.391517376,97.8605763179,4.83426,8.69668105799
 05/22  20:00:00,366.671066118,72.9029694957,0.0,0.0,220.879908,53.238744,231.687692405,209.504394704,4.83426,17.3490377011
 05/22  21:00:00,117.979894295,0.0,0.0,0.0,43.513341876,52.539744,13.5188940807,0.0,4.83426,8.68463408069
 05/22  22:00:00,117.764435455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  23:00:00,118.744136158,0.0,0.0,0.0,43.513341876,52.539744,13.4694814057,0.0,4.83426,8.63522140566
 05/22  24:00:00,117.82369208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.824864564,0.0,0.0,0.0,43.513341876,52.539744,13.4546534948,0.0,4.83426,8.62039349477
 05/23  02:00:00,117.794936276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.77817465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.879617565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,107.578146284,0.0,0.0,0.0,43.513341876,52.539744,13.4546490754,0.0,4.83426,8.62038907542
 05/23  06:00:00,174.109936036,72.397172186,0.00266415157627,0.0,43.513341876,53.238744,869.932724811,865.078464811,4.83426,0.02
 05/23  07:00:00,351.015766982,72.397172186,0.0,0.0,220.879908,53.238744,733.526395079,702.307524666,4.83426,26.3846104135
 05/23  08:00:00,443.752200303,72.666891882,0.00185374571967,0.0,220.879908,145.652643033,613.370151381,541.678153408,36.25695,35.4350479736
 05/23  09:00:00,444.297504066,73.169346074,0.00261487444271,0.0,220.879908,145.652643033,532.649289973,451.579040288,36.25695,44.8132996847
 05/23  10:00:00,450.87847821,73.7553086738,0.0019320724594,0.0,220.879908,151.653867033,418.492905053,325.274530471,48.3426,44.8757745813
 05/23  11:00:00,452.369123376,74.3356513719,0.0,0.0,220.879908,151.653867033,348.958789892,255.569310514,48.3426,45.0468793776
 05/23  12:00:00,452.079960996,74.9510104613,0.0,0.0,220.879908,151.653867033,340.853178422,238.251025983,48.3426,54.2595524395
 05/23  13:00:00,446.612221315,75.4529448441,0.0,0.0,220.879908,145.652643033,314.052878767,226.479158397,24.1713,63.4024203707
 05/23  14:00:00,447.302378625,76.1512606913,0.0,0.0,220.879908,145.652643033,287.494192562,218.491688202,24.1713,44.8312043598
 05/23  15:00:00,442.342667726,76.9529195998,2.09008190282,0.0,220.879908,137.835547516,207.589068153,157.836737893,4.83426,44.9180702594
 05/23  16:00:00,432.227758953,74.0190905143,0.0,0.0,220.879908,133.019064,118.585332537,78.1188231183,4.83426,35.632249419
 05/23  17:00:00,351.10938372,72.7093185503,0.0,0.0,220.879908,53.238744,265.613405223,216.24613045,4.83426,44.5330147727
 05/23  18:00:00,350.990642786,72.5793783243,0.0,0.0,220.879908,53.238744,336.343871469,295.7334681,4.83426,35.7761433696
 05/23  19:00:00,350.927084605,72.5191255371,0.0,0.0,220.879908,53.238744,396.773614518,374.567432598,4.83426,17.3719219204
 05/23  20:00:00,365.86033101,72.4532263981,0.0,0.0,220.879908,53.238744,514.898301226,501.379500816,4.83426,8.6845404101
 05/23  21:00:00,117.536197604,0.0,0.0,0.0,43.513341876,52.539744,13.5188655713,0.0,4.83426,8.68460557133
 05/23  22:00:00,117.613025453,0.0,0.0,0.0,43.513341876,52.539744,13.4807323461,0.0,4.83426,8.64647234609
 05/23  23:00:00,118.663677453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.693644388,0.0,0.0,0.0,43.513341876,52.539744,13.4545183508,0.0,4.83426,8.62025835077
 05/24  01:00:00,117.700820566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.69027701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.68652868,0.0,0.0,0.0,43.513341876,52.539744,13.4544799803,0.0,4.83426,8.62021998034
 05/24  04:00:00,118.120518006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,106.156559326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,173.426567693,72.397172186,0.00228260071087,0.0,43.513341876,53.238744,812.302159757,807.447899757,4.83426,0.02
 05/24  07:00:00,351.031965482,72.397172186,0.0,0.0,220.879908,53.238744,635.434892297,604.217960623,4.83426,26.382671674
 05/24  08:00:00,443.528214345,72.4253952902,0.00227879555965,0.0,220.879908,145.652643033,555.03922141,483.347810738,36.25695,35.4344606717
 05/24  09:00:00,443.853063286,72.6838632675,0.00294549128629,0.0,220.879908,145.652643033,559.390332727,478.331190718,36.25695,44.8021920097
 05/24  10:00:00,450.05217527,72.8620100267,0.00212067199998,0.0,220.879908,151.653867033,581.321204834,488.108601626,48.3426,44.8700032084
 05/24  11:00:00,451.195594503,73.0872750618,0.0,0.0,220.879908,151.653867033,550.538055728,448.140478632,48.3426,54.0549770955
 05/24  12:00:00,450.741205031,73.5677648188,0.0,0.0,220.879908,151.653867033,463.419185011,360.857538154,48.3426,54.2190468572
 05/24  13:00:00,445.184254289,73.9845723233,0.0,0.0,220.879908,145.652643033,387.859759224,309.364934232,24.1713,54.3235249918
 05/24  14:00:00,445.714522424,74.5312264443,0.0,0.0,220.879908,145.652643033,325.521142872,256.525902656,24.1713,44.8239402165
 05/24  15:00:00,445.009695604,74.9273269277,6.66411395607,0.0,220.879908,137.835547516,217.05306025,167.311780009,4.83426,44.907020241
 05/24  16:00:00,459.487038449,72.8111663333,27.9930993124,0.0,220.879908,133.019064,88.976782805,42.0006838503,4.83426,42.1418389547
 05/24  17:00:00,357.0831061,72.4535719936,6.05229053988,0.0,220.879908,53.238744,175.723719092,132.87542769,4.83426,38.0140314016
 05/24  18:00:00,350.929202126,72.4409233072,0.0,0.0,220.879908,53.238744,202.504573556,152.962536397,4.83426,44.7077771584
 05/24  19:00:00,351.325359949,72.4318050491,0.0,0.0,220.879908,53.238744,212.525698422,198.996214457,4.83426,8.69522396491
 05/24  20:00:00,366.193901118,72.4142871807,0.0,0.0,220.879908,53.238744,290.543039708,277.024513514,4.83426,8.68426619455
 05/24  21:00:00,117.990453536,0.0,0.0,0.0,43.513341876,52.539744,13.518562017,0.0,4.83426,8.68430201703
 05/24  22:00:00,117.766266608,0.0,0.0,0.0,43.513341876,52.539744,13.4811545392,0.0,4.83426,8.64689453918
 05/24  23:00:00,118.749969344,0.0,0.0,0.0,43.513341876,52.539744,13.4696704299,0.0,4.83426,8.63541042993
 05/24  24:00:00,117.839251238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.829586236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.818859075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.804018909,0.0,0.0,0.0,43.513341876,52.539744,13.4543364255,0.0,4.83426,8.6200764255
 05/25  04:00:00,118.220634538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,106.241738244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,173.322836608,72.397172186,0.00226459235102,0.0,43.513341876,53.238744,546.485615001,533.031322796,4.83426,8.62003220506
 05/25  07:00:00,372.630575701,72.397172186,21.2565468267,0.0,220.879908,53.238744,359.338724887,328.13125373,4.83426,26.3732111565
 05/25  08:00:00,492.606467726,72.7837871213,47.7327699468,0.0,220.879908,145.652643033,228.590354214,165.758308535,36.25695,26.5750956788
 05/25  09:00:00,489.325128579,73.5123818558,43.653087362,0.0,220.879908,145.652643033,240.595365589,159.54235681,36.25695,44.7960587792
 05/25  10:00:00,485.42947641,74.2260034199,33.2556716713,0.0,220.879908,151.653867033,260.197490084,166.998180077,48.3426,44.8567100076
 05/25  11:00:00,501.643982366,74.960569864,47.5223439288,0.0,220.879908,151.653867033,216.850737288,114.456429662,48.3426,54.0517076254
 05/25  12:00:00,542.189697032,75.2661517729,87.9771551944,0.0,220.879908,151.653867033,173.463954916,70.906886555,48.3426,54.2144683615
 05/25  13:00:00,512.823274887,75.5286431588,64.8396210568,0.0,220.879908,145.652643033,198.493374104,120.003378054,24.1713,54.3186960495
 05/25  14:00:00,467.137828463,75.6658563117,19.8702308429,0.0,220.879908,145.652643033,248.453781335,179.462156907,24.1713,44.8203244281
 05/25  15:00:00,441.322298277,75.8531545119,2.09682663083,0.0,220.879908,137.835547516,210.044861662,160.310801178,4.83426,44.8998004841
 05/25  16:00:00,457.139790296,73.6060701432,24.6787250562,0.0,220.879908,133.019064,87.1452773817,37.7862232771,4.83426,44.5247941046
 05/25  17:00:00,399.823965271,72.6877720349,47.5800524115,0.0,220.879908,53.238744,92.8421709704,52.3850310231,4.83426,35.6228799473
 05/25  18:00:00,405.855386832,72.628595278,53.8209234593,0.0,220.879908,53.238744,107.393876985,57.8579558963,4.83426,44.7016610889
 05/25  19:00:00,372.166485812,72.5686101861,20.3707224814,0.0,220.879908,53.238744,105.936642084,92.407421333,4.83426,8.6949607507
 05/25  20:00:00,366.289009786,72.513527081,0.0,0.0,220.879908,53.238744,225.930439612,212.412161336,4.83426,8.68401827581
 05/25  21:00:00,117.97630702,0.0,0.0,0.0,43.513341876,52.539744,13.5182909054,0.0,4.83426,8.68403090536
 05/25  22:00:00,117.730589598,0.0,0.0,0.0,43.513341876,52.539744,13.4809871312,0.0,4.83426,8.64672713121
 05/25  23:00:00,118.71592714,0.0,0.0,0.0,43.513341876,52.539744,13.4695196347,0.0,4.83426,8.63525963474
 05/25  24:00:00,117.774381863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.769120026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.759827642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,117.747374757,0.0,0.0,0.0,43.513341876,52.539744,13.4542161474,0.0,4.83426,8.61995614739
 05/26  04:00:00,119.842678109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,107.552114099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,174.179822694,72.397172186,0.00272133726237,0.0,43.513341876,53.238744,952.974962577,939.521628882,4.83426,8.61907369429
 05/26  07:00:00,351.069112139,72.397172186,0.0,0.0,220.879908,53.238744,715.761316376,692.20964052,4.83426,18.7174158552
 05/26  08:00:00,443.690908293,72.5718503187,0.00235081658566,0.0,220.879908,145.652643033,540.666018951,470.124954638,36.25695,34.2841143131
 05/26  09:00:00,444.360839156,73.1913357578,0.00362972838553,0.0,220.879908,145.652643033,414.067510724,333.019774368,36.25695,44.7907863558
 05/26  10:00:00,469.549537805,73.96929445,18.0784041989,0.0,220.879908,151.653867033,289.0952214,195.902761776,48.3426,44.8498596245
 05/26  11:00:00,527.499170979,74.8240369955,73.3135624203,0.0,220.879908,151.653867033,193.899452533,91.5179057716,48.3426,54.0389467613
 05/26  12:00:00,590.63166541,75.6919460923,135.510039694,0.0,220.879908,151.653867033,133.34652307,30.8036422357,48.3426,54.2002808341
 05/26  13:00:00,638.203726712,76.8979675845,187.270997571,0.0,220.879908,145.652643033,78.8661383461,0.391089453451,24.1713,54.3037488926
 05/26  14:00:00,684.708482781,77.8915358947,232.542006548,0.0,220.879908,145.652643033,68.9802462011,0.0,24.1713,44.8089462011
 05/26  15:00:00,698.515557347,78.6543842797,253.236707645,0.0,220.879908,137.835547516,49.7361631907,0.0,4.83426,44.9019031907
 05/26  16:00:00,663.722107695,75.1418616579,227.084022128,0.0,220.879908,133.019064,40.461463314,0.0116144718523,4.83426,35.6155888421
 05/26  17:00:00,549.5053051,73.327298439,194.513807461,0.0,220.879908,53.238744,49.3502271687,0.0,4.83426,44.5159671687
 05/26  18:00:00,515.824652736,73.0749719589,161.435008563,0.0,220.879908,53.238744,45.5962488888,5.00036820856,4.83426,35.7616206802
 05/26  19:00:00,440.24326935,72.8148215008,87.3261596176,0.0,220.879908,53.238744,69.044302635,46.8396716083,4.83426,17.3703710267
 05/26  20:00:00,381.398905855,72.6153110713,15.0692868669,0.0,220.879908,53.238744,123.122255698,109.604219738,4.83426,8.68377596037
 05/26  21:00:00,117.772089327,0.0,0.0,0.0,43.513341876,52.539744,13.5180325285,0.0,4.83426,8.68377252848
 05/26  22:00:00,117.851502976,0.0,0.0,0.0,43.513341876,52.539744,13.4802171128,0.0,4.83426,8.6459571128
 05/26  23:00:00,118.789673308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.860117833,0.0,0.0,0.0,43.513341876,52.539744,13.4542005444,0.0,4.83426,8.61994054442
 05/27  01:00:00,117.838156689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.822386264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.805165796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.221092459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,106.243450046,0.0,0.0,0.0,43.513341876,52.539744,13.4468191893,0.0,4.83426,8.61255918929
 05/27  06:00:00,100.308540057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.239238089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.307375319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.399123704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.422005845,0.0,0.0,0.0,43.513341876,52.539744,22.2738186036,0.0,4.83426,17.4395586036
 05/27  11:00:00,101.207769258,0.0,0.0,0.0,43.513341876,52.539744,13.4922105865,0.0,4.83426,8.65795058651
 05/27  12:00:00,100.361803647,0.0,0.0,0.0,43.513341876,52.539744,13.4920248353,0.0,4.83426,8.65776483535
 05/27  13:00:00,100.463389356,0.0,0.0,0.0,43.513341876,52.539744,13.484764371,0.0,4.83426,8.65050437099
 05/27  14:00:00,100.461030714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,100.418294032,0.0,0.0,0.0,43.513341876,52.539744,13.4845695284,0.0,4.83426,8.65030952844
 05/27  16:00:00,100.234075824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,100.260998562,0.0,0.0,0.0,43.513341876,52.539744,13.4451049281,0.0,4.83426,8.61084492811
 05/27  18:00:00,100.233139175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.652570743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,115.514273287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.246500988,0.0,0.0,0.0,43.513341876,52.539744,31.2924508651,0.0,4.83426,26.4581908651
 05/27  22:00:00,117.876383958,0.0,0.0,0.0,43.513341876,52.539744,13.4467299131,0.0,4.83426,8.61246991313
 05/27  23:00:00,118.741123979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.86306962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.860330321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.86199748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.856152789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.297269205,0.0,0.0,0.0,43.513341876,52.539744,13.4468032566,0.0,4.83426,8.61254325657
 05/28  05:00:00,106.308601057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.379738469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.301772612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.365748832,0.0,0.0,0.0,43.513341876,52.539744,13.4540926979,0.0,4.83426,8.61983269785
 05/28  09:00:00,100.456685513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.49700327,0.0,0.0,0.0,43.513341876,52.539744,22.2719828965,0.0,4.83426,17.4377228965
 05/28  11:00:00,101.332435904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.508456497,0.0,0.0,0.0,43.513341876,52.539744,13.4921276617,0.0,4.83426,8.65786766166
 05/28  13:00:00,100.597619929,0.0,0.0,0.0,43.513341876,52.539744,13.4919169295,0.0,4.83426,8.65765692954
 05/28  14:00:00,100.632321326,0.0,0.0,0.0,43.513341876,52.539744,13.4847801011,0.0,4.83426,8.65052010109
 05/28  15:00:00,100.621995021,0.0,0.0,0.0,43.513341876,52.539744,13.4845605482,0.0,4.83426,8.65030054817
 05/28  16:00:00,100.431420615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,174.454158245,1.52781887057,71.3084393035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,157.424220752,1.20568892,54.9164618163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,138.688211829,0.860736431589,36.340594414,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,115.703111413,0.0,0.0,0.0,43.513341876,52.539744,13.4467655841,0.0,4.83426,8.61250558411
 05/28  21:00:00,118.331579223,0.0,0.0,0.0,43.513341876,52.539744,31.2886772857,0.0,4.83426,26.4544172857
 05/28  22:00:00,117.922787211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.789061455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.883457949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.853595314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.849458087,0.0,0.0,0.0,43.513341876,52.539744,13.4466716872,0.0,4.83426,8.61241168722
 05/29  03:00:00,117.812877223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.220367839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,106.25050958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.359574746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.322368411,0.0,0.0,0.0,43.513341876,52.539744,13.4467267641,0.0,4.83426,8.61246676405
 05/29  08:00:00,100.381286172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.426957134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.411978469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.237888068,0.0,0.0,0.0,43.513341876,52.539744,13.454250565,0.0,4.83426,8.61999056504
 05/29  12:00:00,100.403992068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.500265213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.530588505,0.0,0.0,0.0,43.513341876,52.539744,13.4466567607,0.0,4.83426,8.61239676067
 05/29  15:00:00,100.510331879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,163.043705419,1.82653588334,59.806777842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,149.491546431,1.65078525376,46.5837952555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,129.736549602,1.59884849703,27.2927289707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,118.89632668,1.33041993071,16.5432924411,0.0,43.513341876,52.539744,13.4467133448,0.0,4.83426,8.61245334479
 05/29  20:00:00,115.520760211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.152606392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,117.8165761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.692874568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.770184965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.769434393,0.0,0.0,0.0,43.513341876,52.539744,13.453975718,0.0,4.83426,8.61971571804
 05/30  02:00:00,117.774060623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,117.752548417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,119.844808424,0.0,0.0,0.0,43.513341876,52.539744,13.4541644098,0.0,4.83426,8.61990440977
 05/30  05:00:00,107.570942754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,174.023529399,72.397172186,0.00232296906008,0.0,43.513341876,53.238744,790.529829302,785.675569302,4.83426,0.02
 05/30  07:00:00,350.904838275,72.397172186,0.0,0.0,220.879908,53.238744,551.177841708,519.978604833,4.83426,26.3649768751
 05/30  08:00:00,449.211184004,72.7851894798,5.31905537574,0.0,220.879908,145.652643033,304.685203415,233.021265202,36.25695,35.4069882133
 05/30  09:00:00,493.884892372,73.5416221563,48.4242463358,0.0,220.879908,145.652643033,202.973433935,121.952265812,36.25695,44.7642181232
 05/30  10:00:00,553.339520625,74.3961533266,100.457050829,0.0,220.879908,151.653867033,136.00222124,42.8356219495,48.3426,44.8239992906
 05/30  11:00:00,610.064045859,75.402647787,154.861038307,0.0,220.879908,151.653867033,96.1470496318,2.78943034516,48.3426,45.0150192866
 05/30  12:00:00,677.900947571,76.9812266236,221.624837709,0.0,220.879908,151.653867033,102.513573956,0.0,48.3426,54.1709739556
 05/30  13:00:00,753.766589991,78.8534293401,301.234061877,0.0,220.879908,145.652643033,78.4463159622,0.00601302559682,24.1713,54.2690029366
 05/30  14:00:00,837.687752426,80.4790233048,381.481063506,0.0,220.879908,145.652643033,68.9553243793,0.0,24.1713,44.7840243793
 05/30  15:00:00,732.519868882,81.7023896977,284.013048412,0.0,220.879908,137.835547516,49.7069528033,0.00280404471771,4.83426,44.8698887586
 05/30  16:00:00,678.526454702,76.6218693156,240.732796764,0.0,220.879908,133.019064,40.4475691337,0.0123845831318,4.83426,35.6009245505
 05/30  17:00:00,549.690324168,74.1096028552,194.353970296,0.0,220.879908,53.238744,49.4925589397,0.163220159471,4.83426,44.4950787802
 05/30  18:00:00,490.576304419,73.658863039,136.276746208,0.0,220.879908,53.238744,54.656941431,14.0817002302,4.83426,35.7409812008
 05/30  19:00:00,436.694504638,73.2315537735,83.6276370851,0.0,220.879908,53.238744,66.7576465423,44.5554605785,4.83426,17.3679259638
 05/30  20:00:00,405.822915356,72.8843767517,38.8470790691,0.0,220.879908,53.238744,95.3661237267,81.8494705369,4.83426,8.68239318977
 05/30  21:00:00,117.831714084,0.0,0.0,0.0,43.513341876,52.539744,13.5165599456,0.0,4.83426,8.68229994559
 05/30  22:00:00,117.896638859,0.0,0.0,0.0,43.513341876,52.539744,13.4800866272,0.0,4.83426,8.6458266272
 05/30  23:00:00,118.803084745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,117.850383979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,117.829172567,0.0,0.0,0.0,43.513341876,52.539744,13.4540502437,0.0,4.83426,8.6197902437
 05/31  02:00:00,117.815120046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.80068275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.216121883,0.0,0.0,0.0,43.513341876,52.539744,13.4538795984,0.0,4.83426,8.61961959837
 05/31  05:00:00,106.226833955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,173.359062604,72.397172186,0.00351797924016,0.0,43.513341876,53.238744,617.940252276,613.085992276,4.83426,0.02
 05/31  07:00:00,398.980768026,72.397172186,47.1394383365,0.0,220.879908,53.238744,304.29166109,273.093146713,4.83426,26.3642543767
 05/31  08:00:00,671.909701705,73.3752215335,224.324419751,0.0,220.879908,145.652643033,89.119954212,17.4604312912,36.25695,35.4025729208
 05/31  09:00:00,856.804140052,74.5795326504,406.595315474,0.0,220.879908,145.652643033,72.0661069031,0.0,36.25695,35.8091569031
 05/31  10:00:00,967.627514422,75.3745352176,509.718850714,0.0,220.879908,151.653867033,93.8790098811,0.0,48.3426,45.5364098811
 05/31  11:00:00,982.842043428,76.213639517,522.989096766,0.0,220.879908,151.653867033,101.621490156,0.0,48.3426,53.2788901559
 05/31  12:00:00,1001.82131628,77.8444858737,541.234163725,0.0,220.879908,151.653867033,102.496974386,0.0,48.3426,54.1543743861
 05/31  13:00:00,996.921362784,79.434800176,540.883422465,0.0,220.879908,145.652643033,78.43239005,0.0105414425957,24.1713,54.2505486074
 05/31  14:00:00,1001.06133956,80.4330971892,543.396642909,0.0,220.879908,145.652643033,68.9467364833,0.0,24.1713,44.7754364833
 05/31  15:00:00,994.535421544,80.7011337984,544.01179344,0.0,220.879908,137.835547516,49.6955937692,0.0,4.83426,44.8613337692
 05/31  16:00:00,1030.91151234,76.1024475761,590.769646519,0.0,220.879908,133.019064,40.4387996809,0.00985404740473,4.83426,35.5946856335
 05/31  17:00:00,908.825997642,73.9361220729,551.207523252,0.0,220.879908,53.238744,40.428955337,0.0,4.83426,35.594695337
 05/31  18:00:00,826.01653525,73.6056191841,469.100209991,0.0,220.879908,53.238744,49.4971510077,0.0,4.83426,44.6628910077
 05/31  19:00:00,730.544111189,73.3235825403,374.035024113,0.0,220.879908,53.238744,13.5278781526,0.0,4.83426,8.69361815258
 05/31  20:00:00,599.204504226,73.0185972427,232.287958596,0.0,220.879908,53.238744,24.0265192983,10.5092506619,4.83426,8.68300863645
 05/31  21:00:00,118.271634485,0.0,0.0,0.0,43.513341876,52.539744,22.1801500069,0.0,4.83426,17.3458900069
 05/31  22:00:00,117.970069164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.894616309,0.0,0.0,0.0,43.513341876,52.539744,13.4686320819,0.0,4.83426,8.63437208194
 05/31  24:00:00,117.989741235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,117.97655196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,117.96819847,0.0,0.0,0.0,43.513341876,52.539744,13.4539055924,0.0,4.83426,8.61964559238
 06/01  03:00:00,117.960605788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.409202796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,106.401970916,0.0,0.0,0.0,43.513341876,52.539744,13.454053802,0.0,4.83426,8.61979380201
 06/01  06:00:00,256.466845463,72.397172186,81.835865856,0.0,43.513341876,53.238744,226.787085819,221.932825819,4.83426,0.02
 06/01  07:00:00,578.709144625,72.397172186,224.422987857,0.0,220.879908,53.238744,45.1492085512,13.9509007196,4.83426,26.3640478317
 06/01  08:00:00,971.267123462,75.2559011425,519.639359447,0.0,220.879908,145.652643033,62.8175629271,0.00478012541624,36.25695,26.5558328016
 06/01  09:00:00,1083.9894546,77.478438996,629.000717515,0.0,220.879908,145.652643033,81.0099503006,0.0,36.25695,44.7530003006
 06/01  10:00:00,1120.49738483,79.5933687914,657.414002219,0.0,220.879908,151.653867033,93.1526325829,0.0,48.3426,44.8100325829
 06/01  11:00:00,1136.8432249,82.8375985844,669.205053843,0.0,220.879908,151.653867033,102.318499224,0.0,48.3426,53.9758992236
 06/01  12:00:00,1152.00454145,87.0788000943,680.449124935,0.0,220.879908,151.653867033,93.4759027306,0.0,48.3426,45.1333027306
 06/01  13:00:00,1161.58589978,90.7671515187,692.324712944,0.0,220.879908,145.652643033,78.4539439118,0.0192487755708,24.1713,54.2633951362
 06/01  14:00:00,1168.54810398,94.1721482351,695.893471407,0.0,220.879908,145.652643033,68.9431031974,0.0,24.1713,44.7718031974
