Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  15:00:00,1170.52233106,98.121439019,701.649788395,0.0,220.879908,137.835547516,49.6797387658,0.0,4.83426,44.8454787658
 06/01  16:00:00,1193.03431043,92.0462218181,735.357839133,0.0,220.879908,133.019064,49.327785913,0.0103157259345,4.83426,44.4832101871
 06/01  17:00:00,1091.9079788,85.9920953248,720.011714465,0.0,220.879908,53.238744,40.4227036825,0.0,4.83426,35.5884436825
 06/01  18:00:00,1074.66119479,83.409018952,705.844385745,0.0,220.879908,53.238744,40.5607283991,0.0,4.83426,35.7264683991
 06/01  19:00:00,1042.8362999,80.8979846854,675.615178944,0.0,220.879908,53.238744,22.2011259194,0.0,4.83426,17.3668659194
 06/01  20:00:00,921.230511364,78.592852194,545.39839843,0.0,220.879908,53.238744,13.516307765,0.0,4.83426,8.68204776499
 06/01  21:00:00,157.886775803,0.875382736375,38.230602666,0.0,43.513341876,52.539744,13.5169071428,0.0,4.83426,8.68264714279
 06/01  22:00:00,118.120543115,0.0,0.0,0.0,43.513341876,52.539744,13.4797449316,0.0,4.83426,8.64548493155
 06/01  23:00:00,119.005897736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.054825873,0.0,0.0,0.0,43.513341876,52.539744,13.4540354051,0.0,4.83426,8.61977540512
 06/02  01:00:00,118.030025099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.040286766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.028535567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.258828622,0.0,0.0,0.0,43.513341876,52.539744,13.4538086095,0.0,4.83426,8.61954860952
 06/02  05:00:00,107.966646289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,271.953009682,72.4817990777,96.5175591178,0.0,43.513341876,53.238744,201.319520898,196.465260898,4.83426,0.02
 06/02  07:00:00,470.126164318,72.399171116,117.055551109,0.0,220.879908,53.238744,137.492180539,106.299219408,4.83426,26.3587011314
 06/02  08:00:00,652.920971661,76.8511260105,201.919072631,0.0,220.879908,145.652643033,71.653140794,0.0,36.25695,35.396190794
 06/02  09:00:00,854.286177255,79.2373259597,399.399219559,0.0,220.879908,145.652643033,81.0053253383,0.0,36.25695,44.7483753383
 06/02  10:00:00,957.535611503,81.3397597663,494.153931976,0.0,220.879908,151.653867033,93.1448360936,0.0,48.3426,44.8022360936
 06/02  11:00:00,905.050628741,82.3218062308,440.561944589,0.0,220.879908,151.653867033,93.3318865655,0.0,48.3426,44.9892865655
 06/02  12:00:00,853.469644423,83.2079439041,389.350193945,0.0,220.879908,151.653867033,102.478732098,0.0,48.3426,54.1361320977
 06/02  13:00:00,851.32417867,85.01519962,390.895777855,0.0,220.879908,145.652643033,78.4086430152,0.00779536015971,24.1713,54.229547655
 06/02  14:00:00,857.197424877,87.1218935045,394.166593494,0.0,220.879908,145.652643033,68.9315619595,0.0,24.1713,44.7602619595
 06/02  15:00:00,822.111225572,87.3950072972,367.695368018,0.0,220.879908,137.835547516,49.6836429279,0.00327206819505,4.83426,44.8461108598
 06/02  16:00:00,768.129905595,80.1864972732,327.3409022,0.0,220.879908,133.019064,40.4311536799,0.0135792196156,4.83426,35.5833144603
 06/02  17:00:00,533.699442604,75.7807120053,177.923229943,0.0,220.879908,53.238744,45.4557082183,5.03303504867,4.83426,35.5884131696
 06/02  18:00:00,404.711475301,74.8820598723,50.8490781648,0.0,220.879908,53.238744,106.979858165,57.4964878723,4.83426,44.6491102926
 06/02  19:00:00,352.498380331,74.0337690877,0.0,0.0,220.879908,53.238744,140.91787837,127.390457571,4.83426,8.69316079908
 06/02  20:00:00,363.872005095,73.4526857998,0.0,0.0,220.879908,53.238744,231.984061434,218.467462941,4.83426,8.68233849246
 06/02  21:00:00,117.707633827,0.0,0.0,0.0,43.513341876,52.539744,13.5164815913,0.0,4.83426,8.68222159132
 06/02  22:00:00,117.790961262,0.0,0.0,0.0,43.513341876,52.539744,13.4791848955,0.0,4.83426,8.6449248955
 06/02  23:00:00,118.787710035,0.0,0.0,0.0,43.513341876,52.539744,13.4686093217,0.0,4.83426,8.63434932168
 06/02  24:00:00,117.88437588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,117.895890527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.85082946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.825290823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.260197598,0.0,0.0,0.0,43.513341876,52.539744,13.446493118,0.0,4.83426,8.61223311795
 06/03  05:00:00,106.297786766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.376501653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.264171022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.280248486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.337581342,0.0,0.0,0.0,43.513341876,52.539744,13.4539201987,0.0,4.83426,8.61966019873
 06/03  10:00:00,100.34137674,0.0,0.0,0.0,43.513341876,52.539744,13.5593609523,0.0,4.83426,8.7251009523
 06/03  11:00:00,101.20592545,0.0,0.0,0.0,43.513341876,52.539744,13.4906804811,0.0,4.83426,8.65642048106
 06/03  12:00:00,100.355385164,0.0,0.0,0.0,43.513341876,52.539744,13.4903359816,0.0,4.83426,8.65607598157
 06/03  13:00:00,100.425036772,0.0,0.0,0.0,43.513341876,52.539744,13.4831992224,0.0,4.83426,8.64893922237
 06/03  14:00:00,100.418878185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,100.342247982,0.0,0.0,0.0,43.513341876,52.539744,13.4836670247,0.0,4.83426,8.64940702469
 06/03  16:00:00,100.117819283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,100.114902289,0.0,0.0,0.0,43.513341876,52.539744,13.4466247137,0.0,4.83426,8.61236471369
 06/03  18:00:00,100.132043129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.598939778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,112.517673224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.270360778,0.0,0.0,0.0,43.513341876,52.539744,31.2738015531,0.0,4.83426,26.4395415531
 06/03  22:00:00,117.912973873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.778680421,0.0,0.0,0.0,43.513341876,52.539744,13.4466219855,0.0,4.83426,8.61236198552
 06/03  24:00:00,117.908915062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.90690864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.904767926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.902546363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.365361362,0.0,0.0,0.0,43.513341876,52.539744,13.4465554058,0.0,4.83426,8.6122954058
 06/04  05:00:00,106.403258813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.501890956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.390113371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.41008619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.390984083,0.0,0.0,0.0,43.513341876,52.539744,13.4538955754,0.0,4.83426,8.61963557544
 06/04  10:00:00,100.338197442,0.0,0.0,0.0,43.513341876,52.539744,13.5592424465,0.0,4.83426,8.72498244655
 06/04  11:00:00,101.149214704,0.0,0.0,0.0,43.513341876,52.539744,13.490807388,0.0,4.83426,8.65654738805
 06/04  12:00:00,100.281517014,0.0,0.0,0.0,43.513341876,52.539744,13.4904355312,0.0,4.83426,8.65617553119
 06/04  13:00:00,100.374752351,0.0,0.0,0.0,43.513341876,52.539744,13.4910087687,0.0,4.83426,8.65674876873
 06/04  14:00:00,100.431556579,0.0,0.0,0.0,43.513341876,52.539744,13.4836327636,0.0,4.83426,8.64937276359
 06/04  15:00:00,100.422492152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,100.26363223,0.0,0.0,0.0,43.513341876,52.539744,13.4464563153,0.0,4.83426,8.61219631526
 06/04  17:00:00,100.313051821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,100.307612848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.795994721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,112.71425619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.422532719,0.0,0.0,0.0,43.513341876,52.539744,31.2739452333,0.0,4.83426,26.4396852333
 06/04  22:00:00,118.025211125,0.0,0.0,0.0,43.513341876,52.539744,13.4465701847,0.0,4.83426,8.6123101847
 06/04  23:00:00,118.831227343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.943890322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.931555801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.913291005,0.0,0.0,0.0,43.513341876,52.539744,13.4535875633,0.0,4.83426,8.61932756331
 06/05  03:00:00,117.898909101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.353426968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,106.371597617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,246.534940612,72.397172186,72.3451048532,0.0,43.513341876,53.238744,354.547355358,341.093704538,4.83426,8.61939081995
 06/05  07:00:00,433.416036157,72.397172186,81.2273955211,0.0,220.879908,53.238744,283.709162601,261.300853833,4.83426,17.5740487678
 06/05  08:00:00,536.175137549,73.0900239989,90.5902478776,0.0,220.879908,145.652643033,202.264840029,130.62067149,36.25695,35.3872185389
 06/05  09:00:00,520.753452253,73.8571219912,74.6064578816,0.0,220.879908,145.652643033,236.56487889,155.586391515,36.25695,44.7215373753
 06/05  10:00:00,514.10448856,74.3756954173,61.6269966047,0.0,220.879908,151.653867033,262.950798692,169.822800084,48.3426,44.7853986084
 06/05  11:00:00,517.905083886,74.90545161,63.9932122664,0.0,220.879908,151.653867033,230.110986477,136.808941605,48.3426,44.9594448717
 06/05  12:00:00,544.579384973,75.4482489208,90.6845908221,0.0,220.879908,151.653867033,210.455721545,108.002426216,48.3426,54.1106953295
 06/05  13:00:00,564.557453534,76.0487438519,115.807754796,0.0,220.879908,145.652643033,179.506992383,101.132892008,24.1713,54.2028003745
 06/05  14:00:00,621.969474956,76.7308638767,172.033060352,0.0,220.879908,145.652643033,110.765821274,41.8551640063,24.1713,44.7393572674
 06/05  15:00:00,664.54941486,77.4647507939,221.389808928,0.0,220.879908,137.835547516,57.509693435,7.85272139419,4.83426,44.8227120408
 06/05  16:00:00,607.008703593,74.6750101799,172.085847565,0.0,220.879908,133.019064,48.2665921674,7.86197428664,4.83426,35.5703578808
 06/05  17:00:00,517.764661819,73.1121930858,164.015963202,0.0,220.879908,53.238744,44.5905909711,4.18649352152,4.83426,35.5698374496
 06/05  18:00:00,500.075599819,73.0586039538,146.380547241,0.0,220.879908,53.238744,56.9094439604,10.2780028314,4.83426,41.7971811291
 06/05  19:00:00,440.739958572,72.9554380085,87.4435717575,0.0,220.879908,53.238744,58.8393911388,42.5633718067,4.83426,11.4417593322
 06/05  20:00:00,384.85576864,72.7091658254,20.9242079165,0.0,220.879908,53.238744,107.622311894,94.106959867,4.83426,8.68109202705
 06/05  21:00:00,118.098755465,0.0,0.0,0.0,43.513341876,52.539744,13.5151244597,0.0,4.83426,8.68086445968
 06/05  22:00:00,117.808264307,0.0,0.0,0.0,43.513341876,52.539744,13.4791040294,0.0,4.83426,8.64484402935
 06/05  23:00:00,118.752932292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,117.818870582,0.0,0.0,0.0,43.513341876,52.539744,13.4536533837,0.0,4.83426,8.61939338367
 06/06  01:00:00,117.792779529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,117.771611852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.754546219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,119.862684591,0.0,0.0,0.0,43.513341876,52.539744,13.4536786883,0.0,4.83426,8.61941868825
 06/06  05:00:00,107.598925945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,174.065033224,72.397172186,0.00353647400191,0.0,43.513341876,53.238744,681.396987218,676.542727218,4.83426,0.02
 06/06  07:00:00,351.028568693,72.397172186,0.0,0.0,220.879908,53.238744,424.241297576,393.058301215,4.83426,26.348736361
 06/06  08:00:00,477.897803173,73.4455972401,32.7279585872,0.0,220.879908,145.652643033,233.838458759,162.201422991,36.25695,35.3800857682
 06/06  09:00:00,540.936517555,74.5288710217,93.7325005972,0.0,220.879908,145.652643033,127.883289872,55.8495912412,36.25695,35.7767486307
 06/06  10:00:00,643.919923529,75.4697440701,188.942593168,0.0,220.879908,151.653867033,93.6540577584,0.533513309661,48.3426,44.7779444488
 06/06  11:00:00,747.533725437,76.7876282485,289.725629341,0.0,220.879908,151.653867033,102.280021211,0.0,48.3426,53.9374212108
 06/06  12:00:00,857.728670457,78.7993177258,398.189969964,0.0,220.879908,151.653867033,93.4299445511,0.0,48.3426,45.0873445511
 06/06  13:00:00,985.80893988,81.5468989232,528.859754405,0.0,220.879908,145.652643033,78.3946739763,0.012584070907,24.1713,54.2107899054
 06/06  14:00:00,1024.48007462,84.4115092017,564.377083789,0.0,220.879908,145.652643033,68.9108482647,0.0,24.1713,44.7395482647
 06/06  15:00:00,1037.57771744,88.200728113,580.9834703,0.0,220.879908,137.835547516,49.6516479568,0.0,4.83426,44.8173879568
 06/06  16:00:00,1065.8109303,83.3500275368,618.926333954,0.0,220.879908,133.019064,40.4092541029,0.0107448000165,4.83426,35.5642493029
 06/06  17:00:00,960.745738416,79.7425340564,596.791937011,0.0,220.879908,53.238744,40.3972773097,0.0,4.83426,35.5630173097
 06/06  18:00:00,925.94542728,79.1078978004,562.989408482,0.0,220.879908,53.238744,49.4607202842,0.0,4.83426,44.6264602842
 06/06  19:00:00,772.869308602,77.8122317261,412.332166362,0.0,220.879908,53.238744,13.5260548558,0.0,4.83426,8.69179485577
 06/06  20:00:00,605.261476599,75.8780598177,235.99440198,0.0,220.879908,53.238744,14.0084771993,0.492945824203,4.83426,8.6812713751
 06/06  21:00:00,117.916329189,0.0,0.0,0.0,43.513341876,52.539744,22.176544395,0.0,4.83426,17.342284395
 06/06  22:00:00,117.95931487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,118.900119415,0.0,0.0,0.0,43.513341876,52.539744,13.4680492474,0.0,4.83426,8.63378924742
 06/06  24:00:00,117.996809046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,117.962562759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,117.939271106,0.0,0.0,0.0,43.513341876,52.539744,13.4535840816,0.0,4.83426,8.61932408159
 06/07  03:00:00,117.948258962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.372373394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,106.395486534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,185.700472,72.4113275546,12.1222754507,0.0,43.513341876,53.238744,311.61351431,298.159905113,4.83426,8.61934919617
 06/07  07:00:00,422.487326308,72.4001661435,70.2694814134,0.0,220.879908,53.238744,203.172249654,180.768062616,4.83426,17.5699270381
 06/07  08:00:00,701.501845854,75.8924929079,251.453552598,0.0,220.879908,145.652643033,77.3446591903,5.7074195423,36.25695,35.380289648
 06/07  09:00:00,908.985407095,77.8882179904,455.728090988,0.0,220.879908,145.652643033,80.96526587,0.0,36.25695,44.70831587
 06/07  10:00:00,982.294943153,79.5889274569,520.657718358,0.0,220.879908,151.653867033,93.1132323407,0.0,48.3426,44.7706323407
 06/07  11:00:00,1013.64761319,81.8600026377,548.213720767,0.0,220.879908,151.653867033,93.2908966659,0.0,48.3426,44.9482966659
 06/07  12:00:00,1033.46682038,84.8400310161,565.256930829,0.0,220.879908,151.653867033,102.430170453,0.0,48.3426,54.0875704525
 06/07  13:00:00,1033.90905424,87.6904113365,567.856542909,0.0,220.879908,145.652643033,78.3580890246,0.0106951455161,24.1713,54.1760938791
 06/07  14:00:00,1040.74764342,90.42472699,571.762338748,0.0,220.879908,145.652643033,59.9578624332,0.0,24.1713,35.7865624332
 06/07  15:00:00,1050.52870613,93.8844410413,586.473620767,0.0,220.879908,137.835547516,49.6476539159,0.00666721088056,4.83426,44.806726705
 06/07  16:00:00,1087.5447995,86.8306769166,635.71091626,0.0,220.879908,133.019064,49.2927843086,0.0101120549111,4.83426,44.4484122537
 06/07  17:00:00,989.750922179,82.2976381237,622.286445174,0.0,220.879908,53.238744,40.3912949992,0.0,4.83426,35.5570349992
 06/07  18:00:00,976.576861943,81.2574420195,610.755294587,0.0,220.879908,53.238744,40.5349967435,0.0,4.83426,35.7007367435
 06/07  19:00:00,950.419757708,79.7880641899,586.589961965,0.0,220.879908,53.238744,21.7302523957,0.0,4.83426,16.8959923957
 06/07  20:00:00,877.83148007,77.5603510197,505.24138442,0.0,220.879908,53.238744,13.9808794155,0.0,4.83426,9.14661941546
 06/07  21:00:00,176.770424182,1.05417302288,56.7301801818,0.0,43.513341876,52.539744,13.5150828862,0.0,4.83426,8.68082288619
 06/07  22:00:00,118.16738413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,119.05988892,0.0,0.0,0.0,43.513341876,52.539744,13.4678894921,0.0,4.83426,8.63362949208
 06/07  24:00:00,118.173908813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,118.161079668,0.0,0.0,0.0,43.513341876,52.539744,13.4535092737,0.0,4.83426,8.61924927372
 06/08  02:00:00,118.123931886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.10461973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.583156412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,106.574269891,0.0,0.0,0.0,43.513341876,52.539744,13.4535090141,0.0,4.83426,8.61924901414
 06/08  06:00:00,384.676101351,72.7463812587,208.289973205,0.0,43.513341876,53.238744,84.0460066071,79.1917466071,4.83426,0.02
 06/08  07:00:00,672.137354183,72.601065373,316.655524033,0.0,220.879908,53.238744,35.7733917118,4.5925921412,4.83426,26.3465395705
 06/08  08:00:00,970.866981455,79.8414256487,513.468280272,0.0,220.879908,145.652643033,62.7981396399,0.00497044807085,36.25695,26.5362191918
 06/08  09:00:00,1001.29904074,82.8236879967,539.659415687,0.0,220.879908,145.652643033,80.9604443841,0.0,36.25695,44.7034943841
 06/08  10:00:00,1038.41860144,85.6922549646,567.268201447,0.0,220.879908,151.653867033,93.1071162226,0.0,48.3426,44.7645162226
 06/08  11:00:00,1071.65587702,88.880464599,596.203258907,0.0,220.879908,151.653867033,93.2772074078,0.0,48.3426,44.9346074078
 06/08  12:00:00,1089.672675,92.6384184114,610.99354756,0.0,220.879908,151.653867033,102.426601835,0.0,48.3426,54.084001835
 06/08  13:00:00,1094.63650847,95.9655000471,618.01972016,0.0,220.879908,145.652643033,78.3530107702,0.00989685735576,24.1713,54.1718139129
 06/08  14:00:00,1102.4502937,98.3144443245,622.994531238,0.0,220.879908,145.652643033,61.6604442174,0.0,24.1713,37.4891442174
 06/08  15:00:00,1109.41173988,100.712096523,635.046212786,0.0,220.879908,137.835547516,49.7526513754,0.0171272080538,4.83426,44.9012641674
 06/08  16:00:00,1137.3601957,97.8663432131,671.039505209,0.0,220.879908,133.019064,47.4871310218,0.0103973322518,4.83426,42.6424736895
 06/08  17:00:00,1041.51691435,89.1018967759,664.137195642,0.0,220.879908,53.238744,40.3886069606,0.0,4.83426,35.5543469606
 06/08  18:00:00,1035.41023375,87.9526424618,659.329294475,0.0,220.879908,53.238744,40.531174432,0.0,4.83426,35.696914432
 06/08  19:00:00,1015.39122641,85.1432908125,641.912973957,0.0,220.879908,53.238744,22.1966421164,0.0,4.83426,17.3623821164
 06/08  20:00:00,990.539029055,82.0729475929,608.303996183,0.0,220.879908,53.238744,13.512886329,0.0,4.83426,8.67862632901
 06/08  21:00:00,330.560782543,1.13277514711,209.153448949,0.0,43.513341876,52.539744,13.5150320529,0.0,4.83426,8.68077205293
 06/08  22:00:00,331.3068714,1.70517169516,209.099955023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,194.055195928,0.7003061891,73.3554989143,0.0,43.513341876,52.539744,13.4679912346,0.0,4.83426,8.63373123458
 06/08  24:00:00,200.329616004,1.05422749301,80.073249147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.182092266,0.0,0.0,0.0,43.513341876,52.539744,13.4536278201,0.0,4.83426,8.6193678201
 06/09  02:00:00,118.143304432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,118.122888117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.505259574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,108.155940768,0.0,0.0,0.0,43.513341876,52.539744,13.4536067175,0.0,4.83426,8.61934671749
 06/09  06:00:00,479.462025509,73.0776452429,300.596260136,0.0,43.513341876,53.238744,50.812362167,45.958102167,4.83426,0.02
 06/09  07:00:00,843.890935457,72.9921530566,486.037001244,0.0,220.879908,53.238744,31.1810716974,0.0,4.83426,26.3468116974
 06/09  08:00:00,1007.02944824,82.113411562,545.936142191,0.0,220.879908,145.652643033,62.7902176322,0.0,36.25695,26.5332676322
 06/09  09:00:00,1052.52257624,85.5800078329,587.867428346,0.0,220.879908,145.652643033,80.9536771291,0.0,36.25695,44.6967271291
 06/09  10:00:00,1095.06561091,88.8530606913,620.816043678,0.0,220.879908,151.653867033,93.0995853417,0.0,48.3426,44.7569853417
 06/09  11:00:00,1121.0012191,92.2899131308,642.606511375,0.0,220.879908,151.653867033,93.2739611164,0.0,48.3426,44.9313611164
 06/09  12:00:00,1135.07560095,95.8813905191,654.073327858,0.0,220.879908,151.653867033,102.41487545,0.0,48.3426,54.0722754498
 06/09  13:00:00,1130.1797416,97.9953292822,652.827409813,0.0,220.879908,145.652643033,78.3265368471,0.0,24.1713,54.1552368471
 06/09  14:00:00,1136.78478086,100.390267835,656.195269358,0.0,220.879908,145.652643033,59.9480811736,0.0,24.1713,35.7767811736
 06/09  15:00:00,1136.10642937,102.669731628,660.6851921,0.0,220.879908,137.835547516,49.6447009745,0.0177724677294,4.83426,44.7926685068
 06/09  16:00:00,1155.38768493,100.993895203,686.805298729,0.0,220.879908,133.019064,40.3996755554,0.0103334140296,4.83426,35.5550821414
 06/09  17:00:00,1060.1071165,93.189431482,679.351651455,0.0,220.879908,53.238744,49.2649041134,0.0,4.83426,44.4306441134
 06/09  18:00:00,1039.2739464,90.2724873465,661.722877823,0.0,220.879908,53.238744,40.5214445902,0.0,4.83426,35.6871845902
 06/09  19:00:00,1003.01170513,87.1725093273,629.122285498,0.0,220.879908,53.238744,13.5244776987,0.0,4.83426,8.69021769874
 06/09  20:00:00,986.783194217,83.3125797823,605.063003888,0.0,220.879908,53.238744,22.1736660941,0.0,4.83426,17.3394060941
 06/09  21:00:00,411.888235096,2.13155487719,289.056936654,0.0,43.513341876,52.539744,13.5149085615,0.0,4.83426,8.68064856154
 06/09  22:00:00,375.553358497,2.45444472867,252.038727342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,241.81951737,1.52535011451,119.722370532,0.0,43.513341876,52.539744,13.4677499676,0.0,4.83426,8.63348996758
 06/09  24:00:00,118.323729762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.299647186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.292069625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.276747607,0.0,0.0,0.0,43.513341876,52.539744,13.4462290645,0.0,4.83426,8.61196906449
 06/10  04:00:00,118.780170892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,106.805945226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.883468583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.793216268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,219.920241134,1.05625708514,116.799458898,0.0,43.513341876,52.539744,13.4463699589,0.0,4.83426,8.61210995892
 06/10  09:00:00,437.558492117,2.87019989577,330.288517814,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,433.541583103,7.25499449172,322.326054866,0.0,43.513341876,52.539744,22.2594372117,0.0,4.83426,17.4251772117
 06/10  11:00:00,450.096864747,5.16276800914,339.983031839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,521.354316907,9.67701057134,406.8165511,0.0,43.513341876,52.539744,13.4897919954,0.0,4.83426,8.65553199539
 06/10  13:00:00,584.493476854,8.65062499375,470.367625176,0.0,43.513341876,52.539744,13.4826395539,0.0,4.83426,8.64837955388
 06/10  14:00:00,549.461045661,11.5557140921,432.49132612,0.0,43.513341876,52.539744,13.482613645,0.0,4.83426,8.64835364499
 06/10  15:00:00,611.522072888,10.2132674938,495.455044619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,588.571890029,12.2734137502,470.670096596,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,599.100551617,9.70085586229,483.770145822,0.0,43.513341876,52.539744,13.4464035344,0.0,4.83426,8.61214353437
 06/10  18:00:00,544.338127155,9.88685290071,429.302857391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,549.645198813,5.8732814259,436.881096483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,469.114475007,2.99027543151,348.763910081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,489.561842354,2.77116653139,363.974062802,0.0,43.513341876,52.539744,31.262077473,0.0,4.83426,26.427817473
 06/10  22:00:00,367.99759359,1.73138106363,245.291670701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,375.350547479,1.70581438265,251.84336134,0.0,43.513341876,52.539744,13.4450558225,0.0,4.83426,8.61079582246
 06/10  24:00:00,219.143758948,0.704542834592,99.1100366472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,171.113158081,0.35015309455,51.9322951549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.309983787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.294180638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.833943082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,106.845064418,0.0,0.0,0.0,43.513341876,52.539744,13.4462050247,0.0,4.83426,8.61194502468
 06/11  06:00:00,100.849731512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.655848654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.663589863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,296.709578155,1.27383459951,192.777142639,0.0,43.513341876,52.539744,13.453471228,0.0,4.83426,8.61921122804
 06/11  10:00:00,408.885921125,2.16070718068,302.745717037,0.0,43.513341876,52.539744,13.5574315694,0.0,4.83426,8.72317156935
 06/11  11:00:00,460.085256939,2.55448146441,352.001174538,0.0,43.513341876,52.539744,13.4895875687,0.0,4.83426,8.65532756869
 06/11  12:00:00,404.677269837,2.20522687448,298.483134498,0.0,43.513341876,52.539744,13.4896109189,0.0,4.83426,8.65535091887
 06/11  13:00:00,463.417169288,2.81823807487,355.612544609,0.0,43.513341876,52.539744,13.4896363379,0.0,4.83426,8.65537633792
 06/11  14:00:00,516.694472077,3.03785075545,407.953265448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,475.310404909,3.49206532793,367.241848171,0.0,43.513341876,52.539744,13.4821623544,0.0,4.83426,8.6479023544
 06/11  16:00:00,544.034761712,7.73186476978,431.06608218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,488.950789204,3.83474701497,380.508621607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,520.652567141,4.07368458992,411.780476174,0.0,43.513341876,52.539744,13.4463623213,0.0,4.83426,8.61210232127
 06/11  19:00:00,507.386380035,4.13370824449,397.874426631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,490.034076229,3.88032526765,369.189752334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,442.29939952,2.86435004152,316.650452098,0.0,43.513341876,52.539744,31.2577240079,0.0,4.83426,26.4234640079
 06/11  22:00:00,206.223305675,0.788990437983,85.8464955221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,275.233962818,1.05618654332,153.53104756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.26856226,0.0,0.0,0.0,43.513341876,52.539744,13.4463134084,0.0,4.83426,8.61205340844
 06/12  01:00:00,118.242154474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.225805328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.183311186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,118.643486806,0.0,0.0,0.0,43.513341876,52.539744,13.4533194427,0.0,4.83426,8.61905944269
 06/12  05:00:00,103.649791057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,443.8557071,73.6579033561,265.908564929,0.0,43.513341876,53.238744,39.5193866035,34.6651266035,4.83426,0.02
 06/12  07:00:00,604.315050262,73.3120990293,249.059372638,0.0,220.879908,53.238744,59.0510928244,27.8810213256,4.83426,26.3358114988
 06/12  08:00:00,844.186004811,82.237324597,387.246367114,0.0,220.879908,145.652643033,62.7832867598,0.0,36.25695,26.5263367598
 06/12  09:00:00,948.870105536,84.0933983192,489.495160697,0.0,220.879908,145.652643033,80.9371462817,0.0,36.25695,44.6801962817
 06/12  10:00:00,956.50075439,85.5227392736,488.940170682,0.0,220.879908,151.653867033,93.0768388004,0.0,48.3426,44.7342388004
 06/12  11:00:00,953.443495068,86.6429442231,483.25911417,0.0,220.879908,151.653867033,93.2548892327,0.0,48.3426,44.9122892327
 06/12  12:00:00,951.142007947,88.2166169216,478.924969046,0.0,220.879908,151.653867033,102.389560168,0.0,48.3426,54.0469601682
 06/12  13:00:00,961.566450338,91.0865214995,491.160716554,0.0,220.879908,145.652643033,78.3122903695,0.010273182893,24.1713,54.1307171866
 06/12  14:00:00,992.2096352,93.5069202574,518.717984276,0.0,220.879908,145.652643033,59.9314576051,0.0,24.1713,35.7601576051
 06/12  15:00:00,1003.55617348,95.948470801,534.701115169,0.0,220.879908,137.835547516,49.6159545523,0.00659733020468,4.83426,44.7750972221
 06/12  16:00:00,1030.39188023,89.00232032,574.038594616,0.0,220.879908,133.019064,40.3844984618,0.0108822569513,4.83426,35.5393562048
 06/12  17:00:00,923.0480455,82.2451899816,554.830500267,0.0,220.879908,53.238744,40.3704806987,0.0,4.83426,35.5362206987
 06/12  18:00:00,915.273942962,80.4359377336,549.905759606,0.0,220.879908,53.238744,49.4198305166,0.0,4.83426,44.5855705166
 06/12  19:00:00,901.822579101,79.5057112354,537.741136836,0.0,220.879908,53.238744,13.5247485226,0.0,4.83426,8.69048852264
 06/12  20:00:00,871.980644084,77.4355895055,499.051824231,0.0,220.879908,53.238744,13.5140650676,0.0,4.83426,8.67980506755
 06/12  21:00:00,118.3947802,0.0,0.0,0.0,43.513341876,52.539744,13.51418591,0.0,4.83426,8.67992590998
 06/12  22:00:00,118.076128472,0.0,0.0,0.0,43.513341876,52.539744,13.4781880669,0.0,4.83426,8.64392806687
 06/12  23:00:00,118.977879269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,118.066650051,0.0,0.0,0.0,43.513341876,52.539744,13.4533443796,0.0,4.83426,8.6190843796
 06/13  01:00:00,118.027515205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.007693521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.019338429,0.0,0.0,0.0,43.513341876,52.539744,13.4532312804,0.0,4.83426,8.61897128035
 06/13  04:00:00,120.323484773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,105.036219134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,291.813903372,72.4988623012,116.225956411,0.0,43.513341876,53.238744,222.025606273,217.171346273,4.83426,0.02
 06/13  07:00:00,482.028661371,72.4056388815,129.088256033,0.0,220.879908,53.238744,161.840391765,130.669575529,4.83426,26.3365562363
 06/13  08:00:00,636.95817101,76.6719249639,186.841098748,0.0,220.879908,145.652643033,76.2621540194,4.64901494022,36.25695,35.3561890792
 06/13  09:00:00,677.794793321,78.1178409637,226.129723032,0.0,220.879908,145.652643033,76.2075158463,4.20738640137,36.25695,35.743179445
 06/13  10:00:00,701.476545223,78.9374323494,242.95324042,0.0,220.879908,151.653867033,95.0621736565,1.98896922097,48.3426,44.7306044355
 06/13  11:00:00,711.836946823,79.4979645979,251.82418869,0.0,220.879908,151.653867033,93.2452778431,0.0,48.3426,44.9026778431
 06/13  12:00:00,817.006424404,80.737248743,355.871202704,0.0,220.879908,151.653867033,102.384871403,0.0,48.3426,54.0422714029
 06/13  13:00:00,954.888401356,83.752586143,495.219084743,0.0,220.879908,145.652643033,78.3033640674,0.00594114707206,24.1713,54.1261229204
 06/13  14:00:00,950.948209012,86.1691534385,487.452352719,0.0,220.879908,145.652643033,59.9285301851,0.0,24.1713,35.7572301851
 06/13  15:00:00,961.585378174,89.0481883004,502.868237762,0.0,220.879908,137.835547516,49.6143014379,0.00929673847442,4.83426,44.7707446994
 06/13  16:00:00,997.697298454,82.3929929328,551.289475631,0.0,220.879908,133.019064,40.379154833,0.0105872261439,4.83426,35.5343076068
 06/13  17:00:00,907.014024947,78.2535614213,544.689402339,0.0,220.879908,53.238744,40.366795217,0.0,4.83426,35.532535217
 06/13  18:00:00,909.397541199,77.5043356623,547.940144191,0.0,220.879908,53.238744,49.4140464977,0.0,4.83426,44.5797864977
 06/13  19:00:00,900.587305609,76.6047126299,540.302516003,0.0,220.879908,53.238744,13.5244524554,0.0,4.83426,8.69019245539
 06/13  20:00:00,832.839223388,75.765853693,462.233490907,0.0,220.879908,53.238744,13.5137823598,0.0,4.83426,8.67952235978
 06/13  21:00:00,118.040045862,0.0,0.0,0.0,43.513341876,52.539744,13.5134277603,0.0,4.83426,8.6791677603
 06/13  22:00:00,118.083533378,0.0,0.0,0.0,43.513341876,52.539744,13.4779811584,0.0,4.83426,8.64372115836
 06/13  23:00:00,118.969991795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,118.052321019,0.0,0.0,0.0,43.513341876,52.539744,13.4531981043,0.0,4.83426,8.61893810428
 06/14  01:00:00,118.031095432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.007210842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,117.988862436,0.0,0.0,0.0,43.513341876,52.539744,13.4530652387,0.0,4.83426,8.61880523871
 06/14  04:00:00,118.43960952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,103.468703452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,222.749153433,72.4473703528,48.7306132849,0.0,43.513341876,53.238744,270.82468677,265.97042677,4.83426,0.02
 06/14  07:00:00,434.220571801,72.3995037054,81.9912711935,0.0,220.879908,53.238744,240.33472247,209.166439776,4.83426,26.3340226936
 06/14  08:00:00,526.184073404,76.4225614234,77.5045428549,0.0,220.879908,145.652643033,171.597679638,99.9890319994,36.25695,35.3516976383
 06/14  09:00:00,574.924047587,78.2675842301,123.974676961,0.0,220.879908,145.652643033,136.773390423,64.7774052827,36.25695,35.7390351406
 06/14  10:00:00,713.432601821,79.5659981412,254.148161893,0.0,220.879908,151.653867033,98.4701745779,5.40343320478,48.3426,44.7241413731
 06/14  11:00:00,721.171331187,80.3351233576,260.325383837,0.0,220.879908,151.653867033,98.8025910071,5.56678597401,48.3426,44.8932050331
 06/14  12:00:00,676.598683272,82.1909285566,215.173542736,0.0,220.879908,151.653867033,106.297569706,3.92567701244,48.3426,54.0292926939
 06/14  13:00:00,748.088105242,84.2149042438,290.193982023,0.0,220.879908,145.652643033,78.2895684118,0.00576547234469,24.1713,54.1125029395
 06/14  14:00:00,838.218796298,86.1094712724,378.050915183,0.0,220.879908,145.652643033,59.9250665688,0.0,24.1713,35.7537665688
 06/14  15:00:00,898.502599035,87.8654719193,444.025331275,0.0,220.879908,137.835547516,49.9962280385,0.401143590112,4.83426,44.7608244484
 06/14  16:00:00,794.249743395,80.5083046598,352.544371961,0.0,220.879908,133.019064,47.465156722,7.09848620513,4.83426,35.5324105169
 06/14  17:00:00,678.169561422,76.474627891,320.123513666,0.0,220.879908,53.238744,43.8237675932,3.46209359575,4.83426,35.5274139975
 06/14  18:00:00,617.878342633,75.6700982449,260.955339864,0.0,220.879908,53.238744,52.2455278033,2.83924667065,4.83426,44.5720211326
 06/14  19:00:00,556.784804232,75.1374886553,200.398177748,0.0,220.879908,53.238744,24.5366669557,11.0124569535,4.83426,8.6899500022
 06/14  20:00:00,529.157833656,74.574261111,161.738377218,0.0,220.879908,53.238744,37.0352383876,23.5218538188,4.83426,8.67912456877
 06/14  21:00:00,118.289040726,0.0,0.0,0.0,43.513341876,52.539744,13.51295719,0.0,4.83426,8.67869718998
 06/14  22:00:00,117.986658027,0.0,0.0,0.0,43.513341876,52.539744,13.4778154012,0.0,4.83426,8.64355540123
 06/14  23:00:00,118.929424001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,118.030655287,0.0,0.0,0.0,43.513341876,52.539744,13.4532523084,0.0,4.83426,8.61899230843
 06/15  01:00:00,118.012677076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.007169068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,117.984090476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.398627363,0.0,0.0,0.0,43.513341876,52.539744,13.4530933645,0.0,4.83426,8.61883336454
 06/15  05:00:00,103.411328538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,209.199545883,72.397172186,35.34869406,0.0,43.513341876,53.238744,282.950937172,278.096677172,4.83426,0.02
 06/15  07:00:00,478.522393566,72.3977753236,125.609205817,0.0,220.879908,53.238744,141.501240487,110.335002784,4.83426,26.331977703
 06/15  08:00:00,712.620459531,76.2387122509,262.188418957,0.0,220.879908,145.652643033,62.7781129364,0.00439733909492,36.25695,26.5167655973
 06/15  09:00:00,879.204406894,78.0228785689,426.049593112,0.0,220.879908,145.652643033,80.9187260768,0.0,36.25695,44.6617760768
 06/15  10:00:00,979.996880889,80.1961820058,517.650687713,0.0,220.879908,151.653867033,93.0596854592,0.0,48.3426,44.7170854592
 06/15  11:00:00,1007.68289992,82.8932086586,541.110446142,0.0,220.879908,151.653867033,93.2306083721,0.0,48.3426,44.8880083721
 06/15  12:00:00,1017.27284075,85.7371562071,548.437584148,0.0,220.879908,151.653867033,95.7896498381,0.0,48.3426,47.4470498381
 06/15  13:00:00,1018.86933892,88.7476140103,552.735154349,0.0,220.879908,145.652643033,75.8666061854,0.0106783939234,24.1713,51.6846277914
 06/15  14:00:00,1039.18734757,91.8692019223,569.729684088,0.0,220.879908,145.652643033,68.8489694939,0.0,24.1713,44.6776694939
 06/15  15:00:00,1047.61763495,93.9134781949,584.714095307,0.0,220.879908,137.835547516,49.5957377423,0.00685630291691,4.83426,44.7546214393
 06/15  16:00:00,1065.22101468,84.1584820615,617.725809779,0.0,220.879908,133.019064,40.3725317058,0.0107450043736,4.83426,35.5275267014
 06/15  17:00:00,974.173506096,80.6663345883,610.02527908,0.0,220.879908,53.238744,40.3614644059,0.0,4.83426,35.5272044059
 06/15  18:00:00,924.445402115,79.6091404184,562.070550315,0.0,220.879908,53.238744,40.4900873356,0.0,4.83426,35.6558273356
 06/15  19:00:00,778.23350364,77.3688678922,418.321941341,0.0,220.879908,53.238744,21.0793497708,0.0,4.83426,16.2450897708
 06/15  20:00:00,695.039415913,75.9363159592,327.933986201,0.0,220.879908,53.238744,14.6237730186,0.0,4.83426,9.78951301855
 06/15  21:00:00,118.355619712,0.0,0.0,0.0,43.513341876,52.539744,13.5125754982,0.0,4.83426,8.67831549822
 06/15  22:00:00,118.032312552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,118.960943263,0.0,0.0,0.0,43.513341876,52.539744,13.4670678463,0.0,4.83426,8.63280784627
 06/15  24:00:00,118.051057192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,118.039321133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.014605175,0.0,0.0,0.0,43.513341876,52.539744,13.4529892672,0.0,4.83426,8.61872926718
 06/16  03:00:00,117.994958579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.195078657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,104.891016056,0.0,0.0,0.0,43.513341876,52.539744,13.4531507946,0.0,4.83426,8.61889079458
 06/16  06:00:00,193.368116249,72.4187749267,19.0089721915,0.0,43.513341876,53.238744,297.738115643,292.883855643,4.83426,0.02
 06/16  07:00:00,443.286550765,72.4240747444,90.7205796666,0.0,220.879908,53.238744,170.963786435,148.571404423,4.83426,17.5581220118
 06/16  08:00:00,648.890764135,76.5905690699,198.420369458,0.0,220.879908,145.652643033,62.6224595014,0.112000332614,36.25695,26.2535091688
 06/16  09:00:00,820.932156345,78.7077100105,367.051530005,0.0,220.879908,145.652643033,53.7619148957,0.0,36.25695,17.5049648957
 06/16  10:00:00,991.777865343,80.6253706404,528.416551706,0.0,220.879908,151.653867033,65.8496764319,0.0,48.3426,17.5070764319
 06/16  11:00:00,1040.45291259,83.4399130527,572.222791753,0.0,220.879908,151.653867033,74.5940295065,0.0,48.3426,26.2514295065
 06/16  12:00:00,1052.86576742,85.640974625,582.252401398,0.0,220.879908,151.653867033,65.8488609581,0.0,48.3426,17.5062609581
 06/16  13:00:00,1050.58583238,89.4536187914,581.44216775,0.0,220.879908,145.652643033,41.6900653745,0.0110074429867,24.1713,17.5077579315
 06/16  14:00:00,1062.18825601,91.9474264457,591.334894856,0.0,220.879908,145.652643033,41.6777413965,0.0,24.1713,17.5064413965
 06/16  15:00:00,1062.75757938,94.8279214234,597.400604496,0.0,220.879908,137.835547516,31.0932971036,0.0069996318462,4.83426,26.2520374718
 06/16  16:00:00,1076.85845317,88.0914531345,623.177886401,0.0,220.879908,133.019064,40.355959672,0.0,4.83426,35.521699672
 06/16  17:00:00,990.163672297,82.9474041929,623.668675949,0.0,220.879908,53.238744,40.3556311803,0.0,4.83426,35.5213711803
 06/16  18:00:00,964.197956233,81.1103486044,598.406636993,0.0,220.879908,53.238744,40.4910077647,0.0,4.83426,35.6567477647
 06/16  19:00:00,957.994531504,79.1001238177,593.007147175,0.0,220.879908,53.238744,13.5229153754,0.0,4.83426,8.68865537541
 06/16  20:00:00,606.591637787,76.845198206,239.485675349,0.0,220.879908,53.238744,28.2197760136,6.04822075406,4.83426,17.3372952595
 06/16  21:00:00,128.314300279,0.703757542421,9.55638804323,0.0,43.513341876,52.539744,13.5130973018,0.0,4.83426,8.67883730183
 06/16  22:00:00,122.656623685,0.35015309455,4.23468902991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.956645009,0.0,0.0,0.0,43.513341876,52.539744,13.466912843,0.0,4.83426,8.63265284299
 06/16  24:00:00,118.006610108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.982405415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.938691034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,117.905395469,0.0,0.0,0.0,43.513341876,52.539744,13.4461587759,0.0,4.83426,8.61189877593
 06/17  04:00:00,118.32620843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,103.376287187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.47753908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.45724835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.578423858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.671673893,0.0,0.0,0.0,43.513341876,52.539744,13.4530491569,0.0,4.83426,8.61878915692
 06/17  10:00:00,100.707738305,0.0,0.0,0.0,43.513341876,52.539744,13.5537550965,0.0,4.83426,8.71949509654
 06/17  11:00:00,101.481638986,0.0,0.0,0.0,43.513341876,52.539744,13.4882633912,0.0,4.83426,8.6540033912
 06/17  12:00:00,100.667240225,0.0,0.0,0.0,43.513341876,52.539744,13.4885081923,0.0,4.83426,8.6542481923
 06/17  13:00:00,128.332717756,0.356181738804,26.9328420359,0.0,43.513341876,52.539744,13.4812586684,0.0,4.83426,8.64699866844
 06/17  14:00:00,270.228808948,2.28362593887,165.411970514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,341.499506965,7.87837618812,230.333692229,0.0,43.513341876,52.539744,13.4814140471,0.0,4.83426,8.64715404707
 06/17  16:00:00,377.215502904,7.06671871296,266.60354661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,292.916124922,4.32287359964,185.948436119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,410.360732397,4.22224894042,302.191006677,0.0,43.513341876,52.539744,13.4461434675,0.0,4.83426,8.61188346752
 06/17  19:00:00,352.851167125,3.30933834794,245.677829651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,253.779000862,2.62786785169,139.550129642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,134.120338423,0.35015309455,15.0735583213,0.0,43.513341876,52.539744,31.2455013911,0.0,4.83426,26.4112413911
 06/17  22:00:00,118.094693033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.942666741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,118.071640372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.036182401,0.0,0.0,0.0,43.513341876,52.539744,13.4460645819,0.0,4.83426,8.61180458186
 06/18  02:00:00,118.035835691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.027467733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.452150309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,103.48753505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.570710124,0.0,0.0,0.0,43.513341876,52.539744,13.4459478615,0.0,4.83426,8.61168786149
 06/18  07:00:00,100.526873703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.608968789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,133.598949196,0.357670200673,32.1583274642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,168.134704938,0.7003061891,65.8936424159,0.0,43.513341876,52.539744,22.2535951713,0.0,4.83426,17.4193351713
 06/18  11:00:00,220.542594836,1.82824791873,115.865773742,0.0,43.513341876,52.539744,13.4875158265,0.0,4.83426,8.65325582651
 06/18  12:00:00,236.812983326,5.78841378979,128.881542979,0.0,43.513341876,52.539744,6.10702333817,0.0,4.83426,1.27276333817
 06/18  13:00:00,416.476362536,9.32181677764,303.126884854,0.0,43.513341876,52.539744,12.2346944314,0.0,4.83426,7.40043443143
 06/18  14:00:00,461.837252041,8.54053007436,348.988014034,0.0,43.513341876,52.539744,13.4809931091,0.0,4.83426,8.64673310914
 06/18  15:00:00,514.386562665,10.8208405876,398.647597858,0.0,43.513341876,52.539744,13.4812931931,0.0,4.83426,8.64703319309
 06/18  16:00:00,580.608990486,9.94437097123,464.642211014,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,526.153047045,10.6580761653,410.185954517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,548.987459888,9.17801507795,434.218417055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,465.636634763,4.03265998594,356.5439102,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,403.47090392,3.94244624817,286.25868626,0.0,43.513341876,52.539744,13.4461266273,0.0,4.83426,8.61186662731
 06/18  21:00:00,253.860651024,2.15617822767,131.501303485,0.0,43.513341876,52.539744,24.4170688172,0.0,4.83426,19.5828088172
 06/18  22:00:00,168.024239363,1.05680852608,48.14983954,0.0,43.513341876,52.539744,11.5170543551,0.0,4.83426,6.68279435507
 06/18  23:00:00,119.031852539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
