Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  24:00:00,118.174593214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.178367818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.189430395,0.0,0.0,0.0,43.513341876,52.539744,13.4530656027,0.0,4.83426,8.61880560268
 06/19  03:00:00,118.186652059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.697119217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,103.769194129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,543.079120132,73.6499014346,364.04391984,0.0,43.513341876,53.238744,13.4605356442,0.00752619941504,4.83426,8.61874944476
 06/19  07:00:00,817.153048847,73.1228173348,460.010757638,0.0,220.879908,53.238744,22.3896937784,0.0,4.83426,17.5554337784
 06/19  08:00:00,1004.49453889,81.9129180198,544.239608022,0.0,220.879908,145.652643033,62.5043361651,0.0,36.25695,26.2473861651
 06/19  09:00:00,988.805806298,83.3165085132,526.33750926,0.0,220.879908,145.652643033,53.7620559751,0.0,36.25695,17.5051059751
 06/19  10:00:00,980.866903271,84.1303446902,510.951579592,0.0,220.879908,151.653867033,65.846082452,0.0,48.3426,17.503482452
 06/19  11:00:00,1002.68021045,86.0783455248,529.168804049,0.0,220.879908,151.653867033,65.8471766871,0.0,48.3426,17.5045766871
 06/19  12:00:00,1022.80625352,88.5025975729,547.383512663,0.0,220.879908,151.653867033,74.586412279,0.0,48.3426,26.243812279
 06/19  13:00:00,1031.71513049,90.681441491,560.996536943,0.0,220.879908,145.652643033,41.6853364166,0.0107722901358,24.1713,17.5032641265
 06/19  14:00:00,1047.49733683,91.9208738438,575.104252628,0.0,220.879908,145.652643033,41.6755544494,0.0,24.1713,17.5042544494
 06/19  15:00:00,1049.22263727,91.611186017,584.814763142,0.0,220.879908,137.835547516,22.3455046194,0.00706504572804,4.83426,17.5041795736
 06/19  16:00:00,1064.82128477,83.8389614653,613.255957299,0.0,220.879908,133.019064,40.3456849224,0.0,4.83426,35.5114249224
 06/19  17:00:00,968.651545868,78.5111651581,601.759034878,0.0,220.879908,53.238744,40.3411966737,0.0,4.83426,35.5069366737
 06/19  18:00:00,971.781522927,77.8267020477,605.91053586,0.0,220.879908,53.238744,49.375144269,0.0,4.83426,44.540884269
 06/19  19:00:00,971.370447214,77.0626645506,605.931968184,0.0,220.879908,53.238744,13.5217178576,0.0,4.83426,8.68745785763
 06/19  20:00:00,969.10945488,76.3774107902,596.10938738,0.0,220.879908,53.238744,13.5124135932,0.0,4.83426,8.67815359319
 06/19  21:00:00,118.640856917,0.0,0.0,0.0,43.513341876,52.539744,13.5119359127,0.0,4.83426,8.67767591269
 06/19  22:00:00,118.270887578,0.0,0.0,0.0,43.513341876,52.539744,13.4772013503,0.0,4.83426,8.64294135026
 06/19  23:00:00,119.162472255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.304427229,0.0,0.0,0.0,43.513341876,52.539744,13.4529323844,0.0,4.83426,8.61867238436
 06/20  01:00:00,118.306141546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.303717094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.299326495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.971457072,0.0,0.0,0.0,43.513341876,52.539744,13.4529966247,0.0,4.83426,8.61873662467
 06/20  05:00:00,108.593037115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,696.068631251,73.7456205712,512.429460564,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/20  07:00:00,909.310833702,73.610102758,547.805287597,0.0,220.879908,53.238744,31.1581217079,0.0,4.83426,26.3238617079
 06/20  08:00:00,1041.98451911,84.6099399707,576.683771575,0.0,220.879908,145.652643033,53.7604763912,0.0,36.25695,17.5035263912
 06/20  09:00:00,1075.1595358,88.6143996315,604.728883448,0.0,220.879908,145.652643033,53.759443664,0.0,36.25695,17.502493664
 06/20  10:00:00,1100.11281397,91.6234749263,620.132452098,0.0,220.879908,151.653867033,74.5879189484,0.0,48.3426,26.2453189484
 06/20  11:00:00,1125.91541053,94.2849732162,642.040307569,0.0,220.879908,151.653867033,65.8461213392,0.0,48.3426,17.5035213392
 06/20  12:00:00,1144.1180749,96.9042545306,658.27273717,0.0,220.879908,151.653867033,65.8444392824,0.0,48.3426,17.5018392824
 06/20  13:00:00,1151.17273101,98.8436415525,669.359082114,0.0,220.879908,145.652643033,41.6842821144,0.0101248774698,24.1713,17.5028572369
 06/20  14:00:00,1159.2000185,100.866891816,675.350590291,0.0,220.879908,145.652643033,50.4156790377,0.0,24.1713,26.2443790377
 06/20  15:00:00,1156.05051201,103.22900275,677.658484718,0.0,220.879908,137.835547516,22.3381797338,0.0,4.83426,17.5039197338
 06/20  16:00:00,1161.58356515,101.087424318,690.135120623,0.0,220.879908,133.019064,40.3384588594,0.0,4.83426,35.5041988594
 06/20  17:00:00,1071.19551027,93.5182733427,687.126526142,0.0,220.879908,53.238744,40.3387942073,0.0,4.83426,35.5045342073
 06/20  18:00:00,1061.57327436,89.9163029849,681.308525765,0.0,220.879908,53.238744,40.4704619893,0.0,4.83426,35.6362019893
 06/20  19:00:00,1048.54007755,87.5144110582,670.955435466,0.0,220.879908,53.238744,13.5226483184,0.0,4.83426,8.68838831843
 06/20  20:00:00,1030.92370436,83.9034488248,648.542150353,0.0,220.879908,53.238744,13.5109741414,0.0,4.83426,8.67671414145
 06/20  21:00:00,402.963814964,1.68739902214,281.172410238,0.0,43.513341876,52.539744,22.1694112142,0.0,4.83426,17.3351512142
 06/20  22:00:00,427.345287733,2.67254206811,303.121418803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,281.23637982,1.05426556128,159.431628101,0.0,43.513341876,52.539744,13.4666470716,0.0,4.83426,8.63238707165
 06/20  24:00:00,118.340158369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,272.409247706,1.05365881209,151.499415394,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.303281773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.294066401,0.0,0.0,0.0,43.513341876,52.539744,13.4525796824,0.0,4.83426,8.61831968238
 06/21  04:00:00,118.81997503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,106.796614584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,684.952923696,74.2010076992,502.079066145,0.0,43.513341876,53.238744,13.5024251414,0.049729129376,4.83426,8.61843601202
 06/21  07:00:00,864.8729988,74.0280402568,505.004698275,0.0,220.879908,53.238744,22.3878770256,0.0,4.83426,17.5536170256
 06/21  08:00:00,959.84357567,85.1843662051,495.154982075,0.0,220.879908,145.652643033,53.7596707442,0.0,36.25695,17.5027207442
 06/21  09:00:00,996.203072919,88.6885232823,526.693755976,0.0,220.879908,145.652643033,62.4986716603,0.0,36.25695,26.2417216603
 06/21  10:00:00,1015.74460462,91.2480096275,536.860678938,0.0,220.879908,151.653867033,65.8437641063,0.0,48.3426,17.5011641063
 06/21  11:00:00,1071.15939573,94.3265714193,588.467072858,0.0,220.879908,151.653867033,65.8445547017,0.0,48.3426,17.5019547017
 06/21  12:00:00,1094.30474534,96.8377785135,609.724661341,0.0,220.879908,151.653867033,65.8428181741,0.0,48.3426,17.5002181741
 06/21  13:00:00,1093.17941271,98.3666401572,613.006328267,0.0,220.879908,145.652643033,50.4239645124,0.0108899713162,24.1713,26.2417745411
 06/21  14:00:00,1115.17760494,100.238792299,632.341095572,0.0,220.879908,145.652643033,41.6723931797,0.0,24.1713,17.5010931797
 06/21  15:00:00,1116.28393739,102.303566044,638.9437231,0.0,220.879908,137.835547516,22.3432029699,0.00703384053692,4.83426,17.5019091294
 06/21  16:00:00,1142.36935412,101.020510558,671.085641844,0.0,220.879908,133.019064,40.33757335,0.0,4.83426,35.50331335
 06/21  17:00:00,1048.60761421,93.2303341183,665.069973995,0.0,220.879908,53.238744,40.3341745726,0.0,4.83426,35.4999145726
 06/21  18:00:00,1035.49829914,89.5169633026,656.068766319,0.0,220.879908,53.238744,40.4632941821,0.0,4.83426,35.6290341821
 06/21  19:00:00,1018.61539872,86.7426047681,641.775314796,0.0,220.879908,53.238744,22.1887135023,0.0,4.83426,17.3544535023
 06/21  20:00:00,997.369529751,83.5004505924,614.988304406,0.0,220.879908,53.238744,13.5107617253,0.0,4.83426,8.67650172532
 06/21  21:00:00,434.736730215,2.18751193681,311.118059364,0.0,43.513341876,52.539744,13.5115292895,0.0,4.83426,8.67726928946
 06/21  22:00:00,389.987572592,2.4550384586,266.07790746,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,306.104454466,1.70460992312,183.253751573,0.0,43.513341876,52.539744,13.4667252552,0.0,4.83426,8.63246525516
 06/21  24:00:00,168.362621815,0.353628255878,49.1425027713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,222.703319502,0.7003061891,102.645228108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.308321364,0.0,0.0,0.0,43.513341876,52.539744,13.4527864053,0.0,4.83426,8.61852640526
 06/22  03:00:00,118.289197196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.792256579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,106.81064298,0.0,0.0,0.0,43.513341876,52.539744,13.4528282991,0.0,4.83426,8.61856829915
 06/22  06:00:00,688.196046882,74.6892758837,503.267804562,0.0,43.513341876,53.238744,4.86113061929,0.00687061928757,4.83426,0.02
 06/22  07:00:00,884.217350704,74.829755857,520.623342197,0.0,220.879908,53.238744,22.3841216249,0.0,4.83426,17.5498616249
 06/22  08:00:00,1019.69816067,87.6098111891,550.513073315,0.0,220.879908,145.652643033,62.499115012,0.0,36.25695,26.242165012
 06/22  09:00:00,1063.30011981,90.963316243,589.711464942,0.0,220.879908,145.652643033,53.7563205863,0.0,36.25695,17.4993705863
 06/22  10:00:00,1097.46179305,92.859074564,615.729394357,0.0,220.879908,151.653867033,65.8431128443,0.0,48.3426,17.5005128443
 06/22  11:00:00,1092.89888165,94.707435352,608.579258286,0.0,220.879908,151.653867033,65.8417177303,0.0,48.3426,17.4991177303
 06/22  12:00:00,1117.45126031,97.0297763248,631.551376212,0.0,220.879908,151.653867033,74.5843684967,0.0,48.3426,26.2417684967
 06/22  13:00:00,1138.91437828,98.6968856724,657.279247119,0.0,220.879908,145.652643033,41.6843103463,0.0110636359442,24.1713,17.5019467104
 06/22  14:00:00,1153.27990516,100.735740493,669.574069697,0.0,220.879908,145.652643033,41.6713273853,0.0,24.1713,17.5000273853
 06/22  15:00:00,1163.66684392,103.83232328,684.653141587,0.0,220.879908,137.835547516,22.3351319215,0.0,4.83426,17.5008719215
 06/22  16:00:00,1177.81521608,103.198941282,704.224953634,0.0,220.879908,133.019064,40.3275339162,0.0,4.83426,35.4932739162
 06/22  17:00:00,1087.44808865,96.5807600528,700.451848949,0.0,220.879908,53.238744,40.326570023,0.0,4.83426,35.492310023
 06/22  18:00:00,1074.98067653,93.0909294211,691.920694151,0.0,220.879908,53.238744,40.4574392521,0.0,4.83426,35.6231792521
 06/22  19:00:00,1054.77263335,89.2174463687,675.441366388,0.0,220.879908,53.238744,22.1887549438,0.0,4.83426,17.3544949438
 06/22  20:00:00,1022.47018038,85.1234621993,639.177039887,0.0,220.879908,53.238744,13.5114876106,0.0,4.83426,8.67722761057
 06/22  21:00:00,576.097752536,3.16941705194,449.220403826,0.0,43.513341876,52.539744,13.5117597531,0.0,4.83426,8.67749975311
 06/22  22:00:00,446.145899749,2.48475528308,321.441681471,0.0,43.513341876,52.539744,13.4769589145,0.0,4.83426,8.6426989145
 06/22  23:00:00,382.455683486,1.80199497207,258.712205962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,285.662722472,1.20001094646,164.331707824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.333918804,0.0,0.0,0.0,43.513341876,52.539744,13.4526842261,0.0,4.83426,8.61842422614
 06/23  02:00:00,118.264332959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.267251665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.868471439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,108.459936373,0.0,0.0,0.0,43.513341876,52.539744,13.4527062493,0.0,4.83426,8.6184462493
 06/23  06:00:00,691.336062397,74.123262228,507.206465762,0.0,43.513341876,53.238744,4.89479041655,0.040530416547,4.83426,0.02
 06/23  07:00:00,901.573678113,74.4795578728,538.535244564,0.0,220.879908,53.238744,31.1481521339,0.0,4.83426,26.3138921339
 06/23  08:00:00,1054.09487049,86.9382215962,586.117945742,0.0,220.879908,145.652643033,53.7578538474,0.0,36.25695,17.5009038474
 06/23  09:00:00,1086.86886617,90.1508191457,614.742628599,0.0,220.879908,145.652643033,53.7570636971,0.0,36.25695,17.5001136971
 06/23  10:00:00,1122.93276045,92.8063218026,641.779294628,0.0,220.879908,151.653867033,65.8433970759,0.0,48.3426,17.5007970759
 06/23  11:00:00,1158.04716931,95.8219078056,673.447975924,0.0,220.879908,151.653867033,65.8413971981,0.0,48.3426,17.4987971981
 06/23  12:00:00,1171.62951944,98.1636394824,685.767527631,0.0,220.879908,151.653867033,74.5817805239,0.0,48.3426,26.2391805239
 06/23  13:00:00,1167.8207026,100.019455179,685.951449617,0.0,220.879908,145.652643033,41.6892307668,0.0186930454675,24.1713,17.4992377213
 06/23  14:00:00,1172.38550318,102.05685989,688.537852557,0.0,220.879908,145.652643033,41.6711549843,0.0,24.1713,17.4998549843
 06/23  15:00:00,1176.03194534,104.966251765,697.133059986,0.0,220.879908,137.835547516,22.3494445629,0.0172389099623,4.83426,17.4979456529
 06/23  16:00:00,1195.2554984,104.064237115,722.247013194,0.0,220.879908,133.019064,40.3247998771,0.0,4.83426,35.4905398771
 06/23  17:00:00,1095.17977262,98.2092885787,708.359602877,0.0,220.879908,53.238744,40.3218529105,0.0,4.83426,35.4875929105
 06/23  18:00:00,1080.28531441,94.2246347513,697.300150757,0.0,220.879908,53.238744,43.0751529353,0.0,4.83426,38.2408929353
 06/23  19:00:00,1050.85539916,89.8728956901,672.424077062,0.0,220.879908,53.238744,19.6320116522,0.0,4.83426,14.7977516522
 06/23  20:00:00,1012.97609587,85.3211669605,630.93466321,0.0,220.879908,53.238744,13.5112513301,0.0,4.83426,8.67699133014
 06/23  21:00:00,563.913075731,3.09413223741,437.639327185,0.0,43.513341876,52.539744,13.5115014076,0.0,4.83426,8.67724140765
 06/23  22:00:00,447.72839002,3.04923150652,321.826444759,0.0,43.513341876,52.539744,13.4754039553,0.0,4.83426,8.64114395527
 06/23  23:00:00,245.548492061,1.05595505781,123.874186457,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,271.989633757,1.35331044019,150.582055423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,156.011153103,0.35015309455,36.9416258258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.248905367,0.0,0.0,0.0,43.513341876,52.539744,13.4458840988,0.0,4.83426,8.61162409877
 06/24  03:00:00,118.210363083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.71736813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,106.722201605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.816810645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.780482549,0.0,0.0,0.0,43.513341876,52.539744,13.445864769,0.0,4.83426,8.611604769
 06/24  08:00:00,235.531103014,1.05905856148,132.275416992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,248.07080004,4.51109831059,141.32191161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,450.344371163,8.99444599323,336.917989382,0.0,43.513341876,52.539744,22.2495693158,0.0,4.83426,17.4153093158
 06/24  11:00:00,539.884304037,9.00970671852,425.162012978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,601.357499808,11.3111300911,484.640502621,0.0,43.513341876,52.539744,13.4870652878,0.0,4.83426,8.65280528781
 06/24  13:00:00,578.996513974,18.9645641602,455.052204537,0.0,43.513341876,52.539744,13.4803757532,0.0,4.83426,8.64611575321
 06/24  14:00:00,690.668354946,31.4457783748,553.372155588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,645.120940799,27.3788491747,512.427174524,0.0,43.513341876,52.539744,13.48033673,0.0,4.83426,8.64607672996
 06/24  16:00:00,703.602588454,30.7729646164,566.948654042,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,679.33576197,40.0767461457,533.963755247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,708.010380763,38.6502528103,563.670777899,0.0,43.513341876,52.539744,13.4459075073,0.0,4.83426,8.61164750732
 06/24  19:00:00,607.810456995,17.0595443549,485.078619877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,629.884222646,9.72761838807,503.754808541,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,602.596275468,4.14312500927,473.391205939,0.0,43.513341876,52.539744,31.2302481577,0.0,4.83426,26.3959881577
 06/24  22:00:00,558.825833688,3.84924388238,431.03111537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,415.22687116,2.48499541315,290.329884581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,357.062374911,1.99104239779,234.109687309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,156.977372863,0.355467352389,37.8936034497,0.0,43.513341876,52.539744,13.445902491,0.0,4.83426,8.61164249102
 06/25  02:00:00,194.933610497,0.7003061891,75.0882401606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.252030986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.734068783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,106.749134164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.855391879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,243.78620511,1.05749303789,140.49057386,0.0,43.513341876,52.539744,13.4458655929,0.0,4.83426,8.61160559288
 06/25  08:00:00,407.607419616,2.67798177394,301.139820069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,426.252125551,10.1055255154,311.716828474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,553.636077727,9.66341526617,438.980252472,0.0,43.513341876,52.539744,22.2492203564,0.0,4.83426,17.4149603564
 06/25  11:00:00,592.579823698,11.4095901229,475.25862528,0.0,43.513341876,52.539744,13.4870875001,0.0,4.83426,8.6528275001
 06/25  12:00:00,654.874745455,10.6784701816,538.309195081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,696.742127852,26.5682261326,564.461393553,0.0,43.513341876,52.539744,13.4862515367,0.0,4.83426,8.65199153672
 06/25  14:00:00,707.392252658,25.0152099362,576.398897881,0.0,43.513341876,52.539744,13.4801632344,0.0,4.83426,8.64590323443
 06/25  15:00:00,721.9942449,34.6427575023,581.67044576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,739.305685746,39.2150845743,594.145982776,0.0,43.513341876,52.539744,13.4459051824,0.0,4.83426,8.61164518236
 06/25  17:00:00,724.530254532,40.0934850554,578.908692011,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,714.612081936,34.573530639,574.307638354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,635.6514375,11.6167964941,518.058105759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,627.688850628,9.23523271556,503.34359344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,590.99385122,7.67043706613,460.006609214,0.0,43.513341876,52.539744,31.2286089837,0.0,4.83426,26.3943489837
 06/25  22:00:00,509.137900821,3.68674347814,383.159537191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,488.965858352,3.80004094663,360.484946655,0.0,43.513341876,52.539744,13.4449940404,0.0,4.83426,8.61073404041
 06/25  24:00:00,425.987578468,2.49222865853,302.095180679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,458.337795164,2.20509851808,334.389780169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,290.731580907,1.19770265636,169.40494557,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.275130914,0.0,0.0,0.0,43.513341876,52.539744,13.452531489,0.0,4.83426,8.61827148905
 06/26  04:00:00,230.042114796,1.05447909921,108.962545276,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,106.738741143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,682.547545296,74.7364509924,499.480791587,0.0,43.513341876,53.238744,4.87778455065,0.0235245506511,4.83426,0.02
 06/26  07:00:00,858.067118454,74.4093905638,497.424813854,0.0,220.879908,53.238744,31.1425605885,0.0,4.83426,26.3083005885
 06/26  08:00:00,937.485637305,84.2124355913,473.261674514,0.0,220.879908,145.652643033,53.7547065112,0.0,36.25695,17.4977565112
 06/26  09:00:00,949.164197848,86.0209420275,482.536221179,0.0,220.879908,145.652643033,53.7507380844,0.0,36.25695,17.4937880844
 06/26  10:00:00,971.316592776,88.099335461,496.742368687,0.0,220.879908,151.653867033,74.577485902,0.0,48.3426,26.234885902
 06/26  11:00:00,1008.92890958,90.6515690118,530.063110389,0.0,220.879908,151.653867033,65.8393266154,0.0,48.3426,17.4967266154
 06/26  12:00:00,1021.39658156,93.1255400272,540.264317329,0.0,220.879908,151.653867033,65.837176263,0.0,48.3426,17.494576263
 06/26  13:00:00,1043.96557924,95.5048249997,567.511590335,0.0,220.879908,145.652643033,41.6794028091,0.010525164508,24.1713,17.4975776446
 06/26  14:00:00,1082.83651254,97.8360730319,603.261848761,0.0,220.879908,145.652643033,41.666633922,0.0,24.1713,17.495333922
 06/26  15:00:00,1115.8105917,100.092427048,640.978181991,0.0,220.879908,137.835547516,31.0678902695,0.0,4.83426,26.2336302695
 06/26  16:00:00,1146.65234165,97.4082476874,678.993029328,0.0,220.879908,133.019064,34.5913383969,0.0,4.83426,29.7570783969
 06/26  17:00:00,1047.24747851,90.1980924833,666.842786497,0.0,220.879908,53.238744,37.1678848205,0.0,4.83426,32.3336248205
 06/26  18:00:00,1032.50264368,88.3454852042,654.654326463,0.0,220.879908,53.238744,49.3375551183,0.0,4.83426,44.5032951183
 06/26  19:00:00,994.449890455,85.7805554754,619.541518403,0.0,220.879908,53.238744,13.5206747051,0.0,4.83426,8.68641470509
 06/26  20:00:00,935.021570412,82.0955215381,554.162973592,0.0,220.879908,53.238744,13.5100144202,0.0,4.83426,8.67575442018
 06/26  21:00:00,289.648283895,0.936933613012,168.701006164,0.0,43.513341876,52.539744,13.5106158268,0.0,4.83426,8.67635582679
 06/26  22:00:00,267.663663415,1.0552977672,146.805275359,0.0,43.513341876,52.539744,13.4759889576,0.0,4.83426,8.64172895758
 06/26  23:00:00,119.149792647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.24931274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.227847256,0.0,0.0,0.0,43.513341876,52.539744,13.4526350625,0.0,4.83426,8.61837506249
 06/27  02:00:00,118.221322067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.201024987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.646329789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,108.28375023,0.0,0.0,0.0,43.513341876,52.539744,13.4525819954,0.0,4.83426,8.61832199542
 06/27  06:00:00,641.949459834,73.4586311371,460.993362258,0.0,43.513341876,53.238744,5.85753860601,1.00327860601,4.83426,0.02
 06/27  07:00:00,864.448619312,73.4768778216,505.903085825,0.0,220.879908,53.238744,31.141409039,0.0,4.83426,26.307149039
 06/27  08:00:00,950.13344611,83.3934315503,487.748283367,0.0,220.879908,145.652643033,53.753598858,0.0,36.25695,17.496648858
 06/27  09:00:00,966.764239643,86.7280370084,499.876337126,0.0,220.879908,145.652643033,53.7524618242,0.0,36.25695,17.4955118242
 06/27  10:00:00,992.130695218,89.164343111,516.342083833,0.0,220.879908,151.653867033,65.8383874056,0.0,48.3426,17.4957874056
 06/27  11:00:00,1010.98132068,91.883676139,531.411792728,0.0,220.879908,151.653867033,65.8361367641,0.0,48.3426,17.4935367641
 06/27  12:00:00,1021.04834405,94.0283891355,539.82039417,0.0,220.879908,151.653867033,74.5757287401,0.0,48.3426,26.2331287401
 06/27  13:00:00,1035.43252103,95.5252890895,559.756523305,0.0,220.879908,145.652643033,41.6778421294,0.0109789630978,24.1713,17.4955631663
 06/27  14:00:00,1059.43444726,97.7227830078,581.793704622,0.0,220.879908,145.652643033,41.664543516,0.0,24.1713,17.493243516
 06/27  15:00:00,1083.22205829,99.7965321838,611.038994901,0.0,220.879908,137.835547516,22.3470329872,0.0165857225844,4.83426,17.4961872646
 06/27  16:00:00,1109.6529753,95.6255080615,646.698887065,0.0,220.879908,133.019064,40.3133074002,0.0,4.83426,35.4790474002
 06/27  17:00:00,995.986760777,87.1749126619,621.79118989,0.0,220.879908,53.238744,40.3068882049,0.0,4.83426,35.4726282049
 06/27  18:00:00,980.272520478,85.1246075947,608.066786095,0.0,220.879908,53.238744,40.437466243,0.0,4.83426,35.603206243
 06/27  19:00:00,958.60111345,82.3704090284,588.373107115,0.0,220.879908,53.238744,13.5197077992,0.0,4.83426,8.68544779925
 06/27  20:00:00,930.005370288,79.9384217829,554.285235997,0.0,220.879908,53.238744,13.5095789006,0.0,4.83426,8.67531890057
 06/27  21:00:00,247.74125794,1.05541771524,127.379712289,0.0,43.513341876,52.539744,22.1664099567,0.0,4.83426,17.3321499567
 06/27  22:00:00,206.815168487,1.05459128184,86.6127068444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,119.094864712,0.0,0.0,0.0,43.513341876,52.539744,13.4657793771,0.0,4.83426,8.63151937712
 06/27  24:00:00,118.18495275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.1442493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.122567571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.097865448,0.0,0.0,0.0,43.513341876,52.539744,13.452568666,0.0,4.83426,8.618308666
 06/28  04:00:00,118.529256648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,106.525922394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,477.599204201,72.8140024828,299.82575136,0.0,43.513341876,53.238744,106.536836611,101.682576611,4.83426,0.02
 06/28  07:00:00,821.145172483,72.6196667274,463.813673591,0.0,220.879908,53.238744,40.0613202137,8.92018537752,4.83426,26.3068748362
 06/28  08:00:00,946.395083462,80.2116586187,486.900405047,0.0,220.879908,145.652643033,53.7565798799,0.00481020262333,36.25695,17.4948196773
 06/28  09:00:00,984.757631523,83.4063507679,520.558817268,0.0,220.879908,145.652643033,53.7502862107,0.0,36.25695,17.4933362107
 06/28  10:00:00,1029.09180118,86.3635467172,556.182148129,0.0,220.879908,151.653867033,74.5726357533,0.0,48.3426,26.2300357533
 06/28  11:00:00,1056.5757993,89.7000079655,579.774446762,0.0,220.879908,151.653867033,65.8377931811,0.0,48.3426,17.4951931811
 06/28  12:00:00,1076.91273973,93.3778801976,596.939207637,0.0,220.879908,151.653867033,65.8354370129,0.0,48.3426,17.4928370129
 06/28  13:00:00,1091.61605619,96.6370434621,614.07240014,0.0,220.879908,145.652643033,41.6776471369,0.0106728509495,24.1713,17.4956742859
 06/28  14:00:00,1114.14223716,98.9143571617,634.035720361,0.0,220.879908,145.652643033,41.664553679,0.0,24.1713,17.493253679
 06/28  15:00:00,1127.45724475,101.662581415,651.918318132,0.0,220.879908,137.835547516,31.0807707244,0.0172045086577,4.83426,26.2293062157
 06/28  16:00:00,1149.96251151,99.5684182787,681.381031897,0.0,220.879908,133.019064,31.4404235718,0.0,4.83426,26.6061635718
 06/28  17:00:00,1046.22528968,91.2175850957,666.397412731,0.0,220.879908,53.238744,40.3060346775,0.0,4.83426,35.4717746775
 06/28  18:00:00,1031.96554749,88.1380805378,655.691751091,0.0,220.879908,53.238744,49.3271088698,0.0,4.83426,44.4928488698
 06/28  19:00:00,1013.80784378,85.3315447148,639.790665751,0.0,220.879908,53.238744,13.5194125155,0.0,4.83426,8.68515251549
 06/28  20:00:00,979.16879496,82.3271426407,599.284953165,0.0,220.879908,53.238744,13.5100342799,0.0,4.83426,8.67577427992
 06/28  21:00:00,435.446411415,1.62857771299,312.777421781,0.0,43.513341876,52.539744,13.5103624633,0.0,4.83426,8.67610246334
 06/28  22:00:00,316.991629334,1.62034912347,194.98163461,0.0,43.513341876,52.539744,12.3986888812,0.0,4.83426,7.56442888123
 06/28  23:00:00,186.840281179,0.704938890831,66.2157519341,0.0,43.513341876,52.539744,5.92917265588,0.0,4.83426,1.09491265588
 06/28  24:00:00,150.864053814,0.35015309455,31.8961850895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.206768729,0.0,0.0,0.0,43.513341876,52.539744,13.4522585659,0.0,4.83426,8.61799856589
 06/29  02:00:00,118.191788126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.167050569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.641340704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,106.653936515,0.0,0.0,0.0,43.513341876,52.539744,13.4524814928,0.0,4.83426,8.61822149277
 06/29  06:00:00,629.999484945,73.2470750013,450.075748201,0.0,43.513341876,53.238744,6.08089381194,1.22663381194,4.83426,0.02
 06/29  07:00:00,869.513380895,73.1419851778,510.293032481,0.0,220.879908,53.238744,22.3774379401,0.0,4.83426,17.5431779401
 06/29  08:00:00,989.776758703,82.7473217816,526.189694548,0.0,220.879908,145.652643033,62.4883057272,0.0,36.25695,26.2313557272
 06/29  09:00:00,1040.74031726,86.3585407669,573.941266778,0.0,220.879908,145.652643033,53.750555144,0.0,36.25695,17.493605144
 06/29  10:00:00,1074.36653426,89.4259686718,598.062730843,0.0,220.879908,151.653867033,65.834626301,0.0,48.3426,17.492026301
 06/29  11:00:00,1093.85618577,92.2956330165,613.623799583,0.0,220.879908,151.653867033,65.8364763327,0.0,48.3426,17.4938763327
 06/29  12:00:00,1106.84393021,95.6259710176,623.89711454,0.0,220.879908,151.653867033,65.8340717267,0.0,48.3426,17.4914717267
 06/29  13:00:00,1113.04975218,98.0669122182,633.342636496,0.0,220.879908,145.652643033,50.4120093646,0.0108389969281,24.1713,26.2298703677
 06/29  14:00:00,1121.85990056,99.9844929096,640.044155803,0.0,220.879908,145.652643033,41.6643244371,0.0,24.1713,17.4930244371
 06/29  15:00:00,1128.30379192,102.59220929,651.587498672,0.0,220.879908,137.835547516,22.3449015925,0.017407767271,4.83426,17.4932338252
 06/29  16:00:00,1152.96316127,100.820195987,683.032717559,0.0,220.879908,133.019064,40.30409973,0.0,4.83426,35.46983973
 06/29  17:00:00,1057.71502596,92.9879904382,675.821763844,0.0,220.879908,53.238744,40.3003890686,0.0,4.83426,35.4661290686
 06/29  18:00:00,1048.07696605,89.7502603945,669.551015581,0.0,220.879908,53.238744,40.4297877051,0.0,4.83426,35.5955277051
 06/29  19:00:00,1019.79348401,86.3861272015,644.721230243,0.0,220.879908,53.238744,13.5197308305,0.0,4.83426,8.68547083051
 06/29  20:00:00,986.606390804,82.9083016039,606.480981206,0.0,220.879908,53.238744,13.50926618,0.0,4.83426,8.67500617999
 06/29  21:00:00,460.463441227,1.84998904074,337.181607701,0.0,43.513341876,52.539744,13.5098498017,0.0,4.83426,8.67558980173
 06/29  22:00:00,476.77577848,2.49868831894,352.195087783,0.0,43.513341876,52.539744,13.4761419236,0.0,4.83426,8.64188192364
 06/29  23:00:00,285.937122495,1.24415539871,163.675016928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,163.982468326,0.35015309455,44.7908700069,0.0,43.513341876,52.539744,13.4522449429,0.0,4.83426,8.61798494293
 06/30  01:00:00,118.331409156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.324999991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.319072634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,120.988862208,0.0,0.0,0.0,43.513341876,52.539744,13.4524347316,0.0,4.83426,8.61817473165
 06/30  05:00:00,108.639245202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,695.870854177,74.4260236239,509.209213729,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/30  07:00:00,918.067310703,74.5596041603,554.920735183,0.0,220.879908,53.238744,31.1371829054,0.0,4.83426,26.3029229054
 06/30  08:00:00,1074.42868699,87.3797895259,604.523430803,0.0,220.879908,145.652643033,53.7506238819,0.0,36.25695,17.4936738819
 06/30  09:00:00,1112.21815485,90.6428539842,638.67155778,0.0,220.879908,145.652643033,53.7478514444,0.0,36.25695,17.4909014444
 06/30  10:00:00,1157.8214898,94.3426383678,674.826203726,0.0,220.879908,151.653867033,65.8361499236,0.0,48.3426,17.4935499236
 06/30  11:00:00,1190.96700624,100.488032324,700.691094306,0.0,220.879908,151.653867033,65.835930937,0.0,48.3426,17.493330937
 06/30  12:00:00,1204.83632728,104.404682615,711.38176947,0.0,220.879908,151.653867033,74.571445001,0.0,48.3426,26.228845001
 06/30  13:00:00,1202.08526221,106.641435442,712.385979148,0.0,220.879908,145.652643033,41.6636737667,0.0,24.1713,17.4923737667
 06/30  14:00:00,1204.51939477,109.208503999,712.255431978,0.0,220.879908,145.652643033,41.6637668597,0.0,24.1713,17.4924668597
 06/30  15:00:00,1194.84530789,110.169625757,709.441160641,0.0,220.879908,137.835547516,22.3267276706,0.0,4.83426,17.4924676706
 06/30  16:00:00,1195.96146909,110.059029251,715.453040194,0.0,220.879908,133.019064,40.3006873507,0.0,4.83426,35.4664273507
 06/30  17:00:00,1112.78517008,109.016630399,713.10509376,0.0,220.879908,53.238744,40.3015667995,0.0,4.83426,35.4673067995
 06/30  18:00:00,1099.99724851,107.061920849,702.300445887,0.0,220.879908,53.238744,40.4255855954,0.0,4.83426,35.5913255954
 06/30  19:00:00,1083.36198258,102.592870071,690.333151486,0.0,220.879908,53.238744,13.51917864,0.0,4.83426,8.68491864001
 06/30  20:00:00,1048.00499188,92.3579406516,656.612942234,0.0,220.879908,53.238744,13.5089011487,0.0,4.83426,8.6746411487
 06/30  21:00:00,542.51662631,3.60735262474,416.612287683,0.0,43.513341876,52.539744,13.5083601085,0.0,4.83426,8.67410010849
 06/30  22:00:00,540.511618365,3.88817058893,413.846549904,0.0,43.513341876,52.539744,13.4759752487,0.0,4.83426,8.64171524869
 06/30  23:00:00,446.292791713,2.90197764301,320.861807768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,465.13764482,2.75510635114,340.371222232,0.0,43.513341876,52.539744,13.4524433558,0.0,4.83426,8.61818335583
 07/01  01:00:00,153.001507676,0.35015309455,47.1187387584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,230.41944114,1.05431724909,122.978040527,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.897628109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.319262554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,93.3186821912,0.0,0.0,0.0,43.513341876,39.243024,13.4456953697,0.0,4.83426,8.61143536971
 07/01  06:00:00,87.4261979613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.3830865087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,183.215157637,0.706909320717,94.0163086197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,193.087050038,4.56758213076,99.9653333216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,239.898412111,7.22744211969,143.746159585,0.0,43.513341876,39.243024,13.4523617824,0.0,4.83426,8.61810178237
 07/01  11:00:00,452.520062055,8.5216470072,351.785440088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,457.281561197,9.96829920126,356.232668695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,493.84258726,9.69717739876,392.661174118,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,576.357532355,24.9807138618,459.563107971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,615.660628115,26.0196235623,497.498252572,0.0,43.513341876,39.243024,13.4457038621,0.0,4.83426,8.61144386214
 07/01  16:00:00,623.258749644,28.8923132697,502.04103269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,622.194433342,27.4086811431,502.506615316,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,605.639777593,26.5331942928,486.987337231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,557.086180547,10.227420473,454.507360886,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,555.765740212,4.08926113985,449.912304112,0.0,43.513341876,39.243024,6.01132340689,0.0,4.83426,1.17706340689
 07/01  21:00:00,476.836921677,2.79095844618,364.210993813,0.0,43.513341876,39.243024,12.2878318068,0.0,4.83426,7.45357180682
 07/01  22:00:00,365.680474182,1.94172037378,255.819988611,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,151.608021314,0.35015309455,44.946848141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.960114908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.95613416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.934176298,0.0,0.0,0.0,43.513341876,39.243024,13.445576132,0.0,4.83426,8.61131613204
 07/02  03:00:00,104.89883725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.384994174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,93.3977071542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.5019272084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.4173373669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.4772961261,0.0,0.0,0.0,43.513341876,39.243024,13.4523200322,0.0,4.83426,8.61806003221
 07/02  09:00:00,87.5426821379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,346.76332709,2.6739639033,252.554879428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,273.483311503,2.01508924819,180.252638882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,180.552965036,1.00457594887,90.7209728474,0.0,43.513341876,39.243024,13.4521833521,0.0,4.83426,8.61792335212
 07/02  13:00:00,373.722180291,2.76065609572,279.81743841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,386.575843735,2.79330627957,292.739517217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,422.746824142,3.01789493914,328.630630225,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,362.645166628,2.5081538892,269.903856676,0.0,43.513341876,39.243024,13.4456714636,0.0,4.83426,8.61141146362
 07/02  17:00:00,352.20701031,2.31167940354,259.054048626,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,335.133522354,1.70527368223,243.544551883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,87.7326576026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,96.6403472832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,105.312343201,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.938464553,0.0,0.0,0.0,43.513341876,39.243024,13.4455176741,0.0,4.83426,8.61125767414
 07/02  23:00:00,105.764054672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.925003635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,104.913521141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.901313463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.895025193,0.0,0.0,0.0,43.513341876,39.243024,13.4522430323,0.0,4.83426,8.61798303233
 07/03  04:00:00,105.382175049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,93.3485662485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,569.277808366,72.397172186,403.87182776,0.0,43.513341876,39.942024,13.5806777785,0.128590646612,4.83426,8.61782713193
 07/03  07:00:00,570.11512796,72.397172186,404.773921375,0.0,43.513341876,39.942024,69.1673121736,64.3130521736,4.83426,0.02
 07/03  08:00:00,702.065755572,72.5864866689,412.40712168,0.0,122.71106,84.617158233,41.6572527063,0.0937146368181,24.1713,17.3922380695
 07/03  09:00:00,720.686246235,72.8647552709,430.70476792,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  10:00:00,786.98183914,73.0711569632,491.710490024,0.0,122.71106,88.818015033,44.9156572192,0.0,36.25695,8.65870721925
 07/03  11:00:00,795.743174854,73.7159229685,497.51849033,0.0,122.71106,88.818015033,44.9155070805,0.0,36.25695,8.65855708051
 07/03  12:00:00,795.331123957,74.3802956328,495.885507352,0.0,122.71106,88.818015033,44.9153594301,0.0,36.25695,8.65840943011
 07/03  13:00:00,804.977833764,74.9716252726,508.360194353,0.0,122.71106,84.617158233,32.8465502653,0.0169872504269,24.1713,8.65826301484
 07/03  14:00:00,816.734753122,75.5516336915,519.101727819,0.0,122.71106,84.617158233,32.829417248,0.0,24.1713,8.65811724802
 07/03  15:00:00,809.019537088,76.315847082,516.92482587,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,817.832637159,76.7920703611,531.220338959,0.0,122.71106,73.183824,13.4688285639,0.0,4.83426,8.63456856387
 07/03  17:00:00,804.52836001,75.7314700764,552.268386176,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,740.454177084,72.397172186,491.505168695,0.0,122.71106,39.942024,13.4991432687,0.0,4.83426,8.66488326868
 07/03  19:00:00,741.846029279,72.397172186,492.355490303,0.0,122.71106,39.942024,22.1830220173,0.0,4.83426,17.3487620173
 07/03  20:00:00,671.293351683,72.397172186,491.933399338,0.0,43.513341876,39.942024,13.5169341562,0.00829693172955,4.83426,8.67437722444
 07/03  21:00:00,105.289436456,0.0,0.0,0.0,43.513341876,39.243024,13.5090939083,0.0,4.83426,8.67483390829
 07/03  22:00:00,104.913451296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,105.735782925,0.0,0.0,0.0,43.513341876,39.243024,13.465503684,0.0,4.83426,8.63124368405
 07/03  24:00:00,104.85096512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.837557732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.830662319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.826570111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.270185666,0.0,0.0,0.0,43.513341876,39.243024,13.4455630834,0.0,4.83426,8.61130308345
 07/04  05:00:00,93.272964838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.3510548649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.272292961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.3593570093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.4621628895,0.0,0.0,0.0,43.513341876,39.243024,13.4521897249,0.0,4.83426,8.6179297249
 07/04  10:00:00,87.4860390422,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,88.2977732971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,451.24422731,6.80908055633,353.19689849,0.0,43.513341876,39.243024,13.4521769012,0.0,4.83426,8.61791690123
 07/04  13:00:00,393.203626244,9.789187769,292.317937339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,413.427154324,8.9594488636,313.333747502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,540.61157834,10.6746537785,437.505859696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,412.243805589,9.23110475896,312.330372407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,473.525272068,8.23350452976,374.044670905,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,423.738945383,3.26644085549,329.744607638,0.0,43.513341876,39.243024,13.4456409751,0.0,4.83426,8.6113809751
 07/04  19:00:00,385.571548834,2.90145888349,291.741739856,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,249.21210708,0.989289794758,149.893421381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,191.013654648,0.561102638628,84.2264831813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.925799123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,105.728342534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.873395725,0.0,0.0,0.0,43.513341876,39.243024,13.4455750435,0.0,4.83426,8.61131504352
 07/05  01:00:00,104.866842067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.846171525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.82060448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.287754816,0.0,0.0,0.0,43.513341876,39.243024,13.4519762212,0.0,4.83426,8.6177162212
 07/05  05:00:00,93.2947073056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,562.42851272,72.397172186,397.118118141,0.0,43.513341876,39.942024,4.9689587238,0.114698723803,4.83426,0.02
 07/05  07:00:00,673.96441209,72.4170212319,506.852687166,0.0,43.513341876,39.942024,13.4686121693,0.0,4.83426,8.63435216925
 07/05  08:00:00,821.894482682,72.9669283339,528.486775593,0.0,122.71106,84.617158233,32.8770656362,0.0,24.1713,8.70576563622
 07/05  09:00:00,864.412997063,73.5982108161,569.285230892,0.0,122.71106,84.617158233,32.8290007083,0.0,24.1713,8.65770070831
 07/05  10:00:00,914.941734528,74.2615377147,614.290242271,0.0,122.71106,88.818015033,44.9144676355,0.0,36.25695,8.65751763547
 07/05  11:00:00,946.795300719,75.0605204394,644.002829972,0.0,122.71106,88.818015033,44.9152457107,0.0,36.25695,8.65829571067
 07/05  12:00:00,952.342132215,76.1865152154,649.173733274,0.0,122.71106,88.818015033,44.9150601196,0.0,36.25695,8.65811011956
 07/05  13:00:00,943.933117347,77.6348278692,643.456323344,0.0,122.71106,84.617158233,24.2094366409,0.0181366408846,24.1713,0.02
 07/05  14:00:00,948.901866424,79.2668111922,646.663847876,0.0,122.71106,84.617158233,32.8292264038,0.0,24.1713,8.65792640381
 07/05  15:00:00,943.142339639,80.0467672692,646.731169435,0.0,122.71106,78.0003075165,13.4925194653,0.0,4.83426,8.65825946534
 07/05  16:00:00,937.134763598,80.3981823078,645.218357344,0.0,122.71106,73.183824,13.4683597779,0.0,4.83426,8.63409977792
 07/05  17:00:00,906.301234871,77.6636549331,650.619439997,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,787.985323817,72.397172186,537.709837131,0.0,122.71106,39.942024,13.577462833,0.079293841404,4.83426,8.66390899155
 07/05  19:00:00,765.819429244,72.397172186,515.213446328,0.0,122.71106,39.942024,13.5183526872,0.0,4.83426,8.68409268725
 07/05  20:00:00,675.53081959,72.397172186,496.090122894,0.0,43.513341876,39.942024,13.5167528696,0.00862532218623,4.83426,8.67386754743
 07/05  21:00:00,105.477290123,0.0,0.0,0.0,43.513341876,39.243024,13.5085940884,0.0,4.83426,8.67433408836
 07/05  22:00:00,105.064727914,0.0,0.0,0.0,43.513341876,39.243024,13.4750412645,0.0,4.83426,8.64078126448
 07/05  23:00:00,105.846596833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.971966541,0.0,0.0,0.0,43.513341876,39.243024,13.452060573,0.0,4.83426,8.61780057295
 07/06  01:00:00,104.965165181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.960519212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.937849813,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.409225688,0.0,0.0,0.0,43.513341876,39.243024,13.4521498831,0.0,4.83426,8.61788988312
 07/06  05:00:00,93.4095206038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,669.674559629,72.397172186,501.773692245,0.0,43.513341876,39.942024,4.88151773311,0.0272577331097,4.83426,0.02
