Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  07:00:00,677.674258177,72.4524927651,508.71844337,0.0,43.513341876,39.942024,13.4686937826,0.0,4.83426,8.63443378255
 07/06  08:00:00,850.224179349,73.4395872988,554.945218389,0.0,122.71106,84.617158233,32.8774043136,0.0,24.1713,8.70610431358
 07/06  09:00:00,890.966841453,74.4187637799,595.222477322,0.0,122.71106,84.617158233,32.8286982703,0.0,24.1713,8.65739827029
 07/06  10:00:00,922.917008471,75.1411383192,621.297387504,0.0,122.71106,88.818015033,44.9151055054,0.0,36.25695,8.65815550536
 07/06  11:00:00,947.166142483,76.1565610241,642.966982751,0.0,122.71106,88.818015033,44.9149009883,0.0,36.25695,8.65795098826
 07/06  12:00:00,950.606977898,77.4914221982,645.695893284,0.0,122.71106,88.818015033,44.9146989243,0.0,36.25695,8.6577489243
 07/06  13:00:00,941.412636781,78.7939500741,639.605127778,0.0,122.71106,84.617158233,24.2095262746,0.0182262745669,24.1713,0.02
 07/06  14:00:00,938.63746729,79.8787260614,635.83699437,0.0,122.71106,84.617158233,32.8288481033,0.0,24.1713,8.65754810331
 07/06  15:00:00,916.740571647,81.0933535676,619.709228374,0.0,122.71106,78.0003075165,13.492121942,0.0,4.83426,8.65786194196
 07/06  16:00:00,898.00463341,80.6194882841,606.997577328,0.0,122.71106,73.183824,13.4685905177,0.0,4.83426,8.63433051774
 07/06  17:00:00,843.340898803,78.3284137949,588.87128741,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,763.650404385,72.397172186,515.063171681,0.0,122.71106,39.942024,13.5507191829,0.0524206076495,4.83426,8.66403857525
 07/06  19:00:00,768.108425145,72.397172186,520.402261031,0.0,122.71106,39.942024,13.5178374858,0.0,4.83426,8.68357748585
 07/06  20:00:00,693.815318711,72.397172186,517.558804902,0.0,43.513341876,39.942024,13.5221256129,0.0145011583977,4.83426,8.6733644545
 07/06  21:00:00,105.225356426,0.0,0.0,0.0,43.513341876,39.243024,13.5086783993,0.0,4.83426,8.67441839926
 07/06  22:00:00,104.863777004,0.0,0.0,0.0,43.513341876,39.243024,13.4752717892,0.0,4.83426,8.64101178916
 07/06  23:00:00,105.728914972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.837998539,0.0,0.0,0.0,43.513341876,39.243024,13.4519566593,0.0,4.83426,8.61769665931
 07/07  01:00:00,104.807764337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.770877703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.758278024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.079899953,0.0,0.0,0.0,43.513341876,39.243024,13.4520290397,0.0,4.83426,8.61776903971
 07/07  05:00:00,94.8049128234,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,488.822946232,72.397172186,323.521621786,0.0,43.513341876,39.942024,4.98233064687,0.128070646867,4.83426,0.02
 07/07  07:00:00,653.889425543,72.397172186,487.041510858,0.0,43.513341876,39.942024,42.0500977307,28.5818884029,4.83426,8.63394932778
 07/07  08:00:00,803.388281835,72.6477234613,510.986722182,0.0,122.71106,84.617158233,32.8766758455,0.0,24.1713,8.70537584545
 07/07  09:00:00,830.800220184,72.9484306628,537.503507968,0.0,122.71106,84.617158233,32.8290680619,0.0,24.1713,8.6577680619
 07/07  10:00:00,860.05407137,73.2488898564,561.496113286,0.0,122.71106,88.818015033,44.9144956546,0.0,36.25695,8.65754565459
 07/07  11:00:00,883.580903672,73.8512566544,583.646562689,0.0,122.71106,88.818015033,44.9142758799,0.0,36.25695,8.65732587987
 07/07  12:00:00,886.806792199,74.7338432304,587.680649751,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  13:00:00,879.15486845,75.6517283835,582.856303637,0.0,122.71106,84.617158233,32.8476053356,0.0182407207249,24.1713,8.65806461487
 07/07  14:00:00,872.26781226,75.8962992872,574.817888281,0.0,122.71106,84.617158233,32.8291415341,0.0,24.1713,8.65784153407
 07/07  15:00:00,854.73370892,76.1123577604,564.266342461,0.0,122.71106,78.0003075165,13.4918818001,0.0,4.83426,8.6576218001
 07/07  16:00:00,845.063640681,76.0099028602,560.11816374,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,805.257242344,74.5862845471,555.219710698,0.0,122.71106,39.942024,13.4685324422,0.0,4.83426,8.63427244221
 07/07  18:00:00,763.833997453,72.397172186,516.867610894,0.0,122.71106,39.942024,13.4980571906,0.0,4.83426,8.66379719057
 07/07  19:00:00,763.778967534,72.397172186,517.558238674,0.0,122.71106,39.942024,13.5184264962,0.0,4.83426,8.68416649624
 07/07  20:00:00,680.34281769,72.397172186,505.083637511,0.0,43.513341876,39.942024,13.5080476744,0.0,4.83426,8.6737876744
 07/07  21:00:00,104.835802007,0.0,0.0,0.0,43.513341876,39.243024,13.5084284229,0.0,4.83426,8.67416842289
 07/07  22:00:00,104.889988748,0.0,0.0,0.0,43.513341876,39.243024,13.4752121406,0.0,4.83426,8.64095214065
 07/07  23:00:00,105.757285306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,104.857235154,0.0,0.0,0.0,43.513341876,39.243024,13.4518676581,0.0,4.83426,8.61760765809
 07/08  01:00:00,104.839295075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.833653204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.83744565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.349897358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,93.3715052706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.4109108433,0.0,0.0,0.0,43.513341876,39.243024,13.4455329387,0.0,4.83426,8.61127293873
 07/08  07:00:00,87.2682651204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.2626323894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.3031034117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,87.3133532949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,88.1891310175,0.0,0.0,0.0,43.513341876,39.243024,13.4519961576,0.0,4.83426,8.61773615755
 07/08  12:00:00,87.4525795101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,87.572058272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,200.347249531,0.792403849679,110.81475523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,200.831981152,0.865372398394,111.28422548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,87.2200892484,0.0,0.0,0.0,43.513341876,39.243024,13.4454714016,0.0,4.83426,8.61121140161
 07/08  17:00:00,87.2046670414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,342.112459106,1.78434597452,249.976560554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,87.7537871651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,96.6614766747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,105.329648699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.927928052,0.0,0.0,0.0,43.513341876,39.243024,13.4454257078,0.0,4.83426,8.61116570783
 07/08  23:00:00,105.763215493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.942411385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.947990961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.962598248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.987313103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.575368545,0.0,0.0,0.0,43.513341876,39.243024,13.4453645912,0.0,4.83426,8.61110459123
 07/09  05:00:00,93.6047260669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.6295357083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.4600004531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.4759705248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.5253864937,0.0,0.0,0.0,43.513341876,39.243024,13.4518275031,0.0,4.83426,8.6175675031
 07/09  10:00:00,87.5212308666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,88.2993787484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,382.457261407,1.87211344321,289.586240788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,444.806705442,3.01710272695,349.607527948,0.0,43.513341876,39.243024,13.451988109,0.0,4.83426,8.617728109
 07/09  14:00:00,473.061530806,2.5776530832,379.221555057,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,624.304927851,8.02026624024,523.465299927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,522.79071075,7.77310182848,422.936228241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,595.630169756,8.83353635313,493.701249385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,446.678444943,7.86995049224,347.741966903,0.0,43.513341876,39.243024,13.4454722383,0.0,4.83426,8.61121223829
 07/09  19:00:00,516.848136447,4.09436106777,420.06977988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,436.571982438,3.05293762273,333.138592282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,356.063661503,2.40127284753,245.300779717,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,129.261224659,0.210949544078,23.7825746459,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.812083315,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.972281166,0.0,0.0,0.0,43.513341876,39.243024,13.4454593953,0.0,4.83426,8.61119939532
 07/10  01:00:00,104.959083884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.965261809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.979616054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.52850488,0.0,0.0,0.0,43.513341876,39.243024,13.4519113195,0.0,4.83426,8.61765131953
 07/10  05:00:00,93.5109962338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,664.908886212,72.397172186,494.576650311,0.0,43.513341876,39.942024,4.86561028054,0.0113502805366,4.83426,0.02
 07/10  07:00:00,664.407173158,72.397172186,494.127656329,0.0,43.513341876,39.942024,13.4679193541,0.0,4.83426,8.63365935407
 07/10  08:00:00,803.01810866,73.4972615265,507.765688028,0.0,122.71106,84.617158233,32.8757106644,0.0,24.1713,8.70441066444
 07/10  09:00:00,817.064098884,74.0231826127,521.782570717,0.0,122.71106,84.617158233,32.8284639846,0.0,24.1713,8.65716398461
 07/10  10:00:00,851.045723097,74.4734868108,550.558089603,0.0,122.71106,88.818015033,44.9138413721,0.0,36.25695,8.65689137211
 07/10  11:00:00,901.785234086,75.4472312074,598.768950756,0.0,122.71106,88.818015033,44.9145197929,0.0,36.25695,8.65756979288
 07/10  12:00:00,936.130570008,76.7697540708,632.081086798,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,940.959197873,78.2685555272,639.328986099,0.0,122.71106,84.617158233,32.8464568633,0.0178617521687,24.1713,8.65729511112
 07/10  14:00:00,961.263963038,79.7291320314,658.119483719,0.0,122.71106,84.617158233,32.8283241429,0.0,24.1713,8.65702414288
 07/10  15:00:00,972.904158431,81.3667871198,674.814956944,0.0,122.71106,78.0003075165,13.491015378,0.0,4.83426,8.65675537796
 07/10  16:00:00,940.305526187,82.342959035,646.114239483,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,877.55706338,80.1932475174,619.843175101,0.0,122.71106,39.942024,13.4678159937,0.0,4.83426,8.6335559937
 07/10  18:00:00,776.808682571,72.397172186,527.948657075,0.0,122.71106,39.942024,13.5508929474,0.0538315454644,4.83426,8.66280140195
 07/10  19:00:00,770.403941994,72.397172186,520.684623063,0.0,122.71106,39.942024,13.5172095281,0.0,4.83426,8.68294952807
 07/10  20:00:00,689.300539796,72.397172186,510.771972671,0.0,43.513341876,39.942024,13.5176373608,0.0107607699725,4.83426,8.67261659081
 07/10  21:00:00,105.317444265,0.0,0.0,0.0,43.513341876,39.243024,13.5071938139,0.0,4.83426,8.67293381388
 07/10  22:00:00,104.943350701,0.0,0.0,0.0,43.513341876,39.243024,13.4748649193,0.0,4.83426,8.6406049193
 07/10  23:00:00,105.778227814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.889967085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.866622062,0.0,0.0,0.0,43.513341876,39.243024,13.4518654209,0.0,4.83426,8.61760542086
 07/11  02:00:00,104.853138862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.847817308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.234018901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,97.9185327528,0.0,0.0,0.0,43.513341876,39.243024,13.4518862093,0.0,4.83426,8.61762620932
 07/11  06:00:00,656.474994264,72.397172186,488.605662723,0.0,43.513341876,39.942024,4.88716643192,0.0329064319209,4.83426,0.02
 07/11  07:00:00,673.207856455,72.397172186,504.761308631,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  08:00:00,813.387585589,72.8810791542,518.901019428,0.0,122.71106,84.617158233,41.5589656588,0.0,24.1713,17.3876656588
 07/11  09:00:00,844.495836875,73.6653596191,549.525950122,0.0,122.71106,84.617158233,32.8286171352,0.0,24.1713,8.65731713516
 07/11  10:00:00,886.156587767,74.4250871594,585.543426722,0.0,122.71106,88.818015033,44.9139765831,0.0,36.25695,8.65702658314
 07/11  11:00:00,917.227118407,75.4092903363,614.497162805,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  12:00:00,935.969810489,76.5700927911,632.956975737,0.0,122.71106,88.818015033,44.9136895841,0.0,36.25695,8.65673958414
 07/11  13:00:00,925.529062202,77.8390330037,625.437203548,0.0,122.71106,84.617158233,32.8475511256,0.0188511106709,24.1713,8.65740001498
 07/11  14:00:00,925.049938996,79.1475497008,623.5802827,0.0,122.71106,84.617158233,32.8284095659,0.0,24.1713,8.65710956592
 07/11  15:00:00,909.604245587,80.3160573456,613.569713117,0.0,122.71106,78.0003075165,13.4910829498,0.0,4.83426,8.65682294982
 07/11  16:00:00,893.441588271,81.0328310385,601.641880255,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,852.969313994,79.1803742744,597.217695818,0.0,122.71106,39.942024,13.4671830785,0.0,4.83426,8.63292307847
 07/11  18:00:00,763.881109674,72.397172186,515.013927177,0.0,122.71106,39.942024,13.5552253733,0.0579418092798,4.83426,8.66302356403
 07/11  19:00:00,769.430321688,72.397172186,521.39242215,0.0,122.71106,39.942024,13.5166437093,0.0,4.83426,8.68238370933
 07/11  20:00:00,692.925588345,72.397172186,516.646235391,0.0,43.513341876,39.942024,13.5174625316,0.0101019106341,4.83426,8.67310062094
 07/11  21:00:00,104.878021964,0.0,0.0,0.0,43.513341876,39.243024,13.5076672363,0.0,4.83426,8.67340723629
 07/11  22:00:00,104.877971508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.744828103,0.0,0.0,0.0,43.513341876,39.243024,13.4644020138,0.0,4.83426,8.63014201381
 07/11  24:00:00,104.8762299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.884315657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.884386456,0.0,0.0,0.0,43.513341876,39.243024,13.4518338293,0.0,4.83426,8.61757382925
 07/12  03:00:00,104.879603844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.378665478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,96.3716948473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,669.977792695,72.397172186,502.845047467,0.0,43.513341876,39.942024,13.4821413444,0.0302970834844,4.83426,8.61758426096
 07/12  07:00:00,675.020699803,72.397172186,506.786861279,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/12  08:00:00,816.842073732,72.5749469487,523.988761087,0.0,122.71106,84.617158233,41.5592968802,0.0,24.1713,17.3879968802
 07/12  09:00:00,845.401906541,73.0023816568,551.569268905,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,874.171919079,73.6517495558,575.130088442,0.0,122.71106,88.818015033,44.9141953855,0.0,36.25695,8.65724538549
 07/12  11:00:00,908.210179241,74.4911616621,608.428095703,0.0,122.71106,88.818015033,44.9138546468,0.0,36.25695,8.65690464676
 07/12  12:00:00,923.923374252,75.3431576547,624.259714676,0.0,122.71106,88.818015033,44.9135513508,0.0,36.25695,8.65660135083
 07/12  13:00:00,918.588726503,76.3981891072,622.20429217,0.0,122.71106,84.617158233,32.8465459475,0.0180028707177,24.1713,8.65724307681
 07/12  14:00:00,917.980578526,77.3686222807,620.602760672,0.0,122.71106,84.617158233,32.8282366134,0.0,24.1713,8.65693661335
 07/12  15:00:00,906.868459026,78.3840095529,615.099428229,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,898.21293996,79.4696460702,610.354483547,0.0,122.71106,73.183824,13.4681018101,0.0,4.83426,8.63384181006
 07/12  17:00:00,848.297650926,77.6974758142,595.796551491,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,772.43264949,72.397172186,524.313682698,0.0,122.71106,39.942024,13.5469200982,0.0507895027466,4.83426,8.6618705955
 07/12  19:00:00,774.648203047,72.397172186,526.028050613,0.0,122.71106,39.942024,13.5173559117,0.0,4.83426,8.68309591166
 07/12  20:00:00,705.048601095,72.397172186,524.790895277,0.0,43.513341876,39.942024,22.159405608,0.0,4.83426,17.325145608
 07/12  21:00:00,105.353373829,0.0,0.0,0.0,43.513341876,39.243024,13.5066580299,0.0,4.83426,8.67239802986
 07/12  22:00:00,104.988440928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.839308226,0.0,0.0,0.0,43.513341876,39.243024,13.4634379562,0.0,4.83426,8.62917795623
 07/12  24:00:00,104.941660368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.903654915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.885476707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.880495866,0.0,0.0,0.0,43.513341876,39.243024,13.4518306663,0.0,4.83426,8.61757066633
 07/13  04:00:00,105.379321823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,96.3796002393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,669.546070463,72.397172186,501.915982178,0.0,43.513341876,39.942024,4.88306084839,0.0288008483884,4.83426,0.02
 07/13  07:00:00,668.650325193,72.4163841733,498.981518591,0.0,43.513341876,39.942024,13.4680418249,0.0,4.83426,8.63378182486
 07/13  08:00:00,869.903492698,73.1658424052,574.648880935,0.0,122.71106,84.617158233,32.8734502683,0.0,24.1713,8.70215026829
 07/13  09:00:00,940.264903306,74.0614427298,643.137421159,0.0,122.71106,84.617158233,32.8284781002,0.0,24.1713,8.65717810022
 07/13  10:00:00,970.810957299,74.7518250127,668.80274648,0.0,122.71106,88.818015033,44.9138039035,0.0,36.25695,8.65685390351
 07/13  11:00:00,982.293315278,75.6868035307,678.662391125,0.0,122.71106,88.818015033,44.9134845558,0.0,36.25695,8.65653455582
 07/13  12:00:00,984.578863848,77.2741686843,680.0367739,0.0,122.71106,88.818015033,44.9141094894,0.0,36.25695,8.65715948943
 07/13  13:00:00,985.715564519,78.880289168,683.810561141,0.0,122.71106,84.617158233,24.2086629447,0.0173629446869,24.1713,0.02
 07/13  14:00:00,998.846955365,80.3237457065,695.462846249,0.0,122.71106,84.617158233,32.8281364592,0.0,24.1713,8.6568364592
 07/13  15:00:00,991.240749272,82.4549918043,692.167242035,0.0,122.71106,78.0003075165,13.4912831029,0.0,4.83426,8.65702310288
 07/13  16:00:00,983.38466505,84.1561398794,687.355313958,0.0,122.71106,73.183824,13.4680973899,0.0,4.83426,8.63383738987
 07/13  17:00:00,945.47264055,82.2797919824,684.929321726,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,865.057729886,72.397172186,614.527106577,0.0,122.71106,39.942024,13.5109170256,0.0143104231342,4.83426,8.66234660243
 07/13  19:00:00,840.814351926,72.397172186,589.546470493,0.0,122.71106,39.942024,13.5162421138,0.0,4.83426,8.6819821138
 07/13  20:00:00,711.923971837,72.397172186,528.480304624,0.0,43.513341876,39.942024,13.5072932403,0.0,4.83426,8.67303324032
 07/13  21:00:00,392.276290043,2.77123458167,280.795745076,0.0,43.513341876,39.243024,13.5070120759,0.0,4.83426,8.67275207589
 07/13  22:00:00,231.071991764,1.02510860908,123.672057376,0.0,43.513341876,39.243024,13.4740780136,0.0,4.83426,8.6398180136
 07/13  23:00:00,253.385504047,1.22479742655,144.721848882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,105.094597081,0.0,0.0,0.0,43.513341876,39.243024,13.4516582266,0.0,4.83426,8.61739822658
 07/14  01:00:00,105.05620968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,105.0186361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.000324342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.622501404,0.0,0.0,0.0,43.513341876,39.243024,13.4516246815,0.0,4.83426,8.61736468146
 07/14  05:00:00,98.256454964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,669.165737594,72.397172186,497.87763304,0.0,43.513341876,39.942024,4.86536560591,0.0111056059058,4.83426,0.02
 07/14  07:00:00,691.38620522,72.712685248,521.074636595,0.0,43.513341876,39.942024,13.4679492801,0.0,4.83426,8.63368928008
 07/14  08:00:00,875.885539784,74.6688089067,579.871881778,0.0,122.71106,84.617158233,32.8737827873,0.0,24.1713,8.70248278731
 07/14  09:00:00,913.054219852,75.4925077252,615.649722665,0.0,122.71106,84.617158233,32.8279158139,0.0,24.1713,8.65661581388
 07/14  10:00:00,944.991958118,76.0980089921,642.159941112,0.0,122.71106,88.818015033,44.9132314051,0.0,36.25695,8.65628140514
 07/14  11:00:00,961.024371694,77.1755679721,656.151108772,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  12:00:00,961.097477294,78.8089221641,655.769983083,0.0,122.71106,88.818015033,44.9138358824,0.0,36.25695,8.6568858824
 07/14  13:00:00,952.076258738,80.5817906163,649.355177986,0.0,122.71106,84.617158233,32.8460962116,0.0182469912978,24.1713,8.65654922032
 07/14  14:00:00,958.105546213,82.3435959094,653.781692001,0.0,122.71106,84.617158233,32.8275163235,0.0,24.1713,8.6562163235
 07/14  15:00:00,954.528323467,83.8026635696,655.414168013,0.0,122.71106,78.0003075165,13.4910805317,0.0,4.83426,8.65682053166
 07/14  16:00:00,948.052823634,84.6504270746,652.682333609,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,917.710667541,82.4433587279,658.112309449,0.0,122.71106,39.942024,13.4678745293,0.0,4.83426,8.63361452931
 07/14  18:00:00,847.604509638,72.397172186,598.859131728,0.0,122.71106,39.942024,13.5113334112,0.0141701192064,4.83426,8.66290329202
 07/14  19:00:00,827.378126168,72.397172186,578.963942152,0.0,122.71106,39.942024,13.516330729,0.0,4.83426,8.68207072902
 07/14  20:00:00,710.533803341,72.397172186,528.934773612,0.0,43.513341876,39.942024,13.5070728437,0.0,4.83426,8.67281284371
 07/14  21:00:00,190.458587206,0.708077501399,83.7854078211,0.0,43.513341876,39.243024,13.5061287152,0.0,4.83426,8.67186871524
 07/14  22:00:00,146.046457483,0.35015309455,40.2031076805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,105.848121963,0.0,0.0,0.0,43.513341876,39.243024,13.464442341,0.0,4.83426,8.63018234095
 07/14  24:00:00,104.935464089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.893689202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.872847467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.866268138,0.0,0.0,0.0,43.513341876,39.243024,13.4452689903,0.0,4.83426,8.61100899033
 07/15  04:00:00,105.330300837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,96.3365020212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.4558378687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.3956540712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.4576263656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,236.612618209,1.05626423287,146.508444478,0.0,43.513341876,39.243024,13.4500358655,0.0,4.83426,8.61577586545
 07/15  10:00:00,218.653706751,6.27033071889,123.662451043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,357.556680023,8.09948248196,258.623733979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,450.778598663,8.7891116524,350.504297554,0.0,43.513341876,39.243024,13.4518092151,0.0,4.83426,8.61754921514
 07/15  13:00:00,503.923437868,10.9233216923,400.901917143,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,456.612400816,9.52816255786,355.923168486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,589.683518884,12.567629761,484.516295801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,529.175332957,22.3827913679,415.145379617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,613.517271975,26.8010022918,494.258516858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,540.544873599,9.5890510771,439.083737404,0.0,43.513341876,39.243024,13.4453675722,0.0,4.83426,8.61110757218
 07/15  19:00:00,617.928825136,9.49908024925,513.148446622,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,547.931319023,3.64801004851,438.948253882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,401.624233504,2.68686252564,289.796449379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,248.847172082,1.49099197158,140.72405721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,105.736468662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.873014616,0.0,0.0,0.0,43.513341876,39.243024,13.44530212,0.0,4.83426,8.61104211996
 07/16  01:00:00,104.855341411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.838210164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.811851385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.264347367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,96.2559708153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.384122632,0.0,0.0,0.0,43.513341876,39.243024,13.4453353594,0.0,4.83426,8.61107535936
 07/16  07:00:00,87.3672881309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,135.760622743,0.354903378735,47.4285187941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,189.352531796,0.7003061891,100.093031833,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,224.876611834,5.68554676864,130.346664317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,477.379123933,8.88099705087,376.469981044,0.0,43.513341876,39.243024,13.4517951064,0.0,4.83426,8.61753510636
 07/16  12:00:00,488.634364238,10.785728733,386.429421484,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,495.086187272,9.5461565888,394.281051738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,549.910894176,11.7864358508,446.309478758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,596.591390835,22.7379182407,481.779814975,0.0,43.513341876,39.243024,13.4435998097,0.0,4.83426,8.60933980969
 07/16  16:00:00,637.704346926,30.2464575961,515.006321747,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,623.615165977,26.2715170586,505.298031493,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,617.567197653,23.3633938743,501.935567793,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,569.046374237,8.52529210613,467.985577626,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,563.705295441,8.40407576533,450.750371954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,447.788916885,3.49064589609,335.345217502,0.0,43.513341876,39.243024,13.4437459833,0.0,4.83426,8.60948598333
 07/16  22:00:00,474.362399563,2.97363658202,361.981077644,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,209.540768712,0.707594878041,101.982322008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,156.565807196,0.35015309455,50.7132640339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,105.003846215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,105.015063939,0.0,0.0,0.0,43.513341876,39.243024,13.4515436322,0.0,4.83426,8.61728363225
 07/17  03:00:00,105.030702365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.593787188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,96.5625285954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,678.208057642,72.397172186,508.664174847,0.0,43.513341876,39.942024,13.4597419102,0.00810835272708,4.83426,8.61737355747
 07/17  07:00:00,683.103969419,72.5645620287,513.70839703,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  08:00:00,838.244707271,74.5199049004,542.164697102,0.0,122.71106,84.617158233,41.556725864,0.0,24.1713,17.385425864
 07/17  09:00:00,867.920566385,75.3783255985,570.713048056,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,906.581999408,75.8722715633,606.213598601,0.0,122.71106,88.818015033,44.9135825391,0.0,36.25695,8.65663253913
 07/17  11:00:00,932.458346686,76.8708962426,629.956525162,0.0,122.71106,88.818015033,44.9114582377,0.0,36.25695,8.65450823766
 07/17  12:00:00,939.189063925,78.3808311233,635.842536938,0.0,122.71106,88.818015033,44.9132524055,0.0,36.25695,8.65630240548
 07/17  13:00:00,943.4919953,79.8150601029,642.72805252,0.0,122.71106,84.617158233,32.8445836868,0.0173591942104,24.1713,8.65592449255
 07/17  14:00:00,949.931264174,81.0307531716,647.893339898,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,938.385036878,82.3795153882,641.790856678,0.0,122.71106,78.0003075165,13.4907846202,0.0,4.83426,8.65652462018
 07/17  16:00:00,929.577417101,83.4517652809,636.817990682,0.0,122.71106,73.183824,13.467483642,0.0,4.83426,8.63322364203
 07/17  17:00:00,899.524375521,81.4151716948,641.962046877,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,827.940530349,72.397172186,579.873726635,0.0,122.71106,39.942024,13.5827576861,0.0861442426834,4.83426,8.66235344338
 07/17  19:00:00,809.559554517,72.397172186,561.249011448,0.0,122.71106,39.942024,13.515403824,0.0,4.83426,8.68114382403
 07/17  20:00:00,715.265983096,72.397172186,534.949651389,0.0,43.513341876,39.942024,13.5165195214,0.00988718201749,4.83426,8.67237233935
 07/17  21:00:00,105.359557743,0.0,0.0,0.0,43.513341876,39.243024,13.5066853699,0.0,4.83426,8.6724253699
 07/17  22:00:00,104.968453183,0.0,0.0,0.0,43.513341876,39.243024,13.4741260962,0.0,4.83426,8.63986609621
 07/17  23:00:00,105.818732317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,104.921252377,0.0,0.0,0.0,43.513341876,39.243024,13.4516267673,0.0,4.83426,8.61736676732
 07/18  01:00:00,104.849864706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.793160828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.77196109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.011343777,0.0,0.0,0.0,43.513341876,39.243024,13.4515430018,0.0,4.83426,8.61728300183
 07/18  05:00:00,97.6377422889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,176.055019935,72.397172186,15.0343944053,0.0,43.513341876,39.942024,5.45684004026,0.602580040263,4.83426,0.02
 07/18  07:00:00,207.038953826,72.397172186,46.3882587658,0.0,43.513341876,39.942024,285.664823691,272.197384178,4.83426,8.63317951341
 07/18  08:00:00,374.291058243,72.6406822034,88.4915589874,0.0,122.71106,84.617158233,97.2559636885,64.3823268941,24.1713,8.7023367944
 07/18  09:00:00,423.502481813,72.8799246579,136.761215395,0.0,122.71106,84.617158233,37.4867265172,4.65948521268,24.1713,8.65594130448
 07/18  10:00:00,466.661985436,73.1594998063,175.106850389,0.0,122.71106,88.818015033,44.9134291072,0.0,36.25695,8.65647910722
 07/18  11:00:00,543.001371261,73.7524074529,249.479078238,0.0,122.71106,88.818015033,44.9130318403,0.0,36.25695,8.65608184026
 07/18  12:00:00,681.680749665,74.5390756235,387.183384726,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  13:00:00,805.128176934,75.3778628422,513.177753893,0.0,122.71106,84.617158233,32.8418412227,0.0148504928384,24.1713,8.65569072985
 07/18  14:00:00,837.766425618,76.1575799067,544.810498838,0.0,122.71106,84.617158233,32.827527205,0.0,24.1713,8.65622720502
 07/18  15:00:00,819.077615066,76.8974356887,532.355483789,0.0,122.71106,78.0003075165,13.4947813138,0.00468613841402,4.83426,8.65583517543
 07/18  16:00:00,767.545313069,76.4561984389,486.667728375,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,639.766515052,74.9226741034,394.113373536,0.0,122.71106,39.942024,13.4674338455,0.0,4.83426,8.6331738455
 07/18  18:00:00,526.641563553,72.397172186,283.873775205,0.0,122.71106,39.942024,13.4959357847,0.0,4.83426,8.66167578469
 07/18  19:00:00,465.799867561,72.397172186,223.471043325,0.0,122.71106,39.942024,13.5159033039,0.0,4.83426,8.68164330392
 07/18  20:00:00,372.383587173,72.397172186,197.835676529,0.0,43.513341876,39.942024,13.5054819738,0.0,4.83426,8.67122197383
 07/18  21:00:00,104.680838111,0.0,0.0,0.0,43.513341876,39.243024,13.5056713927,0.0,4.83426,8.67141139267
 07/18  22:00:00,104.74551855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.635142477,0.0,0.0,0.0,43.513341876,39.243024,13.4643001304,0.0,4.83426,8.6300401304
 07/18  24:00:00,104.730955337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.725200716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,104.720849091,0.0,0.0,0.0,43.513341876,39.243024,13.4514253319,0.0,4.83426,8.61716533195
 07/19  03:00:00,104.707809218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.145980955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,96.1337950498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,249.493019726,72.397172186,88.0844613719,0.0,43.513341876,39.942024,13.566236964,0.114597360261,4.83426,8.61737960378
 07/19  07:00:00,309.473703426,72.397172186,147.356856024,0.0,43.513341876,39.942024,265.18589235,260.33163235,4.83426,0.02
 07/19  08:00:00,473.646343593,72.397172186,186.887714138,0.0,122.71106,84.617158233,111.621476481,70.0658812185,24.1713,17.3842952624
 07/19  09:00:00,505.21142574,72.397172186,218.046909982,0.0,122.71106,84.617158233,36.1862406011,11.9949406011,24.1713,0.02
 07/19  10:00:00,540.912032584,72.4040498406,249.170196882,0.0,122.71106,88.818015033,45.1612901227,0.248283338324,36.25695,8.65605678435
 07/19  11:00:00,585.882829239,72.5099167973,292.732280017,0.0,122.71106,88.818015033,44.9125635443,0.0,36.25695,8.65561354429
 07/19  12:00:00,640.549672623,72.8259188861,347.526989211,0.0,122.71106,88.818015033,44.9130846896,0.0,36.25695,8.65613468961
 07/19  13:00:00,721.332369755,73.3455230396,431.321728089,0.0,122.71106,84.617158233,32.8420012502,0.0149729536148,24.1713,8.65572829663
 07/19  14:00:00,804.201926502,73.8653233942,512.881861832,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  15:00:00,806.543494079,74.4019214715,521.031447694,0.0,122.71106,78.0003075165,13.4962597519,0.00570280684218,4.83426,8.65629694509
 07/19  16:00:00,808.489741008,74.7239305214,527.442151237,0.0,122.71106,73.183824,13.4673371228,0.0,4.83426,8.6330771228
 07/19  17:00:00,783.46100368,73.9327235682,536.289049324,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,744.980841623,72.397172186,499.600842352,0.0,122.71106,39.942024,13.4965774129,0.0,4.83426,8.66231741294
 07/19  19:00:00,693.57752947,72.397172186,448.099765732,0.0,122.71106,39.942024,13.5157355027,0.0,4.83426,8.68147550268
 07/19  20:00:00,599.919526884,72.397172186,422.199828482,0.0,43.513341876,39.942024,13.5062334738,0.0,4.83426,8.6719734738
 07/19  21:00:00,105.118273358,0.0,0.0,0.0,43.513341876,39.243024,13.5050054778,0.0,4.83426,8.67074547779
 07/19  22:00:00,104.805727074,0.0,0.0,0.0,43.513341876,39.243024,13.473810949,0.0,4.83426,8.63955094898
 07/19  23:00:00,105.706325164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.783357789,0.0,0.0,0.0,43.513341876,39.243024,13.4516760875,0.0,4.83426,8.61741608749
 07/20  01:00:00,104.733046084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.69738586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.67976578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.129120023,0.0,0.0,0.0,43.513341876,39.243024,13.4515674347,0.0,4.83426,8.61730743471
 07/20  05:00:00,96.1334454586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,275.963619171,72.397172186,114.213832838,0.0,43.513341876,39.942024,4.96125222482,0.10699222482,4.83426,0.02
 07/20  07:00:00,400.026602804,72.397172186,236.755415406,0.0,43.513341876,39.942024,232.793474267,219.325839676,4.83426,8.63337459104
 07/20  08:00:00,674.980170575,72.397172186,385.78395564,0.0,122.71106,84.617158233,44.9825020929,12.1095802539,24.1713,8.70162183898
 07/20  09:00:00,761.104397373,72.3972950207,470.901936578,0.0,122.71106,84.617158233,32.8267182722,0.0,24.1713,8.65541827224
 07/20  10:00:00,803.249516919,72.421987889,508.544559892,0.0,122.71106,88.818015033,44.9128708105,0.0,36.25695,8.65592081054
 07/20  11:00:00,825.516315125,72.565371421,529.339985899,0.0,122.71106,88.818015033,44.9124518967,0.0,36.25695,8.65550189668
 07/20  12:00:00,850.508790579,73.0495008713,553.862146584,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,851.333059962,73.5277251454,558.288601314,0.0,122.71106,84.617158233,32.8458736527,0.0185656174175,24.1713,8.65600803533
 07/20  14:00:00,852.766327844,73.6637055159,559.086933926,0.0,122.71106,84.617158233,32.8268887089,0.0,24.1713,8.65558870889
 07/20  15:00:00,851.183178603,73.9329342664,563.39446639,0.0,122.71106,78.0003075165,13.4903568635,0.0,4.83426,8.65609686347
 07/20  16:00:00,827.74795592,73.9771651399,544.191451408,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,786.849750793,73.0643629254,537.275858701,0.0,122.71106,39.942024,13.4674013517,0.0,4.83426,8.63314135165
 07/20  18:00:00,755.659670188,72.397172186,507.326542255,0.0,122.71106,39.942024,13.4962248376,0.0,4.83426,8.66196483764
 07/20  19:00:00,754.334941999,72.397172186,505.983354748,0.0,122.71106,39.942024,13.5150602251,0.0,4.83426,8.68080022505
 07/20  20:00:00,682.662800702,72.397172186,502.230624475,0.0,43.513341876,39.942024,13.5058313296,0.0,4.83426,8.67157132962
 07/20  21:00:00,105.200771127,0.0,0.0,0.0,43.513341876,39.243024,13.5059969799,0.0,4.83426,8.67173697985
 07/20  22:00:00,104.84322659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.686850418,0.0,0.0,0.0,43.513341876,39.243024,13.4640899743,0.0,4.83426,8.62982997428
 07/20  24:00:00,104.756131954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.722982615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.699628237,0.0,0.0,0.0,43.513341876,39.243024,13.451624711,0.0,4.83426,8.61736471096
 07/21  03:00:00,104.681198208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,106.883223524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,97.5520957302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,185.298655846,72.397172186,24.1617767467,0.0,43.513341876,39.942024,14.0434613936,0.591947630975,4.83426,8.61725376263
 07/21  07:00:00,296.572360756,72.397172186,134.652472823,0.0,43.513341876,39.942024,265.197414622,260.343154622,4.83426,0.02
 07/21  08:00:00,502.337942574,72.397172186,215.227802015,0.0,122.71106,84.617158233,58.1455817938,16.59113132,24.1713,17.3831504738
 07/21  09:00:00,532.460505576,72.4084361595,244.978114839,0.0,122.71106,84.617158233,24.232067535,0.0407675349531,24.1713,0.02
 07/21  10:00:00,600.488599275,72.4634599481,308.141329134,0.0,122.71106,88.818015033,44.9129370357,0.0,36.25695,8.65598703569
 07/21  11:00:00,645.220055424,72.5095377974,351.652232733,0.0,122.71106,88.818015033,44.9125024269,0.0,36.25695,8.65555242686
 07/21  12:00:00,719.540573809,72.6407708724,426.230424481,0.0,122.71106,88.818015033,44.9129960217,0.0,36.25695,8.65604602165
 07/21  13:00:00,762.374603424,73.0681905317,472.625786629,0.0,122.71106,84.617158233,32.8455036219,0.0185921433979,24.1713,8.6556114785
 07/21  14:00:00,791.753916567,73.4630016208,501.458416019,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,818.626686906,73.6372254202,534.590211635,0.0,122.71106,78.0003075165,13.4903986782,0.0,4.83426,8.65613867817
 07/21  16:00:00,854.23573254,73.9620123332,574.560264845,0.0,122.71106,73.183824,13.467451297,0.0,4.83426,8.63319129702
 07/21  17:00:00,820.324197747,73.2119058892,574.342289115,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,729.887879306,72.397172186,484.817283117,0.0,122.71106,39.942024,13.495910007,0.0,4.83426,8.661650007
 07/21  19:00:00,689.627962375,72.397172186,444.747083771,0.0,122.71106,39.942024,13.5150943182,0.0,4.83426,8.68083431818
 07/21  20:00:00,606.45127096,72.397172186,429.167469196,0.0,43.513341876,39.942024,13.5185995065,0.0135905115232,4.83426,8.67074899495
 07/21  21:00:00,104.796282429,0.0,0.0,0.0,43.513341876,39.243024,13.5057959906,0.0,4.83426,8.6715359906
 07/21  22:00:00,104.807323817,0.0,0.0,0.0,43.513341876,39.243024,13.4739759898,0.0,4.83426,8.63971598976
 07/21  23:00:00,105.654167493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.736740806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.727151769,0.0,0.0,0.0,43.513341876,39.243024,13.4450896858,0.0,4.83426,8.61082968576
 07/22  02:00:00,104.70181722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.665664437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.09397326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,96.1017907822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.2055795746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.1768131869,0.0,0.0,0.0,43.513341876,39.243024,13.4450589818,0.0,4.83426,8.61079898176
 07/22  08:00:00,87.2207299269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.2667572731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.2568752806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.0799871252,0.0,0.0,0.0,43.513341876,39.243024,13.4515352696,0.0,4.83426,8.61727526956
 07/22  12:00:00,87.2681576481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,87.3768606057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,87.4180654135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,174.121134793,1.04893095363,84.6939315228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,277.818709844,2.29047999011,186.204032298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,301.852292818,2.59940755858,209.674913505,0.0,43.513341876,39.243024,13.4452073431,0.0,4.83426,8.6109473431
 07/22  18:00:00,343.630223207,3.40412641469,250.151858742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,191.235484994,1.92107865413,100.444904428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,99.4725595748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.117801868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.717822056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.555949369,0.0,0.0,0.0,43.513341876,39.243024,13.4451755125,0.0,4.83426,8.6109155125
 07/22  24:00:00,104.66870437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.633651099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.615299431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.61132664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.068312863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,99.0316651748,0.0,0.0,0.0,43.513341876,39.243024,13.4451326611,0.0,4.83426,8.61087266108
 07/23  06:00:00,87.1437221025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.1556527728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2564893612,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.3547439382,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.4063954349,0.0,0.0,0.0,43.513341876,39.243024,13.4515515689,0.0,4.83426,8.6172915689
 07/23  11:00:00,88.2087643272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,87.4018669347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,182.168842325,5.59516123519,88.1090486962,0.0,43.513341876,39.243024,13.4515430559,0.0,4.83426,8.61728305594
 07/23  14:00:00,357.490751486,6.70835451282,260.4203548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,436.31158595,10.0891259519,335.071825581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,421.450380741,8.53355097626,322.050242571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,550.33720972,9.08904465492,449.177314517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,452.844805136,6.93237317059,354.721736869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,461.221291659,4.32433204077,364.995762985,0.0,43.513341876,39.243024,13.4451784665,0.0,4.83426,8.61091846652
 07/23  20:00:00,234.815200723,2.20273937598,131.43182008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,136.408321454,0.7003061891,30.1637287719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.756556665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.559880714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.68869359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.681672158,0.0,0.0,0.0,43.513341876,39.243024,13.4513582749,0.0,4.83426,8.61709827488
 07/24  02:00:00,104.647490894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.630097033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.040130251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
