Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  05:00:00,99.0159719196,0.0,0.0,0.0,43.513341876,39.243024,13.4515079694,0.0,4.83426,8.61724796943
 07/24  06:00:00,201.381998371,72.397172186,40.7423594112,0.0,43.513341876,39.942024,13.3246527597,8.47039275974,4.83426,0.02
 07/24  07:00:00,412.223575264,72.397172186,248.822980116,0.0,43.513341876,39.942024,190.712490601,185.858230601,4.83426,0.02
 07/24  08:00:00,713.755255628,72.4801231953,424.151381212,0.0,122.71106,84.617158233,41.9569033735,0.404447542599,24.1713,17.3811558309
 07/24  09:00:00,824.987467374,72.6499438892,533.691557617,0.0,122.71106,84.617158233,32.826848217,0.0,24.1713,8.655548217
 07/24  10:00:00,878.486351151,72.77500668,582.501014291,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,910.676400874,73.1327628069,613.596901448,0.0,122.71106,88.818015033,44.9120300068,0.0,36.25695,8.65508000677
 07/24  12:00:00,915.942299256,74.0210069818,618.522637597,0.0,122.71106,88.818015033,44.9124797916,0.0,36.25695,8.65552979157
 07/24  13:00:00,920.682719137,75.0786383755,625.965498352,0.0,122.71106,84.617158233,32.8436101031,0.017247552144,24.1713,8.65506255091
 07/24  14:00:00,926.436356058,76.0901289374,630.595765631,0.0,122.71106,84.617158233,32.8268125646,0.0,24.1713,8.6555125646
 07/24  15:00:00,920.514074143,77.4284919577,629.992295598,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,918.5538514,78.7916273416,631.32991278,0.0,122.71106,73.183824,13.4671520567,0.0,4.83426,8.63289205669
 07/24  17:00:00,882.413271557,77.5979094879,629.846830663,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,791.042754697,72.397172186,543.686344066,0.0,122.71106,39.942024,13.5491903732,0.0530769122804,4.83426,8.66185346094
 07/24  19:00:00,775.419606324,72.397172186,526.468426046,0.0,122.71106,39.942024,13.5147760539,0.0,4.83426,8.68051605394
 07/24  20:00:00,692.493430412,72.397172186,512.294798441,0.0,43.513341876,39.942024,13.562788311,0.0572853800043,4.83426,8.671242931
 07/24  21:00:00,105.213291825,0.0,0.0,0.0,43.513341876,39.243024,13.5057676485,0.0,4.83426,8.67150764854
 07/24  22:00:00,104.864216613,0.0,0.0,0.0,43.513341876,39.243024,13.4720348569,0.0,4.83426,8.63777485693
 07/24  23:00:00,105.729145466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,104.80798418,0.0,0.0,0.0,43.513341876,39.243024,13.4515219674,0.0,4.83426,8.61726196742
 07/25  01:00:00,104.769434965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.732436606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.704539518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,106.897364557,0.0,0.0,0.0,43.513341876,39.243024,13.4513601645,0.0,4.83426,8.6171001645
 07/25  05:00:00,100.61810905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,366.651083806,72.397172186,202.924758215,0.0,43.513341876,39.942024,5.01906891023,0.164808910231,4.83426,0.02
 07/25  07:00:00,610.635294795,72.397172186,444.719822405,0.0,43.513341876,39.942024,65.7478893036,52.2806390366,4.83426,8.63299026695
 07/25  08:00:00,819.904175738,72.4195448814,527.126574967,0.0,122.71106,84.617158233,32.8721270554,0.0,24.1713,8.70082705543
 07/25  09:00:00,873.755091476,72.6062297695,581.012268237,0.0,122.71106,84.617158233,32.826232789,0.0,24.1713,8.65493278902
 07/25  10:00:00,901.708427556,72.8837497276,604.434223426,0.0,122.71106,88.818015033,44.9123193869,0.0,36.25695,8.65536938692
 07/25  11:00:00,920.874359066,73.5367932191,621.996983585,0.0,122.71106,88.818015033,44.9118420399,0.0,36.25695,8.65489203992
 07/25  12:00:00,936.334725915,74.4087073572,637.197606998,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  13:00:00,934.652034564,75.1828635292,638.86266067,0.0,122.71106,84.617158233,32.844732727,0.0181046188293,24.1713,8.65532810819
 07/25  14:00:00,922.852540798,75.540057576,626.85139588,0.0,122.71106,84.617158233,32.8253275201,0.0,24.1713,8.65402752007
 07/25  15:00:00,906.93313609,76.0581119026,617.082079033,0.0,122.71106,78.0003075165,13.4895467885,0.0,4.83426,8.65528678853
 07/25  16:00:00,899.689329933,76.7109198225,614.20675647,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,866.155738488,75.1882852574,615.704696568,0.0,122.71106,39.942024,13.4673234134,0.0,4.83426,8.63306341335
 07/25  18:00:00,770.368554236,72.397172186,522.440497955,0.0,122.71106,39.942024,13.5533454235,0.0580798930866,4.83426,8.66100553046
 07/25  19:00:00,772.582218923,72.397172186,524.377481273,0.0,122.71106,39.942024,13.515191297,0.0,4.83426,8.68093129701
 07/25  20:00:00,700.233956832,72.397172186,519.905233319,0.0,43.513341876,39.942024,13.5046571829,0.0,4.83426,8.67039718294
 07/25  21:00:00,104.934972744,0.0,0.0,0.0,43.513341876,39.243024,13.504758675,0.0,4.83426,8.67049867498
 07/25  22:00:00,104.947363413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.800250608,0.0,0.0,0.0,43.513341876,39.243024,13.4635670822,0.0,4.83426,8.62930708224
 07/25  24:00:00,104.898636351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.882174637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.877015306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,104.872471699,0.0,0.0,0.0,43.513341876,39.243024,13.451363456,0.0,4.83426,8.61710345601
 07/26  04:00:00,105.369386384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,99.3578554323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,663.625910597,72.397172186,496.862941895,0.0,43.513341876,39.942024,10.6234689329,0.028586793432,4.83426,5.76062213949
 07/26  07:00:00,682.461878974,72.397172186,514.164663185,0.0,43.513341876,39.942024,7.71444209379,0.0,4.83426,2.88018209379
 07/26  08:00:00,849.549201028,72.4982082269,555.69926784,0.0,122.71106,84.617158233,32.8723424534,0.0,24.1713,8.70104245337
 07/26  09:00:00,882.592003027,72.861266763,588.71641382,0.0,122.71106,84.617158233,32.826350259,0.0,24.1713,8.65505025897
 07/26  10:00:00,927.236330798,73.6316951702,628.08257176,0.0,122.71106,88.818015033,44.9124265341,0.0,36.25695,8.65547653406
 07/26  11:00:00,957.197341666,74.5694972302,655.842241448,0.0,122.71106,88.818015033,44.9119348224,0.0,36.25695,8.65498482238
 07/26  12:00:00,951.150517135,75.5011096497,649.645785593,0.0,122.71106,88.818015033,44.9123609201,0.0,36.25695,8.6554109201
 07/26  13:00:00,948.898683069,76.2693033309,650.443388465,0.0,122.71106,84.617158233,24.2089269379,0.0176269378761,24.1713,0.02
 07/26  14:00:00,967.109523322,77.617220414,666.853043051,0.0,122.71106,84.617158233,32.8262206815,0.0,24.1713,8.65492068146
 07/26  15:00:00,950.707852828,78.5354188996,656.315044358,0.0,122.71106,78.0003075165,13.4896064035,0.0,4.83426,8.65534640345
 07/26  16:00:00,923.035942979,79.2874128858,633.215090138,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,876.89387663,77.3312910844,622.781407862,0.0,122.71106,39.942024,13.4670454098,0.0,4.83426,8.63278540984
 07/26  18:00:00,784.030559477,72.397172186,535.000295624,0.0,122.71106,39.942024,13.5466308502,0.0515250979974,4.83426,8.6608457522
 07/26  19:00:00,768.85812051,72.397172186,519.382256763,0.0,122.71106,39.942024,13.5143610954,0.0,4.83426,8.6801010954
 07/26  20:00:00,688.213007162,72.397172186,503.593130377,0.0,43.513341876,39.942024,13.5206239232,0.0153043414229,4.83426,8.67105958176
 07/26  21:00:00,105.434463134,0.0,0.0,0.0,43.513341876,39.243024,13.5054094349,0.0,4.83426,8.67114943488
 07/26  22:00:00,105.027414442,0.0,0.0,0.0,43.513341876,39.243024,13.4734184214,0.0,4.83426,8.63915842141
 07/26  23:00:00,105.863995094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.016379881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.020788397,0.0,0.0,0.0,43.513341876,39.243024,13.4511985625,0.0,4.83426,8.61693856251
 07/27  02:00:00,105.005682992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.986619633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.49578337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,99.4631772999,0.0,0.0,0.0,43.513341876,39.243024,13.451318063,0.0,4.83426,8.61705806305
 07/27  06:00:00,663.612185987,72.397172186,493.554477483,0.0,43.513341876,39.942024,4.86935637984,0.0150963798404,4.83426,0.02
 07/27  07:00:00,668.336291695,72.4399181411,498.458726598,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,845.274229616,73.453510435,550.072288165,0.0,122.71106,84.617158233,41.5530985493,0.0,24.1713,17.3817985493
 07/27  09:00:00,878.235290628,74.353846206,581.590899026,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,919.578292749,75.1645705706,617.644445509,0.0,122.71106,88.818015033,44.9123647752,0.0,36.25695,8.65541477525
 07/27  11:00:00,928.647168745,76.1600526901,625.071948057,0.0,122.71106,88.818015033,44.9118287522,0.0,36.25695,8.65487875217
 07/27  12:00:00,935.08349875,77.7409583852,630.845523575,0.0,122.71106,88.818015033,44.9122425327,0.0,36.25695,8.65529253269
 07/27  13:00:00,924.536104576,79.0417673331,623.200439156,0.0,122.71106,84.617158233,32.8450793514,0.0189870011224,24.1713,8.65479235029
 07/27  14:00:00,936.975223699,80.4689112916,633.996658303,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,938.503573397,80.9381025245,641.586800891,0.0,122.71106,78.0003075165,13.4898157413,0.0,4.83426,8.65555574133
 07/27  16:00:00,932.538778105,81.2861394801,640.130348801,0.0,122.71106,73.183824,13.4671199339,0.0,4.83426,8.63285993391
 07/27  17:00:00,897.734425617,79.4940114714,640.651533609,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,792.678277104,72.397172186,542.962082159,0.0,122.71106,39.942024,13.5759780964,0.0802203644105,4.83426,8.66149773202
 07/27  19:00:00,776.245478392,72.397172186,526.001774166,0.0,122.71106,39.942024,13.5146620107,0.0,4.83426,8.68040201066
 07/27  20:00:00,685.888898862,72.397172186,500.710495545,0.0,43.513341876,39.942024,13.5132225771,0.00861335311746,4.83426,8.67034922396
 07/27  21:00:00,105.430012304,0.0,0.0,0.0,43.513341876,39.243024,13.5053238455,0.0,4.83426,8.67106384551
 07/27  22:00:00,105.010330285,0.0,0.0,0.0,43.513341876,39.243024,13.4731196257,0.0,4.83426,8.63885962575
 07/27  23:00:00,105.824955297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.944666076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.93456449,0.0,0.0,0.0,43.513341876,39.243024,13.4514287965,0.0,4.83426,8.61716879653
 07/28  02:00:00,104.9287858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.923316828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.404123921,0.0,0.0,0.0,43.513341876,39.243024,13.4512449733,0.0,4.83426,8.6169849733
 07/28  05:00:00,101.023092754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,667.999921226,72.397172186,499.540746801,0.0,43.513341876,39.942024,4.88520836507,0.0309483650698,4.83426,0.02
 07/28  07:00:00,668.662103363,72.397172186,500.681802399,0.0,43.513341876,39.942024,8.42433533155,0.0,4.83426,3.59007533155
 07/28  08:00:00,790.759048028,72.5416188001,497.66612747,0.0,122.71106,84.617158233,37.9530082749,0.0,24.1713,13.7817082749
 07/28  09:00:00,789.440957108,72.8952401476,494.853327106,0.0,122.71106,84.617158233,32.8264499233,0.0,24.1713,8.65514992333
 07/28  10:00:00,832.153662227,73.366768712,532.87322678,0.0,122.71106,88.818015033,44.9115905001,0.0,36.25695,8.65464050009
 07/28  11:00:00,882.639335492,74.3490644922,581.71442215,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,869.463101229,75.0200884552,568.689712351,0.0,122.71106,88.818015033,44.9119907049,0.0,36.25695,8.65504070488
 07/28  13:00:00,833.013001914,75.4625556387,536.446259812,0.0,122.71106,84.617158233,32.84582854,0.0190824569063,24.1713,8.65544608312
 07/28  14:00:00,807.277684516,75.5654478713,509.330613867,0.0,122.71106,84.617158233,32.8262319029,0.0,24.1713,8.65493190293
 07/28  15:00:00,822.616618563,75.6990658443,531.921666471,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/28  16:00:00,846.53244026,76.0721754795,559.835930156,0.0,122.71106,73.183824,13.4670781823,0.0,4.83426,8.63281818235
 07/28  17:00:00,801.655178179,75.0552124668,549.861981864,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,737.078796568,72.397172186,487.710933766,0.0,122.71106,39.942024,13.4956529244,0.0,4.83426,8.66139292435
 07/28  19:00:00,743.67096333,72.397172186,494.097204916,0.0,122.71106,39.942024,13.5133694981,0.0,4.83426,8.67910949813
 07/28  20:00:00,680.223052238,72.397172186,495.695721043,0.0,43.513341876,39.942024,13.504935744,0.0,4.83426,8.67067574404
 07/28  21:00:00,104.916593981,0.0,0.0,0.0,43.513341876,39.243024,13.5053250433,0.0,4.83426,8.67106504331
 07/28  22:00:00,104.950407735,0.0,0.0,0.0,43.513341876,39.243024,13.4733434792,0.0,4.83426,8.63908347924
 07/28  23:00:00,105.787490178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.921521549,0.0,0.0,0.0,43.513341876,39.243024,13.4512381151,0.0,4.83426,8.61697811511
 07/29  01:00:00,104.906977066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.898005471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.893918996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.403485704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,99.391485839,0.0,0.0,0.0,43.513341876,39.243024,13.4450776124,0.0,4.83426,8.61081761238
 07/29  06:00:00,87.448729504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.3175655637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.3611610455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.4412407805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.4729348606,0.0,0.0,0.0,43.513341876,39.243024,13.4511685098,0.0,4.83426,8.61690850983
 07/29  11:00:00,88.2758408631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,143.771129073,0.352318190496,55.3654770441,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,398.843211268,2.25120818037,305.769456163,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,431.536701523,2.99997872394,337.032453386,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,485.095582207,7.6432226077,385.487781632,0.0,43.513341876,39.243024,13.4433349483,0.0,4.83426,8.60907494831
 07/29  16:00:00,550.148552897,8.74514935705,449.380369621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,494.351747132,8.5843492692,394.167111297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,482.459891736,3.84681641273,387.284107958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,393.553464629,3.2850618847,299.080033397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,194.093317445,0.776688149511,89.6275346072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,175.08067526,0.431171021766,68.5232579206,0.0,43.513341876,39.243024,13.4449893584,0.0,4.83426,8.61072935838
 07/29  22:00:00,104.956486323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.762696663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.925929264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.923673687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.921339114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.90097366,0.0,0.0,0.0,43.513341876,39.243024,13.4450748302,0.0,4.83426,8.61081483015
 07/30  04:00:00,105.398831592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,99.4115095668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.4806880709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.3284288696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.3524268894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.4129790438,0.0,0.0,0.0,43.513341876,39.243024,13.4512172477,0.0,4.83426,8.61695724774
 07/30  10:00:00,87.4261695848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.2536112205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,87.4791746673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,365.455087591,1.92107865413,272.954109843,0.0,43.513341876,39.243024,13.4513743007,0.0,4.83426,8.61711430071
 07/30  14:00:00,87.4620918728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,178.060841165,0.654422854316,88.9623853209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,537.2461079,3.67605448905,441.226042267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,353.341611213,2.42844661327,260.584070379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,268.88839084,1.46252179886,178.254876446,0.0,43.513341876,39.243024,13.445098978,0.0,4.83426,8.610838978
 07/30  19:00:00,281.45545276,1.70717408846,189.890328972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,193.80857509,0.7003061891,89.449534823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,105.367211292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.979737543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.782283966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.950057811,0.0,0.0,0.0,43.513341876,39.243024,13.4449554585,0.0,4.83426,8.61069545852
 07/31  01:00:00,104.95061534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.942865595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.925411828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.439006755,0.0,0.0,0.0,43.513341876,39.243024,13.4512102158,0.0,4.83426,8.61695021578
 07/31  05:00:00,99.4282719183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,667.631406418,72.397172186,498.886556951,0.0,43.513341876,39.942024,4.8715233766,0.0172633766007,4.83426,0.02
 07/31  07:00:00,668.665254067,72.397172186,500.676809689,0.0,43.513341876,39.942024,10.4572073729,0.0,4.83426,5.62294737294
 07/31  08:00:00,791.161175579,72.7046704459,498.738011855,0.0,122.71106,84.617158233,35.903293825,0.0,24.1713,11.731993825
 07/31  09:00:00,789.150980804,72.9479593311,496.441316339,0.0,122.71106,84.617158233,32.8261634695,0.0,24.1713,8.65486346951
 07/31  10:00:00,791.061381302,73.0637990385,493.270867631,0.0,122.71106,88.818015033,36.595525648,0.0,36.25695,0.338575648
 07/31  11:00:00,790.726958626,73.1295480127,491.79872429,0.0,122.71106,88.818015033,44.5933233406,0.0,36.25695,8.33637334056
 07/31  12:00:00,791.149093489,73.1613243386,493.717656281,0.0,122.71106,88.818015033,44.9116446397,0.0,36.25695,8.65469463968
 07/31  13:00:00,786.85405082,73.3975319135,492.250292512,0.0,122.71106,84.617158233,32.8446838807,0.0183164896831,24.1713,8.65506739105
 07/31  14:00:00,810.367010298,73.8849068529,514.779940691,0.0,122.71106,84.617158233,32.8258283502,0.0,24.1713,8.65452835016
 07/31  15:00:00,851.930433888,74.484309303,562.140654131,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/31  16:00:00,846.835997638,74.8650294038,561.681387396,0.0,122.71106,73.183824,13.466932601,0.0,4.83426,8.63267260096
 07/31  17:00:00,818.312191143,74.0166081424,567.646805577,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,745.300539444,72.397172186,496.104705096,0.0,122.71106,39.942024,13.4954552949,0.0,4.83426,8.66119529485
 07/31  19:00:00,743.067814799,72.397172186,493.517364766,0.0,122.71106,39.942024,13.5143056497,0.0,4.83426,8.68004564969
 07/31  20:00:00,677.465713077,72.397172186,492.314947455,0.0,43.513341876,39.942024,13.5153732983,0.0103798107178,4.83426,8.67073348759
 07/31  21:00:00,105.276714872,0.0,0.0,0.0,43.513341876,39.243024,13.5049509409,0.0,4.83426,8.67069094091
 07/31  22:00:00,104.920905108,0.0,0.0,0.0,43.513341876,39.243024,13.4728464254,0.0,4.83426,8.63858642541
 07/31  23:00:00,105.772417084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,104.91757061,0.0,0.0,0.0,43.513341876,39.243024,13.4510990037,0.0,4.83426,8.61683900369
 08/01  01:00:00,104.91989169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.923979215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.927053294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.531896756,0.0,0.0,0.0,43.513341876,39.243024,13.4511698562,0.0,4.83426,8.61690985622
 08/01  05:00:00,101.151626296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,668.332741299,72.397172186,498.475871242,0.0,43.513341876,39.942024,4.86994842089,0.0156884208881,4.83426,0.02
 08/01  07:00:00,669.044512444,72.397172186,501.370799987,0.0,43.513341876,39.942024,14.2925680866,0.826024009835,4.83426,8.63228407675
 08/01  08:00:00,787.462996416,72.3985414511,496.746438496,0.0,122.71106,84.617158233,32.8707240558,0.0,24.1713,8.69942405584
 08/01  09:00:00,791.731906585,72.5056029262,500.739535916,0.0,122.71106,84.617158233,32.8263169046,0.0,24.1713,8.65501690457
 08/01  10:00:00,799.598044869,72.7241005098,504.031901534,0.0,122.71106,88.818015033,44.9114176203,0.0,36.25695,8.65446762031
 08/01  11:00:00,798.520749485,73.1507699736,501.498469245,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,798.367862247,73.6806284596,501.547773861,0.0,122.71106,88.818015033,44.9117779275,0.0,36.25695,8.65482792746
 08/01  13:00:00,793.900355615,74.2598878444,500.477162829,0.0,122.71106,84.617158233,32.8406388035,0.0163240407873,24.1713,8.65301476268
 08/01  14:00:00,793.140861974,74.7411013596,498.837103077,0.0,122.71106,84.617158233,32.8259413476,0.0,24.1713,8.65464134756
 08/01  15:00:00,790.921574406,75.1223807531,502.661567347,0.0,122.71106,78.0003075165,13.4945596726,0.00529481280577,4.83426,8.65500485981
 08/01  16:00:00,799.1217225,75.5745823787,514.829315958,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,781.708567418,74.5890156508,531.296808641,0.0,122.71106,39.942024,13.4668693195,0.0,4.83426,8.63260931947
 08/01  18:00:00,757.564780731,72.397172186,509.774165721,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  19:00:00,759.993769891,72.397172186,512.463060107,0.0,122.71106,39.942024,22.1736901871,0.0,4.83426,17.3394301871
 08/01  20:00:00,693.097149165,72.397172186,510.738443411,0.0,43.513341876,39.942024,13.5042012325,0.0,4.83426,8.66994123254
 08/01  21:00:00,104.859063461,0.0,0.0,0.0,43.513341876,39.243024,13.5042329095,0.0,4.83426,8.6699729095
 08/01  22:00:00,104.884716065,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.75000847,0.0,0.0,0.0,43.513341876,39.243024,13.4638461942,0.0,4.83426,8.62958619416
 08/01  24:00:00,104.856930661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.836796398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.841454566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.843687168,0.0,0.0,0.0,43.513341876,39.243024,13.451270381,0.0,4.83426,8.61701038099
 08/02  04:00:00,105.35466981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,102.327039214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,626.117390315,72.397172186,459.975506733,0.0,43.513341876,39.942024,4.88389747079,0.0296374707861,4.83426,0.02
 08/02  07:00:00,654.170392523,72.397172186,487.898564924,0.0,43.513341876,39.942024,28.4574512081,14.9905115514,4.83426,8.63267965675
 08/02  08:00:00,796.377633058,72.397172186,505.318412556,0.0,122.71106,84.617158233,32.8708515755,0.0,24.1713,8.69955157546
 08/02  09:00:00,795.756263282,72.397172186,504.301887196,0.0,122.71106,84.617158233,32.8262981103,0.0,24.1713,8.65499811035
 08/02  10:00:00,797.248387307,72.397172186,500.449087863,0.0,122.71106,88.818015033,44.9113916781,0.0,36.25695,8.65444167806
 08/02  11:00:00,795.689054678,72.4324441344,497.174030109,0.0,122.71106,88.818015033,44.9117443641,0.0,36.25695,8.65479436409
 08/02  12:00:00,804.506306476,72.6012622749,506.209933008,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  13:00:00,825.374077969,72.9260372545,530.700030324,0.0,122.71106,84.617158233,32.842419685,0.0168782492196,24.1713,8.65424143581
 08/02  14:00:00,846.5422019,73.4194741224,551.819585567,0.0,122.71106,84.617158233,32.82589148,0.0,24.1713,8.65459147999
 08/02  15:00:00,854.363714869,73.8672940328,565.455017552,0.0,122.71106,78.0003075165,13.4892060298,0.0,4.83426,8.65494602982
 08/02  16:00:00,862.047172837,74.261578561,577.537010792,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,843.912190786,73.7127404863,593.242353356,0.0,122.71106,39.942024,13.466650347,0.0,4.83426,8.632390347
 08/02  18:00:00,746.736395565,72.397172186,497.612112587,0.0,122.71106,39.942024,13.5390193765,0.04428567409,4.83426,8.66047370237
 08/02  19:00:00,746.97702959,72.397172186,497.588098359,0.0,122.71106,39.942024,13.5130403834,0.0,4.83426,8.67878038341
 08/02  20:00:00,677.786517837,72.397172186,492.622495223,0.0,43.513341876,39.942024,13.5126884995,0.00882744000058,4.83426,8.66960105951
 08/02  21:00:00,105.367035509,0.0,0.0,0.0,43.513341876,39.243024,13.5038843019,0.0,4.83426,8.66962430191
 08/02  22:00:00,105.003932452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.834524887,0.0,0.0,0.0,43.513341876,39.243024,13.463708102,0.0,4.83426,8.62944810199
 08/02  24:00:00,104.986141316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.980746268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.97736444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,104.973717725,0.0,0.0,0.0,43.513341876,39.243024,13.4512611895,0.0,4.83426,8.61700118949
 08/03  04:00:00,105.509184712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,102.4840536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,666.31540072,72.397172186,495.627213891,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  07:00:00,667.473557163,72.397172186,497.771685018,0.0,43.513341876,39.942024,13.4666800224,0.0,4.83426,8.63242002239
 08/03  08:00:00,815.418191614,72.4610017002,521.89466506,0.0,122.71106,84.617158233,32.8707666601,0.0,24.1713,8.69946666013
 08/03  09:00:00,831.284211722,72.7358967386,537.319049969,0.0,122.71106,84.617158233,32.8261775441,0.0,24.1713,8.65487754406
 08/03  10:00:00,854.151242968,73.3478951099,554.960267198,0.0,122.71106,88.818015033,44.9112646483,0.0,36.25695,8.65431464833
 08/03  11:00:00,871.769548657,74.0583410203,570.561541884,0.0,122.71106,88.818015033,44.9116078821,0.0,36.25695,8.65465788211
 08/03  12:00:00,880.963038332,74.982639363,579.423335426,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  13:00:00,891.654234589,76.0626136724,592.953406309,0.0,122.71106,84.617158233,32.8435033002,0.0171991792949,24.1713,8.65500412087
 08/03  14:00:00,923.60624824,77.2575114766,623.300536819,0.0,122.71106,84.617158233,32.8257386177,0.0,24.1713,8.65443861771
 08/03  15:00:00,924.870699548,78.5157604651,629.750775578,0.0,122.71106,78.0003075165,13.4890437879,0.0,4.83426,8.65478378786
 08/03  16:00:00,915.674422706,79.7545518584,624.109139392,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,888.953068729,78.5912508659,631.982941337,0.0,122.71106,39.942024,13.4668739866,0.0,4.83426,8.63261398663
 08/03  18:00:00,770.230907494,72.397172186,519.65353441,0.0,122.71106,39.942024,13.5507877535,0.0563291164074,4.83426,8.66019863706
 08/03  19:00:00,753.71072021,72.397172186,502.647662994,0.0,122.71106,39.942024,13.5137277664,0.0,4.83426,8.67946776643
 08/03  20:00:00,674.106275281,72.397172186,487.853388889,0.0,43.513341876,39.942024,13.5045618711,0.0,4.83426,8.67030187109
 08/03  21:00:00,105.512235652,0.0,0.0,0.0,43.513341876,39.243024,13.5045753559,0.0,4.83426,8.6703153559
 08/03  22:00:00,105.081946851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.884943385,0.0,0.0,0.0,43.513341876,39.243024,13.4634508117,0.0,4.83426,8.62919081169
 08/03  24:00:00,105.036081346,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.010654244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.972232007,0.0,0.0,0.0,43.513341876,39.243024,13.4511314001,0.0,4.83426,8.61687140011
 08/04  03:00:00,104.953673226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.603316548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,104.272656581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,661.319561576,72.397172186,489.85947289,0.0,43.513341876,39.942024,13.4581894516,0.00700315702383,4.83426,8.6169262946
 08/04  07:00:00,679.666609494,72.5386461352,509.358412971,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,851.289081254,74.1865173426,555.226238329,0.0,122.71106,84.617158233,32.8708946822,0.0,24.1713,8.69959468221
 08/04  09:00:00,876.59694294,75.0211583259,579.274234883,0.0,122.71106,84.617158233,32.8259552875,0.0,24.1713,8.65465528749
 08/04  10:00:00,916.912938592,75.8728805044,613.865753893,0.0,122.71106,88.818015033,44.9097981457,0.0,36.25695,8.65284814573
 08/04  11:00:00,959.907234686,77.6327447672,653.857012991,0.0,122.71106,88.818015033,44.9113701575,0.0,36.25695,8.65442015754
 08/04  12:00:00,974.223364148,79.9666715881,666.634804041,0.0,122.71106,88.818015033,44.9117072154,0.0,36.25695,8.65475721541
 08/04  13:00:00,968.241515283,81.8706828594,662.96635074,0.0,122.71106,84.617158233,24.2094204984,0.0181204984232,24.1713,0.02
 08/04  14:00:00,967.085425985,83.1805993236,660.47990372,0.0,122.71106,84.617158233,32.8254882762,0.0,24.1713,8.65418827622
 08/04  15:00:00,893.38442328,83.8650510443,593.496657636,0.0,122.71106,78.0003075165,13.4887829693,0.0,4.83426,8.6545229693
 08/04  16:00:00,828.864695241,83.8239789128,533.528067591,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,809.845126538,81.5766412818,551.652722642,0.0,122.71106,39.942024,13.4664517449,0.0,4.83426,8.63219174485
 08/04  18:00:00,745.647868022,72.397172186,497.062851613,0.0,122.71106,39.942024,13.5524444485,0.0573566101349,4.83426,8.66082783838
 08/04  19:00:00,748.545862097,72.397172186,498.983588419,0.0,122.71106,39.942024,13.5130251667,0.0,4.83426,8.67876516672
 08/04  20:00:00,687.490926183,72.397172186,499.383920606,0.0,43.513341876,39.942024,13.5110091513,0.00700258383793,4.83426,8.6697465675
 08/04  21:00:00,152.083525977,0.354294912213,46.2200176461,0.0,43.513341876,39.243024,13.5040149451,0.0,4.83426,8.66975494509
 08/04  22:00:00,197.98823942,0.7003061891,91.2599792453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.825104945,0.0,0.0,0.0,43.513341876,39.243024,13.4635942013,0.0,4.83426,8.62933420126
 08/04  24:00:00,104.942605676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.925672842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.910707743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,104.904518481,0.0,0.0,0.0,43.513341876,39.243024,13.4448924279,0.0,4.83426,8.6106324279
 08/05  04:00:00,105.434199913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,102.43117169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.5272438495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.43301103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.5270580195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,235.567002281,3.36912991294,143.198742887,0.0,43.513341876,39.243024,13.4511567188,0.0,4.83426,8.61689671881
 08/05  10:00:00,386.098907299,7.33343521401,288.434260832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,555.562536633,9.38657169286,453.672118204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,543.632941103,9.65127860635,442.113090459,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,660.909627054,12.2592618904,555.790641976,0.0,43.513341876,39.243024,13.4449882499,0.0,4.83426,8.6107282499
 08/05  14:00:00,650.169122844,21.5425522777,536.29562421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,694.540763562,21.4779158603,580.187368096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,629.941919441,21.6250423783,516.131584341,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,677.488628068,29.3113447728,555.57285325,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,571.843684276,10.2132699592,469.804817769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,583.166826318,8.80195577059,481.541021518,0.0,43.513341876,39.243024,13.4450324854,0.0,4.83426,8.61077248535
 08/05  20:00:00,532.975811426,6.58825601431,415.388111062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,382.451389056,2.34185733564,271.483252024,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,194.799685387,1.05679390209,87.752952372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.687923148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.78999615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.750140683,0.0,0.0,0.0,43.513341876,39.243024,13.4448834547,0.0,4.83426,8.61062345471
 08/06  02:00:00,104.725095779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.681742891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.068804799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,102.053816197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,87.1776087256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.1423921434,0.0,0.0,0.0,43.513341876,39.243024,13.4449216387,0.0,4.83426,8.61066163868
 08/06  08:00:00,87.2651123856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.3626885099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.4316540591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,176.087168812,1.05500007041,85.6012699504,0.0,43.513341876,39.243024,13.4511838492,0.0,4.83426,8.61692384923
 08/06  12:00:00,236.927130967,7.39880020442,140.453213456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,271.310527542,7.15270477588,175.016508119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,383.818276547,10.2105946581,282.913409754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,387.418997966,9.5766376638,286.369819472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,433.275630277,10.8872846888,330.682205607,0.0,43.513341876,39.243024,13.4450279795,0.0,4.83426,8.61076797948
 08/06  17:00:00,451.269290951,8.91724943542,349.362014826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,401.040267095,7.42507674266,301.447928223,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,317.350698049,3.56805642429,222.46944115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,216.892823846,2.61558571764,107.029578547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,133.444417299,0.875382736375,26.9083582589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.85035989,0.0,0.0,0.0,43.513341876,39.243024,13.4449518928,0.0,4.83426,8.61069189282
 08/06  23:00:00,105.671405875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.815968265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.777999682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,104.748417136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.726208205,0.0,0.0,0.0,43.513341876,39.243024,13.4512395267,0.0,4.83426,8.61697952666
 08/07  04:00:00,105.141463219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,102.10354358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,191.000758065,72.397172186,30.4066016558,0.0,43.513341876,39.942024,5.04416349562,0.189903495619,4.83426,0.02
 08/07  07:00:00,265.967219801,72.397172186,104.332222024,0.0,43.513341876,39.942024,181.344023429,167.877484731,4.83426,8.63227869817
 08/07  08:00:00,538.632485932,72.5456230164,250.949138801,0.0,122.71106,84.617158233,32.9835887481,0.11303349895,24.1713,8.69925524913
 08/07  09:00:00,671.226853512,72.8764501379,382.017889398,0.0,122.71106,84.617158233,32.8253349248,0.0,24.1713,8.65403492475
 08/07  10:00:00,744.265448931,73.3394019757,450.056765726,0.0,122.71106,88.818015033,44.9112975808,0.0,36.25695,8.6543475808
 08/07  11:00:00,835.826501637,74.162436893,539.324396431,0.0,122.71106,88.818015033,44.9116133538,0.0,36.25695,8.65466335384
 08/07  12:00:00,855.863826362,75.2884804445,558.614307125,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,854.203704468,76.3266517714,560.414791717,0.0,122.71106,84.617158233,32.8434680445,0.0180935748926,24.1713,8.6540744696
 08/07  14:00:00,852.496725585,76.1844262172,558.72798458,0.0,122.71106,84.617158233,32.8256880663,0.0,24.1713,8.6543880663
 08/07  15:00:00,839.223812868,76.9378718895,550.521536922,0.0,122.71106,78.0003075165,13.4889645771,0.0,4.83426,8.65470457706
 08/07  16:00:00,821.591795133,77.2780513187,537.856881124,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,750.248515296,75.8096717695,502.840867849,0.0,122.71106,39.942024,13.4665065201,0.0,4.83426,8.63224652008
 08/07  18:00:00,602.74727716,72.397172186,359.275774038,0.0,122.71106,39.942024,13.4944078199,0.0,4.83426,8.66014781988
 08/07  19:00:00,572.685339291,72.397172186,328.640107142,0.0,122.71106,39.942024,13.511983756,0.0,4.83426,8.677723756
 08/07  20:00:00,468.366231884,72.397172186,286.323114727,0.0,43.513341876,39.942024,13.5034176723,0.0,4.83426,8.66915767231
 08/07  21:00:00,105.124737854,0.0,0.0,0.0,43.513341876,39.243024,13.5034067975,0.0,4.83426,8.66914679746
 08/07  22:00:00,104.83318619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,105.746360056,0.0,0.0,0.0,43.513341876,39.243024,13.4634056819,0.0,4.83426,8.62914568187
 08/07  24:00:00,104.878691734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.869532808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,104.866450684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.876264991,0.0,0.0,0.0,43.513341876,39.243024,13.450995308,0.0,4.83426,8.61673530803
 08/08  04:00:00,107.424795839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,104.050223219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,664.687548938,72.397172186,497.041747875,0.0,43.513341876,39.942024,4.87136038659,0.0171003865895,4.83426,0.02
 08/08  07:00:00,681.190791599,72.397172186,513.060485196,0.0,43.513341876,39.942024,13.4663103199,0.0,4.83426,8.63205031988
 08/08  08:00:00,871.996055723,72.6107798059,579.122809329,0.0,122.71106,84.617158233,32.8707949399,0.0,24.1713,8.69949493985
 08/08  09:00:00,940.919147146,73.1229723811,646.751986766,0.0,122.71106,84.617158233,32.8256144063,0.0,24.1713,8.65431440633
 08/08  10:00:00,984.181214337,73.9015205558,683.956293963,0.0,122.71106,88.818015033,44.9115748538,0.0,36.25695,8.65462485381
 08/08  11:00:00,1008.7658377,75.1947897179,705.758757777,0.0,122.71106,88.818015033,44.9109806756,0.0,36.25695,8.65403067559
 08/08  12:00:00,1026.46880257,77.196718223,721.693537204,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,1037.07843398,79.3040087597,734.215697079,0.0,122.71106,84.617158233,32.842634106,0.016995820635,24.1713,8.65433828537
 08/08  14:00:00,1033.95473343,80.831439631,729.78218645,0.0,122.71106,84.617158233,32.8259484103,0.0,24.1713,8.65464841032
 08/08  15:00:00,1015.08565359,82.4220575467,716.397474513,0.0,122.71106,78.0003075165,13.4883139893,0.0,4.83426,8.65405398934
 08/08  16:00:00,1004.66266233,83.8858979586,709.75779193,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,970.092836227,82.3519967037,710.151831979,0.0,122.71106,39.942024,13.4667761887,0.0,4.83426,8.63251618872
 08/08  18:00:00,914.836344299,72.397172186,663.716362286,0.0,122.71106,39.942024,13.5090433773,0.0143962301545,4.83426,8.6603871471
 08/08  19:00:00,885.570688618,72.397172186,634.429024392,0.0,122.71106,39.942024,13.5127950291,0.0,4.83426,8.67853502911
 08/08  20:00:00,745.033288487,72.397172186,555.499657186,0.0,43.513341876,39.942024,13.5036373799,0.0,4.83426,8.66937737987
 08/08  21:00:00,290.612553394,1.875375448,181.243020699,0.0,43.513341876,39.243024,13.504397276,0.0,4.83426,8.67013727596
 08/08  22:00:00,198.827002495,1.00457594887,91.4816847142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,105.953056803,0.0,0.0,0.0,43.513341876,39.243024,13.4636500793,0.0,4.83426,8.62939007935
 08/08  24:00:00,105.098078854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.077220425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.057567409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.047120895,0.0,0.0,0.0,43.513341876,39.243024,13.4509558797,0.0,4.83426,8.61669587967
 08/09  04:00:00,105.588663979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,102.514754171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,668.380880391,72.397172186,498.056782732,0.0,43.513341876,39.942024,4.86682275666,0.0125627566577,4.83426,0.02
 08/09  07:00:00,706.237227216,72.4518093538,536.216297832,0.0,43.513341876,39.942024,13.4665413818,0.0,4.83426,8.63228138176
 08/09  08:00:00,923.792654478,73.9924312239,627.165229132,0.0,122.71106,84.617158233,32.870157452,0.0,24.1713,8.69885745201
 08/09  09:00:00,978.065557231,75.1898720544,679.4936391,0.0,122.71106,84.617158233,32.8258169801,0.0,24.1713,8.65451698005
 08/09  10:00:00,1017.76227322,76.6712568028,713.396821128,0.0,122.71106,88.818015033,44.9108697343,0.0,36.25695,8.65391973432
 08/09  11:00:00,1035.6501401,78.6395714646,728.499763075,0.0,122.71106,88.818015033,44.9111709846,0.0,36.25695,8.65422098457
 08/09  12:00:00,1032.60238201,80.8974866165,724.502086005,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,1027.68903011,82.9863196708,721.838260897,0.0,122.71106,84.617158233,32.8451617655,0.0193366203201,24.1713,8.65452514518
 08/09  14:00:00,1033.2526928,84.8665339362,725.489575002,0.0,122.71106,84.617158233,32.8252272025,0.0,24.1713,8.6539272025
 08/09  15:00:00,1036.79917077,85.5049567105,734.304833524,0.0,122.71106,78.0003075165,13.4884886869,0.0,4.83426,8.65422868695
 08/09  16:00:00,1031.47712947,86.3130843111,733.00169676,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,990.808059827,83.3230848923,728.590327163,0.0,122.71106,39.942024,13.4664231641,0.0,4.83426,8.6321631641
 08/09  18:00:00,932.126208071,72.397172186,681.456983093,0.0,122.71106,39.942024,13.4948120712,0.0,4.83426,8.6605520712
 08/09  19:00:00,901.287038754,72.397172186,650.306744076,0.0,122.71106,39.942024,13.5129350222,0.0,4.83426,8.67867502221
 08/09  20:00:00,790.546105181,72.397172186,601.502136666,0.0,43.513341876,39.942024,13.5037821163,0.0,4.83426,8.66952211627
 08/09  21:00:00,280.475060282,1.39993814677,171.457882677,0.0,43.513341876,39.243024,13.5043074731,0.0,4.83426,8.67004747306
 08/09  22:00:00,281.332692443,1.42820544034,172.789107264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,253.365432128,1.05586084807,144.780688713,0.0,43.513341876,39.243024,13.4636357335,0.0,4.83426,8.62937573349
 08/09  24:00:00,105.126558073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,105.105159237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,105.104406148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.103015721,0.0,0.0,0.0,43.513341876,39.243024,13.4511286857,0.0,4.83426,8.61686868572
 08/10  04:00:00,105.66608079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,102.638468413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,689.969409398,72.397172186,519.907036426,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  07:00:00,749.799203319,72.8109998608,580.638711631,0.0,43.513341876,39.942024,13.4694674458,0.00275039882503,4.83426,8.63245704699
 08/10  08:00:00,898.770442618,75.3429506652,602.572666503,0.0,122.71106,84.617158233,32.8702496345,0.0,24.1713,8.69894963449
 08/10  09:00:00,915.555720407,76.0431033675,618.151052074,0.0,122.71106,84.617158233,32.8259470943,0.0,24.1713,8.65464709429
 08/10  10:00:00,938.311736313,76.9969842172,635.256928229,0.0,122.71106,88.818015033,44.910992009,0.0,36.25695,8.65404200904
 08/10  11:00:00,937.8551608,78.6308837688,632.477111656,0.0,122.71106,88.818015033,44.9112901525,0.0,36.25695,8.65434015254
 08/10  12:00:00,940.499006484,80.9239771843,633.802517878,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  13:00:00,945.703443526,82.8953616632,640.645641709,0.0,122.71106,84.617158233,32.8438345823,0.0178947159728,24.1713,8.65463986632
 08/10  14:00:00,940.27927587,83.8782940105,634.214891473,0.0,122.71106,84.617158233,32.8253344241,0.0,24.1713,8.65403442414
 08/10  15:00:00,917.020936896,84.4480252349,617.306333735,0.0,122.71106,78.0003075165,13.48859263,0.0,4.83426,8.65433263005
 08/10  16:00:00,915.105351528,85.2119732354,619.491389435,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,870.527295433,82.5314626664,611.543069239,0.0,122.71106,39.942024,13.4665399136,0.0,4.83426,8.63227991361
 08/10  18:00:00,783.695078634,72.397172186,535.30433216,0.0,122.71106,39.942024,13.5475604104,0.0539304802198,4.83426,8.65936993015
 08/10  19:00:00,773.71815727,72.397172186,523.603276027,0.0,122.71106,39.942024,13.5130083183,0.0,4.83426,8.6787483183
 08/10  20:00:00,697.318562502,72.397172186,508.970141445,0.0,43.513341876,39.942024,13.5214645797,0.017605313008,4.83426,8.66959926671
