Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  21:00:00,198.717757797,0.70407655296,91.5926477011,0.0,43.513341876,39.243024,13.5024906912,0.0,4.83426,8.66823069118
 08/10  22:00:00,150.650272693,0.35015309455,44.7701298598,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.863437346,0.0,0.0,0.0,43.513341876,39.243024,13.4634204002,0.0,4.83426,8.62916040017
 08/10  24:00:00,104.975444954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.91413114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.883698942,0.0,0.0,0.0,43.513341876,39.243024,13.4509408107,0.0,4.83426,8.61668081071
 08/11  03:00:00,104.868768668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.288027175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,103.948783405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,531.371029329,72.397172186,365.567153805,0.0,43.513341876,39.942024,13.5835699157,0.132609289252,4.83426,8.61670062641
 08/11  07:00:00,605.366125157,72.4037574887,439.681722117,0.0,43.513341876,39.942024,7.94485090576,3.09059090576,4.83426,0.02
 08/11  08:00:00,811.292015064,73.236692159,519.989097672,0.0,122.71106,84.617158233,32.8702945522,0.0,24.1713,8.69899455217
 08/11  09:00:00,843.150297054,73.9747411273,550.741067261,0.0,122.71106,84.617158233,32.8251215588,0.0,24.1713,8.6538215588
 08/11  10:00:00,885.94878715,74.801281204,587.964185649,0.0,122.71106,88.818015033,44.9110631338,0.0,36.25695,8.65411313377
 08/11  11:00:00,903.432634599,75.9974749327,603.683915769,0.0,122.71106,88.818015033,44.9113573206,0.0,36.25695,8.65440732055
 08/11  12:00:00,909.292016931,77.6867097873,608.647310051,0.0,122.71106,88.818015033,44.9107518158,0.0,36.25695,8.65380181576
 08/11  13:00:00,913.690778664,79.2132706949,615.582582915,0.0,122.71106,84.617158233,24.2090838829,0.0177838829446,24.1713,0.02
 08/11  14:00:00,919.336053324,80.2089049218,620.132990493,0.0,122.71106,84.617158233,32.8253926654,0.0,24.1713,8.65409266537
 08/11  15:00:00,913.701050741,81.0504935254,620.173599873,0.0,122.71106,78.0003075165,13.4886469754,0.0,4.83426,8.65438697537
 08/11  16:00:00,907.532005736,81.7838866994,618.065023213,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,868.355375263,79.3105056261,614.793240446,0.0,122.71106,39.942024,13.4666056048,0.0,4.83426,8.63234560477
 08/11  18:00:00,783.034945659,72.397172186,536.547110505,0.0,122.71106,39.942024,13.5522554474,0.0583035903061,4.83426,8.65969185711
 08/11  19:00:00,773.938743192,72.397172186,528.211068078,0.0,122.71106,39.942024,13.5130370557,0.0,4.83426,8.67877705571
 08/11  20:00:00,568.865001672,72.397172186,386.190827441,0.0,43.513341876,39.942024,13.5226874111,0.0187448574676,4.83426,8.66968255368
 08/11  21:00:00,104.833160745,0.0,0.0,0.0,43.513341876,39.243024,13.5038553682,0.0,4.83426,8.66959536819
 08/11  22:00:00,104.882863089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.754001877,0.0,0.0,0.0,43.513341876,39.243024,13.4634669968,0.0,4.83426,8.62920699681
 08/11  24:00:00,104.836570668,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.814408124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.793776789,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.761436175,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.189063637,0.0,0.0,0.0,43.513341876,39.243024,13.4449802538,0.0,4.83426,8.61072025377
 08/12  05:00:00,105.142976284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,87.2832611123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.2764572757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.4179568246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.5257589402,0.0,0.0,0.0,43.513341876,39.243024,13.45103851,0.0,4.83426,8.61677850998
 08/12  10:00:00,87.5794855755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.4155098443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,387.876983274,7.65637404983,289.88729028,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,373.898247941,9.69474682999,274.026928213,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,502.516936284,9.49462497595,401.566168744,0.0,43.513341876,39.243024,13.444949856,0.0,4.83426,8.610689856
 08/12  15:00:00,497.361724647,11.6730670212,394.291209754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,584.799177263,11.1107833081,481.362216069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,493.371442339,9.39732314803,392.611024458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,576.761163708,11.3664221965,472.588415342,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,468.666589225,5.36174318778,367.429584012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,419.506115591,6.06991936971,303.219690997,0.0,43.513341876,39.243024,13.4446639856,0.0,4.83426,8.61040398559
 08/12  21:00:00,363.672367959,2.36899534721,252.734789127,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,232.608749588,1.35316295562,124.828722674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,137.94667068,0.35015309455,31.4254726294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.98208324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.974515946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.960877727,0.0,0.0,0.0,43.513341876,39.243024,13.4448481402,0.0,4.83426,8.61058814019
 08/13  03:00:00,104.948610863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.460639573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.411762946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,87.4805884825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.369392946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.4176796233,0.0,0.0,0.0,43.513341876,39.243024,13.4510704767,0.0,4.83426,8.61681047665
 08/13  09:00:00,159.040689715,1.0569542843,69.7216216073,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,174.831683612,5.68365087156,80.7583760385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,284.303322805,8.16395896991,185.784502443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,393.535887497,9.33110174409,293.553456849,0.0,43.513341876,39.243024,13.4510876441,0.0,4.83426,8.61682764413
 08/13  13:00:00,441.354082269,11.1088827575,339.157140211,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,441.339810306,10.9301256868,339.294802592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,403.579815673,12.130239196,300.768121636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,438.491399794,27.6037299487,320.023355819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,390.921319828,9.84573015072,290.55939883,0.0,43.513341876,39.243024,13.4449740674,0.0,4.83426,8.61071406735
 08/13  18:00:00,444.594694507,10.9627601318,342.621829373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,381.52381109,5.75171340485,281.781380401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,305.635741271,3.68001620562,194.003312372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,210.434198521,2.08844096299,101.803701412,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.863908271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.695679934,0.0,0.0,0.0,43.513341876,39.243024,13.4432295596,0.0,4.83426,8.60896955956
 08/13  24:00:00,104.855091854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.868034054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.879618657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.889315695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.386978412,0.0,0.0,0.0,43.513341876,39.243024,13.4510605825,0.0,4.83426,8.6168005825
 08/14  05:00:00,105.317970224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,630.684665471,72.397172186,464.400865568,0.0,43.513341876,39.942024,4.9765481131,0.1222881131,4.83426,0.02
 08/14  07:00:00,668.585994959,72.4572013046,499.391885609,0.0,43.513341876,39.942024,13.4664813041,0.0,4.83426,8.63222130409
 08/14  08:00:00,848.227268174,73.6615727067,552.945673696,0.0,122.71106,84.617158233,32.8694714256,0.0,24.1713,8.69817142563
 08/14  09:00:00,910.369427148,74.5906414915,613.11193199,0.0,122.71106,84.617158233,32.8255398535,0.0,24.1713,8.65423985347
 08/14  10:00:00,964.658884526,75.7467581203,661.356559151,0.0,122.71106,88.818015033,44.9114731263,0.0,36.25695,8.65452312632
 08/14  11:00:00,977.093888616,77.4835618739,671.179889097,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,979.478244481,80.0616176669,671.782582923,0.0,122.71106,88.818015033,44.9108538592,0.0,36.25695,8.65390385916
 08/14  13:00:00,981.973482473,82.3617594649,676.532520318,0.0,122.71106,84.617158233,32.8435292141,0.0180432251052,24.1713,8.65418598904
 08/14  14:00:00,976.162066515,83.8885751282,669.749066367,0.0,122.71106,84.617158233,32.8257698411,0.0,24.1713,8.65446984108
 08/14  15:00:00,981.726571966,84.9467388574,680.265783737,0.0,122.71106,78.0003075165,13.4881122367,0.0,4.83426,8.65385223672
 08/14  16:00:00,981.948962614,85.3214381458,685.268843168,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,937.8748567,82.7865656325,677.18737209,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,853.54161212,72.397172186,602.476117758,0.0,122.71106,39.942024,13.509093321,0.0143257941175,4.83426,8.66050752689
 08/14  19:00:00,859.239528135,72.397172186,604.519455435,0.0,122.71106,39.942024,13.5123457033,0.0,4.83426,8.6780857033
 08/14  20:00:00,717.686742466,72.397172186,527.588231124,0.0,43.513341876,39.942024,13.503799766,0.0,4.83426,8.66953976599
 08/14  21:00:00,196.884630824,0.718135504928,89.6500833217,0.0,43.513341876,39.243024,13.5040751028,0.0,4.83426,8.66981510281
 08/14  22:00:00,290.023893961,1.58725280958,181.366007168,0.0,43.513341876,39.243024,13.4728582037,0.0,4.83426,8.63859820373
 08/14  23:00:00,105.932887286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,105.082179339,0.0,0.0,0.0,43.513341876,39.243024,13.4509501074,0.0,4.83426,8.61669010745
 08/15  01:00:00,105.07252264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,105.049326394,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.03126117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.655355458,0.0,0.0,0.0,43.513341876,39.243024,13.4509573348,0.0,4.83426,8.6166973348
 08/15  05:00:00,107.210698542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,665.600035819,72.397172186,494.479594403,0.0,43.513341876,39.942024,4.86937545871,0.0151154587088,4.83426,0.02
 08/15  07:00:00,669.352414681,72.3976116301,499.239345409,0.0,43.513341876,39.942024,13.4666291715,0.0,4.83426,8.63236917154
 08/15  08:00:00,906.998897001,73.2186619564,610.76135028,0.0,122.71106,84.617158233,32.8693323756,0.0,24.1713,8.69803237558
 08/15  09:00:00,971.30140834,73.7831100845,674.130453005,0.0,122.71106,84.617158233,32.8254146508,0.0,24.1713,8.6541146508
 08/15  10:00:00,990.922623201,74.2389586913,689.066771231,0.0,122.71106,88.818015033,44.9113449143,0.0,36.25695,8.65439491434
 08/15  11:00:00,1002.69850302,75.1581396747,699.089995403,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,1019.79335328,75.3802028849,716.743308238,0.0,122.71106,88.818015033,44.9107256942,0.0,36.25695,8.65377569424
 08/15  13:00:00,1007.37505426,75.7771333963,708.117832847,0.0,122.71106,84.617158233,32.8423575991,0.0170036540546,24.1713,8.65405394507
 08/15  14:00:00,1017.77058829,76.0876921151,718.187143596,0.0,122.71106,84.617158233,32.8256347028,0.0,24.1713,8.65433470277
 08/15  15:00:00,1022.6138097,76.5194834686,729.183329202,0.0,122.71106,78.0003075165,13.4879771721,0.0,4.83426,8.65371717213
 08/15  16:00:00,1021.54469715,76.7423647042,732.699531162,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,999.487311761,75.4106289659,745.231863096,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,904.360478273,72.397172186,653.189829749,0.0,122.71106,39.942024,13.5094483838,0.0148194950304,4.83426,8.66036888878
 08/15  19:00:00,880.056644027,72.397172186,625.905169096,0.0,122.71106,39.942024,13.5124565462,0.0,4.83426,8.67819654618
 08/15  20:00:00,737.521186167,72.397172186,548.006368869,0.0,43.513341876,39.942024,13.5036496457,0.0,4.83426,8.66938964565
 08/15  21:00:00,105.196158317,0.0,0.0,0.0,43.513341876,39.243024,13.5041521165,0.0,4.83426,8.66989211648
 08/15  22:00:00,105.15787148,0.0,0.0,0.0,43.513341876,39.243024,13.4723685105,0.0,4.83426,8.63810851048
 08/15  23:00:00,105.970369706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.114811759,0.0,0.0,0.0,43.513341876,39.243024,13.4511007744,0.0,4.83426,8.61684077442
 08/16  01:00:00,105.094760696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.071948307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.036184401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.537348068,0.0,0.0,0.0,43.513341876,39.243024,13.4511064608,0.0,4.83426,8.61684646083
 08/16  05:00:00,105.481574275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,660.829004375,72.397172186,490.081156878,0.0,43.513341876,39.942024,4.86572438673,0.0114643867294,4.83426,0.02
 08/16  07:00:00,669.266357126,72.397172186,499.170229431,0.0,43.513341876,39.942024,13.4664837039,0.0,4.83426,8.63222370394
 08/16  08:00:00,881.616175324,72.9140031093,586.276658365,0.0,122.71106,84.617158233,32.8691661096,0.0,24.1713,8.69786610963
 08/16  09:00:00,929.680425956,73.4510359218,633.267849409,0.0,122.71106,84.617158233,32.8252584363,0.0,24.1713,8.65395843631
 08/16  10:00:00,964.044038352,73.8668589695,662.860238574,0.0,122.71106,88.818015033,44.9111862437,0.0,36.25695,8.65423624369
 08/16  11:00:00,975.43934917,74.2337663535,673.674659396,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,980.856372394,74.6491692593,679.820209161,0.0,122.71106,88.818015033,44.9105976286,0.0,36.25695,8.65364762858
 08/16  13:00:00,970.270439971,75.3713924322,673.365419724,0.0,122.71106,84.617158233,32.8433324729,0.0181406284447,24.1713,8.65389184442
 08/16  14:00:00,972.558501045,75.4810027001,676.174169608,0.0,122.71106,84.617158233,32.8254697413,0.0,24.1713,8.65416974126
 08/16  15:00:00,887.307560941,75.5064732849,597.373928513,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/16  16:00:00,818.614736342,75.90166438,532.58185953,0.0,122.71106,73.183824,13.4666232984,0.0,4.83426,8.63236329844
 08/16  17:00:00,778.933559661,74.8876249932,527.439736325,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,754.237217253,72.397172186,506.642789502,0.0,122.71106,39.942024,13.4945983737,0.0,4.83426,8.66033837365
 08/16  19:00:00,757.086162904,72.397172186,507.034195494,0.0,122.71106,39.942024,13.5133952817,0.0,4.83426,8.67913528168
 08/16  20:00:00,672.504662838,72.397172186,487.827519718,0.0,43.513341876,39.942024,13.5034938788,0.0,4.83426,8.66923387882
 08/16  21:00:00,105.142890626,0.0,0.0,0.0,43.513341876,39.243024,13.5039954295,0.0,4.83426,8.6697354295
 08/16  22:00:00,104.827007505,0.0,0.0,0.0,43.513341876,39.243024,13.4728583913,0.0,4.83426,8.63859839132
 08/16  23:00:00,105.708963529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.821320477,0.0,0.0,0.0,43.513341876,39.243024,13.4509518353,0.0,4.83426,8.61669183529
 08/17  01:00:00,104.809065639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.776395442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.727067986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.197164174,0.0,0.0,0.0,43.513341876,39.243024,13.4509568434,0.0,4.83426,8.6166968434
 08/17  05:00:00,105.156660928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,257.604353557,72.397172186,96.0753753157,0.0,43.513341876,39.942024,4.96096878135,0.106708781349,4.83426,0.02
 08/17  07:00:00,445.561555352,72.397172186,281.726228848,0.0,43.513341876,39.942024,157.294043938,143.827713875,4.83426,8.63207006369
 08/17  08:00:00,770.352236622,72.4101400065,479.777534763,0.0,122.71106,84.617158233,32.8689978883,0.0,24.1713,8.69769788828
 08/17  09:00:00,802.30903321,72.5178317908,510.029867008,0.0,122.71106,84.617158233,32.8250968053,0.0,24.1713,8.6537968053
 08/17  10:00:00,820.37417292,72.6589295359,523.268017605,0.0,122.71106,88.818015033,44.9110223952,0.0,36.25695,8.65407239519
 08/17  11:00:00,839.085097817,73.1913433973,541.01962251,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,852.259788202,74.2429418475,554.254661712,0.0,122.71106,88.818015033,44.9112997383,0.0,36.25695,8.6543497383
 08/17  13:00:00,849.914548048,75.2412601237,555.64734964,0.0,122.71106,84.617158233,32.8434828007,0.0184547877126,24.1713,8.65372801294
 08/17  14:00:00,843.625741887,75.8134575537,548.85934792,0.0,122.71106,84.617158233,32.8253025438,0.0,24.1713,8.65400254382
 08/17  15:00:00,835.609705222,76.1588249201,547.850075416,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,832.660700905,76.31513698,550.537494961,0.0,122.71106,73.183824,13.4666397709,0.0,4.83426,8.63237977093
 08/17  17:00:00,788.622206662,75.1250060081,541.392950805,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,604.805563134,72.397172186,361.210981564,0.0,122.71106,39.942024,13.4928238161,0.0,4.83426,8.65856381608
 08/17  19:00:00,473.534122724,72.397172186,227.681548172,0.0,122.71106,39.942024,13.513220278,0.0,4.83426,8.67896027804
 08/17  20:00:00,329.422247166,72.397172186,149.105345601,0.0,43.513341876,39.942024,13.5033217757,0.0,4.83426,8.66906177574
 08/17  21:00:00,104.882830002,0.0,0.0,0.0,43.513341876,39.243024,13.5040476823,0.0,4.83426,8.66978768229
 08/17  22:00:00,104.602312848,0.0,0.0,0.0,43.513341876,39.243024,13.4726860256,0.0,4.83426,8.63842602563
 08/17  23:00:00,105.508120809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.57977792,0.0,0.0,0.0,43.513341876,39.243024,13.4510710695,0.0,4.83426,8.61681106954
 08/18  01:00:00,104.572828269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.554089979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.532223811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,106.639721437,0.0,0.0,0.0,43.513341876,39.243024,13.4510754637,0.0,4.83426,8.61681546367
 08/18  05:00:00,106.308668958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,160.733824425,72.397172186,0.00783580542178,0.0,43.513341876,39.942024,248.274604809,243.420344809,4.83426,0.02
 08/18  07:00:00,159.855138852,72.397172186,0.00776748886643,0.0,43.513341876,39.942024,632.367283605,618.901125658,4.83426,8.63189794796
 08/18  08:00:00,393.490067738,72.397172186,107.840939463,0.0,122.71106,84.617158233,220.480964689,187.612146948,24.1713,8.6975177408
 08/18  09:00:00,600.744730665,72.397172186,312.366681533,0.0,122.71106,84.617158233,77.0516940536,44.2280386296,24.1713,8.65235542403
 08/18  10:00:00,703.603515581,72.397172186,409.937236008,0.0,122.71106,88.818015033,45.9985555779,1.0877129407,36.25695,8.65389263716
 08/18  11:00:00,666.604662982,72.436438895,372.621263483,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,600.647510525,72.6237322524,308.220730807,0.0,122.71106,88.818015033,44.9111187595,0.0,36.25695,8.65416875953
 08/18  13:00:00,716.101141157,72.9666923849,426.403962458,0.0,122.71106,84.617158233,32.8425796622,0.0168339227434,24.1713,8.65444573945
 08/18  14:00:00,842.891850254,73.4205986765,551.868159983,0.0,122.71106,84.617158233,32.8251211034,0.0,24.1713,8.65382110344
 08/18  15:00:00,845.943796587,73.7087568161,561.465444305,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,840.896427447,73.9557774735,561.18966472,0.0,122.71106,73.183824,13.4666397473,0.0,4.83426,8.63237974725
 08/18  17:00:00,764.656980059,73.3524297678,519.13956233,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,634.996825955,72.397172186,390.954235233,0.0,122.71106,39.942024,13.4945751276,0.0,4.83426,8.66031512761
 08/18  19:00:00,531.966138471,72.397172186,285.934879282,0.0,122.71106,39.942024,13.513034882,0.0,4.83426,8.67877488196
 08/18  20:00:00,345.357206136,72.397172186,165.28494992,0.0,43.513341876,39.942024,13.5124692731,0.00870995892509,4.83426,8.66949931416
 08/18  21:00:00,104.6044405,0.0,0.0,0.0,43.513341876,39.243024,13.5040861286,0.0,4.83426,8.66982612859
 08/18  22:00:00,104.649161604,0.0,0.0,0.0,43.513341876,39.243024,13.4725002703,0.0,4.83426,8.63824027034
 08/18  23:00:00,105.525136164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.596541282,0.0,0.0,0.0,43.513341876,39.243024,13.4508874285,0.0,4.83426,8.61662742851
 08/19  01:00:00,104.583152578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.57203639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.550974199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,104.974092703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,104.933678035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,87.0320037952,0.0,0.0,0.0,43.513341876,39.243024,13.444815681,0.0,4.83426,8.61055568101
 08/19  07:00:00,86.9389388158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,86.9798535545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.0670313768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.1348391511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.0041341748,0.0,0.0,0.0,43.513341876,39.243024,13.4509333216,0.0,4.83426,8.61667332155
 08/19  12:00:00,87.1723931295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.2683953447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.3088290485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,87.2810775709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,87.0667584439,0.0,0.0,0.0,43.513341876,39.243024,13.4448227919,0.0,4.83426,8.6105627919
 08/19  17:00:00,87.0331043089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,86.9884794396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,93.4164741098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,105.275299809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,104.99904709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.671565713,0.0,0.0,0.0,43.513341876,39.243024,13.4448248711,0.0,4.83426,8.61056487112
 08/19  23:00:00,105.526833426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.689908706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.705769351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.692475768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.674132235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.123480862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.071766468,0.0,0.0,0.0,43.513341876,39.243024,13.444826906,0.0,4.83426,8.61056690601
 08/20  06:00:00,87.1812095902,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,87.0893193592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.1623039198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.259545271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.3055789731,0.0,0.0,0.0,43.513341876,39.243024,13.4509282266,0.0,4.83426,8.61666822662
 08/20  11:00:00,88.1750646888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,87.3876245952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,165.629772711,0.616633206345,76.6592959115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,423.097434182,7.75035928908,324.356767698,0.0,43.513341876,39.243024,13.4449346264,0.0,4.83426,8.61067462639
 08/20  15:00:00,439.796141291,7.29416870619,341.228991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,501.522021314,7.28230784275,402.159339639,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,480.727018256,7.51269955966,381.440615825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,497.894084686,3.39323001999,402.626379669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,349.519764884,2.57595743139,250.062315586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,147.377826583,0.438837343433,40.8579218085,0.0,43.513341876,39.243024,13.4449375172,0.0,4.83426,8.61067751717
 08/20  21:00:00,105.281788399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.88254085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.691502268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.829859024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.804512161,0.0,0.0,0.0,43.513341876,39.243024,13.4508867036,0.0,4.83426,8.61662670356
 08/21  02:00:00,104.761662659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.722129113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.183192892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.152248819,0.0,0.0,0.0,43.513341876,39.243024,13.4508921819,0.0,4.83426,8.61663218192
 08/21  06:00:00,240.991729221,72.397172186,76.7640296537,0.0,43.513341876,39.942024,4.96008666357,0.105826663571,4.83426,0.02
 08/21  07:00:00,324.439747696,72.397172186,162.112370871,0.0,43.513341876,39.942024,123.529615805,118.675355805,4.83426,0.02
 08/21  08:00:00,727.772701249,72.4035104074,438.023573504,0.0,122.71106,84.617158233,41.5470059771,0.0,24.1713,17.3757059771
 08/21  09:00:00,838.62871768,72.4684285194,547.278330196,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  10:00:00,879.29887149,72.7606499608,583.481674746,0.0,122.71106,88.818015033,44.9112144702,0.0,36.25695,8.65426447022
 08/21  11:00:00,901.350671949,73.2816172543,604.289715848,0.0,122.71106,88.818015033,44.9110067425,0.0,36.25695,8.6540567425
 08/21  12:00:00,899.803727195,73.6669130719,603.130467433,0.0,122.71106,88.818015033,44.911283194,0.0,36.25695,8.65433319401
 08/21  13:00:00,897.901647077,73.7798342976,605.419662495,0.0,122.71106,84.617158233,32.8429646697,0.0179539488354,24.1713,8.65371072089
 08/21  14:00:00,904.181916558,73.9664737558,611.676687967,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,888.596187729,73.9339387169,603.31249654,0.0,122.71106,78.0003075165,13.4887260497,0.0,4.83426,8.65446604969
 08/21  16:00:00,858.870250565,73.6263488875,579.086206189,0.0,122.71106,73.183824,13.4664268153,0.0,4.83426,8.63216681533
 08/21  17:00:00,789.515649119,72.8039158619,544.187338651,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,736.198237418,72.397172186,491.067591743,0.0,122.71106,39.942024,13.4943100787,0.0,4.83426,8.66005007867
 08/21  19:00:00,646.409875261,72.397172186,395.604922032,0.0,122.71106,39.942024,13.5418450831,0.0287450453751,4.83426,8.67884003771
 08/21  20:00:00,355.303072655,72.397172186,174.67482723,0.0,43.513341876,39.942024,13.5215402199,0.0174500335182,4.83426,8.66983018642
 08/21  21:00:00,104.960327604,0.0,0.0,0.0,43.513341876,39.243024,13.503991256,0.0,4.83426,8.66973125604
 08/21  22:00:00,104.675709362,0.0,0.0,0.0,43.513341876,39.243024,13.4725269997,0.0,4.83426,8.63826699969
 08/21  23:00:00,105.601581936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.704554886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.684568533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.690790655,0.0,0.0,0.0,43.513341876,39.243024,13.4509354795,0.0,4.83426,8.61667547946
 08/22  03:00:00,104.719856898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.073109752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.723869995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,284.555769002,72.397172186,118.63222745,0.0,43.513341876,39.942024,13.5776629487,0.126542555226,4.83426,8.61686039348
 08/22  07:00:00,300.595262169,72.397172186,138.251616561,0.0,43.513341876,39.942024,128.282250339,123.427990339,4.83426,0.02
 08/22  08:00:00,570.372240999,72.397172186,282.518159397,0.0,122.71106,84.617158233,43.0338355369,1.48607545258,24.1713,17.3764600843
 08/22  09:00:00,815.436434531,72.397172186,525.689093726,0.0,122.71106,84.617158233,24.6106311693,0.41933116925,24.1713,0.02
 08/22  10:00:00,879.380634908,72.397172186,584.468185105,0.0,122.71106,88.818015033,44.9114035983,0.0,36.25695,8.65445359826
 08/22  11:00:00,905.365714572,72.4247940216,608.453251245,0.0,122.71106,88.818015033,44.9107795955,0.0,36.25695,8.65382959554
 08/22  12:00:00,934.427257005,72.5067363338,637.371870214,0.0,122.71106,88.818015033,44.9110552264,0.0,36.25695,8.65410522641
 08/22  13:00:00,964.916382897,72.5420031129,671.427196587,0.0,122.71106,84.617158233,24.2077796085,0.0164796085489,24.1713,0.02
 08/22  14:00:00,993.302013586,72.692484353,699.273750896,0.0,122.71106,84.617158233,32.8256825518,0.0,24.1713,8.65438255181
 08/22  15:00:00,991.080751372,72.9961677262,703.178877851,0.0,122.71106,78.0003075165,13.4885017192,0.0,4.83426,8.65424171922
 08/22  16:00:00,985.597584051,73.1267107625,702.211650138,0.0,122.71106,73.183824,13.4661986956,0.0,4.83426,8.63193869565
 08/22  17:00:00,972.163814844,72.8724470093,721.826248262,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,851.579832127,72.397172186,601.719635853,0.0,122.71106,39.942024,13.5826975052,0.0886101230736,4.83426,8.65982738217
 08/22  19:00:00,832.507900953,72.397172186,576.847642932,0.0,122.71106,39.942024,13.5128111416,0.0,4.83426,8.67855114162
 08/22  20:00:00,733.245687663,72.397172186,545.228803384,0.0,43.513341876,39.942024,13.5038196058,0.0,4.83426,8.66955960576
 08/22  21:00:00,105.159776552,0.0,0.0,0.0,43.513341876,39.243024,13.5037710738,0.0,4.83426,8.66951107378
 08/22  22:00:00,105.137637102,0.0,0.0,0.0,43.513341876,39.243024,13.4723063187,0.0,4.83426,8.63804631872
 08/22  23:00:00,105.958124419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,105.093265162,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,105.056627658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,105.038030181,0.0,0.0,0.0,43.513341876,39.243024,13.4509998317,0.0,4.83426,8.6167398317
 08/23  03:00:00,104.997307484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.526154128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.503424039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,662.779980254,72.397172186,489.07830024,0.0,43.513341876,39.942024,13.4511552764,0.0,4.83426,8.61689527644
 08/23  07:00:00,662.453175207,72.397172186,492.315901646,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  08:00:00,797.568927725,72.4548315547,503.113564094,0.0,122.71106,84.617158233,41.548016795,0.0,24.1713,17.376716795
 08/23  09:00:00,801.622773627,72.6932228505,506.928828644,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  10:00:00,835.208902788,72.995338535,536.877432831,0.0,122.71106,88.818015033,44.9111951758,0.0,36.25695,8.65424517577
 08/23  11:00:00,875.862564502,73.4796851037,577.168313452,0.0,122.71106,88.818015033,44.9095398748,0.0,36.25695,8.65258987481
 08/23  12:00:00,890.072579597,74.3797261127,591.923094014,0.0,122.71106,88.818015033,44.9108497392,0.0,36.25695,8.65389973923
 08/23  13:00:00,902.568192278,75.7960487539,606.811064039,0.0,122.71106,84.617158233,24.2080206709,0.0167206708845,24.1713,0.02
 08/23  14:00:00,916.911523274,76.706650017,620.16211202,0.0,122.71106,84.617158233,32.8254773685,0.0,24.1713,8.65417736851
 08/23  15:00:00,912.737454277,77.598315964,621.50396166,0.0,122.71106,78.0003075165,13.4887166825,0.0,4.83426,8.65445668249
 08/23  16:00:00,909.141356373,78.1734397609,622.042593143,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,880.678325161,76.8951170575,628.04544511,0.0,122.71106,39.942024,13.4665322449,0.0,4.83426,8.63227224486
 08/23  18:00:00,794.350128566,72.397172186,546.268162344,0.0,122.71106,39.942024,13.5463785762,0.0524893531537,4.83426,8.65962922303
 08/23  19:00:00,784.60234258,72.397172186,529.586194448,0.0,122.71106,39.942024,13.5126171885,0.0,4.83426,8.67835718854
 08/23  20:00:00,702.945360464,72.397172186,514.777998711,0.0,43.513341876,39.942024,13.512358827,0.00873544318652,4.83426,8.66936338385
 08/23  21:00:00,105.38812625,0.0,0.0,0.0,43.513341876,39.243024,13.503577317,0.0,4.83426,8.66931731695
 08/23  22:00:00,104.995570569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.831614202,0.0,0.0,0.0,43.513341876,39.243024,13.4634314182,0.0,4.83426,8.62917141819
 08/23  24:00:00,104.950571731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.945855899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.941429025,0.0,0.0,0.0,43.513341876,39.243024,13.4510937725,0.0,4.83426,8.6168337725
 08/24  03:00:00,104.939122697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.48243916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.441111687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,674.657578076,72.397172186,502.471325189,0.0,43.513341876,39.942024,13.4661119226,0.0150083387765,4.83426,8.61684358382
 08/24  07:00:00,673.1944359,72.397172186,503.606185719,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/24  08:00:00,858.222723406,72.6026596639,564.423576355,0.0,122.71106,84.617158233,41.5476968879,0.0,24.1713,17.3763968879
 08/24  09:00:00,912.739252127,73.0738178037,618.647376184,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  10:00:00,946.161891095,73.5542414804,646.833953578,0.0,122.71106,88.818015033,44.9110190806,0.0,36.25695,8.65406908058
 08/24  11:00:00,967.513841541,74.7077967091,665.738802958,0.0,122.71106,88.818015033,44.91129946,0.0,36.25695,8.65434945998
 08/24  12:00:00,977.677618256,76.1331361604,674.548463727,0.0,122.71106,88.818015033,44.9106810331,0.0,36.25695,8.65373103306
 08/24  13:00:00,972.533942077,77.7018361799,671.746922547,0.0,122.71106,84.617158233,24.2090738249,0.0177738249008,24.1713,0.02
 08/24  14:00:00,972.621675998,78.8885606214,670.784111515,0.0,122.71106,84.617158233,32.8253085382,0.0,24.1713,8.65400853816
 08/24  15:00:00,963.780188065,79.995435522,667.540844654,0.0,122.71106,78.0003075165,13.4885491026,0.0,4.83426,8.65428910262
 08/24  16:00:00,939.558125785,80.2849998262,648.009775089,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,879.552895176,78.3165773022,623.721309148,0.0,122.71106,39.942024,13.4663607824,0.0,4.83426,8.63210078243
 08/24  18:00:00,761.346041415,72.397172186,511.545982842,0.0,122.71106,39.942024,13.5600843499,0.0671435078095,4.83426,8.65868084212
 08/24  19:00:00,749.314635591,72.397172186,493.024586674,0.0,122.71106,39.942024,13.5124640888,0.0,4.83426,8.67820408875
 08/24  20:00:00,678.085505463,72.397172186,489.99942557,0.0,43.513341876,39.942024,13.5205449037,0.0170784318329,4.83426,8.66920647185
 08/24  21:00:00,105.399582773,0.0,0.0,0.0,43.513341876,39.243024,13.5034235812,0.0,4.83426,8.6691635812
 08/24  22:00:00,104.992230882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.801873127,0.0,0.0,0.0,43.513341876,39.243024,13.4632677582,0.0,4.83426,8.62900775819
 08/24  24:00:00,104.925109496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.916512602,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.910329318,0.0,0.0,0.0,43.513341876,39.243024,13.4509290555,0.0,4.83426,8.61666905554
 08/25  03:00:00,104.90523207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.321841317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.929583568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,671.69833693,72.397172186,500.796506463,0.0,43.513341876,39.942024,13.5549332892,0.103991991379,4.83426,8.6166812978
 08/25  07:00:00,668.473360021,72.397172186,500.346507808,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/25  08:00:00,784.77446021,72.4149863751,493.514800953,0.0,122.71106,84.617158233,37.3268215038,0.0,24.1713,13.1555215038
 08/25  09:00:00,754.022098519,72.5053667148,463.756550856,0.0,122.71106,84.617158233,28.3895273467,0.0,24.1713,4.21822734674
 08/25  10:00:00,795.172815591,72.6414672047,498.296921926,0.0,122.71106,88.818015033,44.9108958406,0.0,36.25695,8.6539458406
 08/25  11:00:00,815.600985617,72.8484504245,515.635185812,0.0,122.71106,88.818015033,44.9111784551,0.0,36.25695,8.65422845512
 08/25  12:00:00,853.577219106,73.0321470503,554.163408754,0.0,122.71106,88.818015033,44.9114619091,0.0,36.25695,8.65451190909
 08/25  13:00:00,889.290019297,73.241470736,594.944044072,0.0,122.71106,84.617158233,24.2076903766,0.0163903765889,24.1713,0.02
 08/25  14:00:00,916.438695827,73.4776716319,621.658907653,0.0,122.71106,84.617158233,32.8251927578,0.0,24.1713,8.6538927578
 08/25  15:00:00,914.607684657,73.6147714411,626.634302706,0.0,122.71106,78.0003075165,13.4884348464,0.0,4.83426,8.65417484637
 08/25  16:00:00,870.479412308,73.5570224223,587.875210004,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,807.038687162,72.7666426878,558.247395595,0.0,122.71106,39.942024,13.466240796,0.0,4.83426,8.63198079603
 08/25  18:00:00,760.429898573,72.397172186,513.106636074,0.0,122.71106,39.942024,13.4946135746,0.0,4.83426,8.6603535746
 08/25  19:00:00,737.427790209,72.397172186,482.704565835,0.0,122.71106,39.942024,13.5130811187,0.0,4.83426,8.67882111869
 08/25  20:00:00,585.282964014,72.397172186,402.213512504,0.0,43.513341876,39.942024,13.5033673505,0.0,4.83426,8.66910735048
 08/25  21:00:00,104.755125458,0.0,0.0,0.0,43.513341876,39.243024,13.5033270812,0.0,4.83426,8.66906708118
 08/25  22:00:00,104.833913894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.709780418,0.0,0.0,0.0,43.513341876,39.243024,13.4631578797,0.0,4.83426,8.62889787967
 08/25  24:00:00,104.824353335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.798032753,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.797384717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.806409683,0.0,0.0,0.0,43.513341876,39.243024,13.4449310224,0.0,4.83426,8.61067102243
 08/26  04:00:00,105.296196515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.214798872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,90.2586122244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.2055894719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.3061286493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.4419906888,0.0,0.0,0.0,43.513341876,39.243024,13.4511505552,0.0,4.83426,8.6168905552
 08/26  10:00:00,87.51609564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.3252807784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,334.386197636,6.95364855647,237.064519852,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,455.297972622,9.25122046437,354.784300813,0.0,43.513341876,39.243024,13.4449570204,0.0,4.83426,8.61069702038
 08/26  14:00:00,455.182686337,9.16394268314,354.884222046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,569.365473368,10.87276631,466.223228338,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,536.87933414,9.60767030046,435.509762592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,563.972834488,10.6251882089,461.326986703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,514.592139246,10.1710413218,412.992765216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,513.441867921,4.16299013072,408.143558909,0.0,43.513341876,39.243024,13.4449671909,0.0,4.83426,8.6107071909
 08/26  20:00:00,379.569273328,2.73932430512,268.286052473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,241.777026792,0.889116871758,134.115967235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.939397414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.715887638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.841933561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.815408887,0.0,0.0,0.0,43.513341876,39.243024,13.4449773572,0.0,4.83426,8.61071735723
 08/27  02:00:00,104.807357913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.799226268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.275072051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.273188762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,90.3525726678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.2565842246,0.0,0.0,0.0,43.513341876,39.243024,11.1053884592,0.0,4.83426,6.27112845917
 08/27  08:00:00,87.3371465374,0.0,0.0,0.0,43.513341876,39.243024,7.19403532056,0.0,4.83426,2.35977532056
 08/27  09:00:00,87.436899643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.4938605936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,178.640418997,0.613040307848,88.8171849764,0.0,43.513341876,39.243024,13.4511536882,0.0,4.83426,8.61689368815
 08/27  12:00:00,405.06776005,2.36201696607,312.082229111,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,538.052429986,4.42636805979,441.393837131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,516.648581161,9.67004110044,415.043033626,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,600.271986531,11.0723889051,496.221267501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,511.269205674,7.53332470691,412.168809119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,596.312052938,10.4657507993,493.168415214,0.0,43.513341876,39.243024,13.4449655964,0.0,4.83426,8.61070559638
 08/27  18:00:00,464.92197478,5.22829458106,368.44784245,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,465.907715728,3.95413279503,361.004776367,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,420.295082423,2.90632597794,307.96502457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,265.621791465,1.22782778142,156.962944237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.957261343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.777120064,0.0,0.0,0.0,43.513341876,39.243024,13.4449393535,0.0,4.83426,8.61067935354
 08/27  24:00:00,104.913936913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.889854202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.867250893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.848491066,0.0,0.0,0.0,43.513341876,39.243024,13.4509143424,0.0,4.83426,8.61665434243
 08/28  04:00:00,105.334724295,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.279121961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,358.586089202,72.397172186,192.792783475,0.0,43.513341876,39.942024,4.94017355834,0.0859135583405,4.83426,0.02
 08/28  07:00:00,341.050804405,72.397172186,178.543924387,0.0,43.513341876,39.942024,88.4701487968,75.003746535,4.83426,8.63214226179
 08/28  08:00:00,609.796773301,72.8635025965,321.145790183,0.0,122.71106,84.617158233,32.870426592,0.0,24.1713,8.69912659201
 08/28  09:00:00,846.909010176,73.5496327404,555.017219091,0.0,122.71106,84.617158233,32.8259253244,0.0,24.1713,8.65462532441
 08/28  10:00:00,912.613001489,74.7738867852,614.685004005,0.0,122.71106,88.818015033,44.9113849131,0.0,36.25695,8.65443491312
 08/28  11:00:00,944.461415962,76.755360779,643.041618638,0.0,122.71106,88.818015033,44.9107786631,0.0,36.25695,8.65382866305
 08/28  12:00:00,970.06916596,79.5413474883,665.725891728,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,992.273469047,82.0847401335,688.48925736,0.0,122.71106,84.617158233,32.8416778881,0.0162583732064,24.1713,8.65411951487
 08/28  14:00:00,1002.90544311,83.725827153,697.020176517,0.0,122.71106,84.617158233,32.8257131404,0.0,24.1713,8.65441314044
 08/28  15:00:00,994.140162264,84.565958569,693.99351169,0.0,122.71106,78.0003075165,13.4880670926,0.0,4.83426,8.65380709256
 08/28  16:00:00,988.906575213,84.7390240066,693.856157683,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,949.204509092,82.4847606498,690.127409171,0.0,122.71106,39.942024,13.4650529139,0.0,4.83426,8.63079291392
 08/28  18:00:00,883.131232782,72.397172186,634.526782949,0.0,122.71106,39.942024,4.86868011738,0.0144201173798,4.83426,0.02
 08/28  19:00:00,885.099833706,72.397172186,626.615159189,0.0,122.71106,39.942024,22.171839865,0.0,4.83426,17.337579865
 08/28  20:00:00,783.877451989,72.397172186,595.872600888,0.0,43.513341876,39.942024,13.5035358473,0.0,4.83426,8.66927584731
