Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  21:00:00,280.673894625,1.31031710294,171.991003658,0.0,43.513341876,39.243024,13.5041299105,0.0,4.83426,8.66986991049
 08/28  22:00:00,198.703590854,0.654422854316,91.968308808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.847754052,0.0,0.0,0.0,43.513341876,39.243024,13.4634394093,0.0,4.83426,8.62917940933
 08/28  24:00:00,104.943770921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.926920128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.937717705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.940315765,0.0,0.0,0.0,43.513341876,39.243024,13.4509458845,0.0,4.83426,8.61668588453
 08/29  04:00:00,107.485242119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.064019834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,592.243841156,72.397172186,422.804688806,0.0,43.513341876,39.942024,4.95670786743,0.102447867434,4.83426,0.02
 08/29  07:00:00,644.208190759,72.4002905014,478.076290702,0.0,43.513341876,39.942024,13.4664472967,0.0,4.83426,8.63218729671
 08/29  08:00:00,805.604346124,73.209065546,513.717207559,0.0,122.71106,84.617158233,32.8704345026,0.0,24.1713,8.69913450258
 08/29  09:00:00,808.578089092,73.8473679393,515.773854303,0.0,122.71106,84.617158233,32.8255099375,0.0,24.1713,8.65420993752
 08/29  10:00:00,836.449050521,74.9141442982,538.179084794,0.0,122.71106,88.818015033,44.91145912,0.0,36.25695,8.65450911999
 08/29  11:00:00,881.168810766,76.6924483503,580.590280622,0.0,122.71106,88.818015033,44.9108557096,0.0,36.25695,8.65390570957
 08/29  12:00:00,906.923285758,79.0133053556,605.368057538,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,917.612104346,80.7976038456,618.141658975,0.0,122.71106,84.617158233,32.8428183307,0.0173168715621,24.1713,8.65420145912
 08/29  14:00:00,922.845705666,81.7042837708,622.374320768,0.0,122.71106,84.617158233,32.8257998054,0.0,24.1713,8.65449980543
 08/29  15:00:00,912.275836506,81.7821463964,618.345506582,0.0,122.71106,78.0003075165,13.488156622,0.0,4.83426,8.65389662195
 08/29  16:00:00,901.241259311,80.7095525681,614.009487668,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,866.400426818,78.6492343439,614.533602326,0.0,122.71106,39.942024,13.4662860673,0.0,4.83426,8.63202606735
 08/29  18:00:00,781.437120797,72.397172186,535.065566071,0.0,122.71106,39.942024,4.90814214304,0.0538821430375,4.83426,0.02
 08/29  19:00:00,782.832839559,72.397172186,527.879840687,0.0,122.71106,39.942024,22.172159249,0.0,4.83426,17.337899249
 08/29  20:00:00,676.368752367,72.397172186,492.442364888,0.0,43.513341876,39.942024,13.5184742979,0.0148238989833,4.83426,8.66939039888
 08/29  21:00:00,104.866155453,0.0,0.0,0.0,43.513341876,39.243024,13.5036226099,0.0,4.83426,8.66936260986
 08/29  22:00:00,104.910681285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.808547189,0.0,0.0,0.0,43.513341876,39.243024,13.4635384603,0.0,4.83426,8.62927846026
 08/29  24:00:00,104.930803977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.913478498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.903240912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.906006712,0.0,0.0,0.0,43.513341876,39.243024,13.4510411373,0.0,4.83426,8.61678113733
 08/30  04:00:00,105.424431016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.373500347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,553.789374867,72.397172186,382.637939972,0.0,43.513341876,39.942024,4.88447524918,0.0302152491804,4.83426,0.02
 08/30  07:00:00,646.44467065,72.397172186,479.915903316,0.0,43.513341876,39.942024,13.4665692577,0.0,4.83426,8.63230925773
 08/30  08:00:00,808.427943279,72.5493161092,516.49866946,0.0,122.71106,84.617158233,32.8706040468,0.0,24.1713,8.69930404682
 08/30  09:00:00,833.018235087,72.9920152885,540.125232604,0.0,122.71106,84.617158233,32.8256461145,0.0,24.1713,8.65434611446
 08/30  10:00:00,877.637706057,73.8647004913,579.002556923,0.0,122.71106,88.818015033,44.9116015292,0.0,36.25695,8.65465152918
 08/30  11:00:00,909.648964552,74.8781174351,609.525589223,0.0,122.71106,88.818015033,44.9110006742,0.0,36.25695,8.65405067418
 08/30  12:00:00,927.288684476,77.226102026,625.660668038,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,925.573315673,79.0530641235,626.55613173,0.0,122.71106,84.617158233,32.8436883919,0.018035450389,24.1713,8.65435294153
 08/30  14:00:00,926.403401989,80.0305756147,626.801702373,0.0,122.71106,84.617158233,32.8259569489,0.0,24.1713,8.65465694894
 08/30  15:00:00,918.41729384,80.1974515452,625.652294543,0.0,122.71106,78.0003075165,13.4883157895,0.0,4.83426,8.65405578954
 08/30  16:00:00,911.151812194,80.4654114675,623.121743443,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,874.578396885,77.1115406465,623.689022871,0.0,122.71106,39.942024,13.466433963,0.0,4.83426,8.63217396301
 08/30  18:00:00,793.0817118,72.397172186,547.265864472,0.0,122.71106,39.942024,4.91359787898,0.0593378789793,4.83426,0.02
 08/30  19:00:00,785.659008574,72.397172186,530.202234558,0.0,122.71106,39.942024,22.2061303461,0.0335254296265,4.83426,17.3383449165
 08/30  20:00:00,617.588481915,72.397172186,433.840744224,0.0,43.513341876,39.942024,13.5038356599,0.0,4.83426,8.66957565985
 08/30  21:00:00,105.234302069,0.0,0.0,0.0,43.513341876,39.243024,13.5038135466,0.0,4.83426,8.6695535466
 08/30  22:00:00,104.897213654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,105.764355652,0.0,0.0,0.0,43.513341876,39.243024,13.4632153191,0.0,4.83426,8.62895531913
 08/30  24:00:00,104.878156137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.852264592,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,104.812469577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.790503124,0.0,0.0,0.0,43.513341876,39.243024,13.4512068144,0.0,4.83426,8.61694681437
 08/31  04:00:00,105.259940252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.196879546,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,241.923014978,72.397172186,74.6629334344,0.0,43.513341876,39.942024,4.96341371847,0.109153718473,4.83426,0.02
 08/31  07:00:00,265.059190537,72.397172186,103.328225214,0.0,43.513341876,39.942024,178.392605693,164.925867444,4.83426,8.63247824914
 08/31  08:00:00,463.155833141,72.4283851328,176.451703422,0.0,122.71106,84.617158233,33.1017141882,0.231582389978,24.1713,8.6988317982
 08/31  09:00:00,554.365596348,72.5542024354,266.570651,0.0,122.71106,84.617158233,32.8258582672,0.0,24.1713,8.65455826715
 08/31  10:00:00,690.12283851,72.7052929905,396.91555068,0.0,122.71106,88.818015033,44.9109165659,0.0,36.25695,8.65396656589
 08/31  11:00:00,830.558870972,73.0504995459,535.520552057,0.0,122.71106,88.818015033,44.9112233818,0.0,36.25695,8.65427338176
 08/31  12:00:00,873.593539346,73.1839275025,578.637845517,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,824.419777857,73.3377871966,533.578166695,0.0,122.71106,84.617158233,32.8449746957,0.0190920214857,24.1713,8.6545826742
 08/31  14:00:00,829.225021872,73.8063880747,538.085994476,0.0,122.71106,84.617158233,32.8252884977,0.0,24.1713,8.65398849769
 08/31  15:00:00,849.283697418,73.957588285,564.640976716,0.0,122.71106,78.0003075165,13.4885550389,0.0,4.83426,8.65429503888
 08/31  16:00:00,830.887394655,74.0851038931,551.260091133,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,743.163141663,73.3052741645,497.80123992,0.0,122.71106,39.942024,13.466660101,0.0,4.83426,8.63240010095
 08/31  18:00:00,585.945183099,72.397172186,342.149492167,0.0,122.71106,39.942024,13.2792278718,0.0,4.83426,8.44496787185
 08/31  19:00:00,492.457737504,72.397172186,237.41096941,0.0,122.71106,39.942024,13.7285208923,0.0,4.83426,8.89426089233
 08/31  20:00:00,336.368393269,72.397172186,155.94035696,0.0,43.513341876,39.942024,13.5144311899,0.0103084742905,4.83426,8.66986271564
 08/31  21:00:00,104.994896017,0.0,0.0,0.0,43.513341876,39.243024,13.5041035719,0.0,4.83426,8.66984357192
 08/31  22:00:00,104.734184747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.714137474,0.0,0.0,0.0,43.513341876,39.243024,13.4634774945,0.0,4.83426,8.62921749455
 08/31  24:00:00,104.853362955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.884872365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.912910167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.942305726,0.0,0.0,0.0,43.513341876,39.243024,13.4511757079,0.0,4.83426,8.61691570787
 09/01  04:00:00,107.675557322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,107.262195717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,670.517891001,72.397172186,493.64649153,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  07:00:00,676.845088,72.397172186,506.544971743,0.0,43.513341876,39.942024,13.4664695076,0.0,4.83426,8.63220950757
 09/01  08:00:00,921.941250883,72.4758458657,626.31905165,0.0,122.71106,84.617158233,32.8704692909,0.0,24.1713,8.6991692909
 09/01  09:00:00,998.200954995,72.7355338966,702.071518397,0.0,122.71106,84.617158233,32.8252654892,0.0,24.1713,8.65396548918
 09/01  10:00:00,1038.60559205,73.5459531182,737.395620739,0.0,122.71106,88.818015033,44.9112290159,0.0,36.25695,8.65427901595
 09/01  11:00:00,1031.36287791,75.2008312915,728.214631967,0.0,122.71106,88.818015033,44.9115446177,0.0,36.25695,8.65459461774
 09/01  12:00:00,1017.1163021,77.4126810416,712.836720394,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,1032.60474538,86.2352411638,722.790774134,0.0,122.71106,84.617158233,32.8409967117,0.0156902062463,24.1713,8.65400650547
 09/01  14:00:00,1042.32502223,95.6679649831,723.071013128,0.0,122.71106,84.617158233,32.8256185854,0.0,24.1713,8.65431858543
 09/01  15:00:00,1040.27010135,101.419094599,721.887172079,0.0,122.71106,78.0003075165,13.4951693183,0.00627552097219,4.83426,8.65463379728
 09/01  16:00:00,986.756776549,95.078881902,679.625688826,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,840.071966361,78.3698763589,583.920741588,0.0,122.71106,39.942024,13.4664390981,0.0,4.83426,8.6321790981
 09/01  18:00:00,732.039017015,72.397172186,482.185420838,0.0,122.71106,39.942024,13.5447312828,0.0503949491735,4.83426,8.66007633361
 09/01  19:00:00,749.09890202,72.397172186,487.239977665,0.0,122.71106,39.942024,13.5138064906,0.0,4.83426,8.67954649062
 09/01  20:00:00,676.957199783,72.397172186,489.13508618,0.0,43.513341876,39.942024,13.5033438515,0.0,4.83426,8.66908385155
 09/01  21:00:00,105.013601043,0.0,0.0,0.0,43.513341876,39.243024,13.503330911,0.0,4.83426,8.669070911
 09/01  22:00:00,105.00275804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.82384621,0.0,0.0,0.0,43.513341876,39.243024,13.4633336054,0.0,4.83426,8.62907360543
 09/01  24:00:00,104.975560758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.262455301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.254992304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.250028766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.778138905,0.0,0.0,0.0,43.513341876,52.539744,13.4448908008,0.0,4.83426,8.61063080084
 09/02  05:00:00,118.763036436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,106.829870963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.673960814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.698161705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,263.002933555,1.05650287137,159.665858914,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,426.307462656,2.77679588601,318.432154003,0.0,43.513341876,52.539744,22.2266221833,0.0,4.83426,17.3923621833
 09/02  11:00:00,440.825169127,7.27790060612,327.848423794,0.0,43.513341876,52.539744,13.4822873207,0.0,4.83426,8.64802732071
 09/02  12:00:00,610.727759316,11.4748721946,492.598590898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  13:00:00,575.338644068,9.3738231637,460.250631745,0.0,43.513341876,52.539744,13.476097857,0.0,4.83426,8.64183785703
 09/02  14:00:00,643.876429528,11.6186539891,525.538346041,0.0,43.513341876,52.539744,13.476042498,0.0,4.83426,8.641782498
 09/02  15:00:00,570.048323576,9.08121153719,455.482919472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,633.422794385,11.6401158468,515.354120304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,542.794767909,8.11286610657,429.537290423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,570.73577749,4.93215884219,459.940992542,0.0,43.513341876,52.539744,13.4450057848,0.0,4.83426,8.61074578483
 09/02  19:00:00,459.867958187,3.63909883189,339.434845576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,386.366963383,2.76385494133,261.819899396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,386.753719395,1.88460405685,263.312867254,0.0,43.513341876,52.539744,31.1652345016,0.0,4.83426,26.3309745016
 09/02  22:00:00,272.770015318,1.22658935748,151.292505901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.05958061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.233408264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.239756283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.252653121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.257625756,0.0,0.0,0.0,43.513341876,52.539744,13.4448823447,0.0,4.83426,8.61062234468
 09/03  04:00:00,118.785459115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.728147721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,106.750600492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.601910891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.580694523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.590576459,0.0,0.0,0.0,43.513341876,52.539744,13.4510197194,0.0,4.83426,8.61675971945
 09/03  10:00:00,100.639187838,0.0,0.0,0.0,43.513341876,52.539744,13.540498878,0.0,4.83426,8.70623887801
 09/03  11:00:00,101.4991824,0.0,0.0,0.0,43.513341876,52.539744,13.4820375987,0.0,4.83426,8.64777759872
 09/03  12:00:00,446.526813667,2.85802158058,338.632248818,0.0,43.513341876,52.539744,13.4823296256,0.0,4.83426,8.64806962561
 09/03  13:00:00,593.572528565,4.1233447887,483.30537938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,544.854652112,4.31780631827,434.541548003,0.0,43.513341876,52.539744,13.4760687602,0.0,4.83426,8.64180876024
 09/03  15:00:00,582.224716058,4.65288213082,471.522493807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,516.71502483,4.15005317785,407.388381962,0.0,43.513341876,52.539744,13.4450259373,0.0,4.83426,8.61076593731
 09/03  17:00:00,553.223261195,4.55722384238,443.213299958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,452.81165842,3.62977177134,344.750017344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,487.457073866,3.93240126257,366.317024754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,397.692708946,2.77376517433,273.03612321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,227.473021905,0.810704473943,106.83022822,0.0,43.513341876,52.539744,31.1643550112,0.0,4.83426,26.3300950112
 09/03  22:00:00,180.65390028,0.421899088156,61.3345259641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.994352462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.132919754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.098879065,0.0,0.0,0.0,43.513341876,52.539744,13.4449168624,0.0,4.83426,8.61065686236
 09/04  02:00:00,118.071897986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.050129841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.502664688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.431979121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,106.474513048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.401629552,0.0,0.0,0.0,43.513341876,52.539744,13.4449664691,0.0,4.83426,8.61070646906
 09/04  08:00:00,100.461946561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.529693207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.535127923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.342683843,0.0,0.0,0.0,43.513341876,52.539744,13.4512464083,0.0,4.83426,8.61698640828
 09/04  12:00:00,100.493028445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,100.563578451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,100.602448166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,154.758262178,1.13899945197,52.3965216804,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,180.313175338,1.96326856295,77.0127383377,0.0,43.513341876,52.539744,13.4449822134,0.0,4.83426,8.61072221343
 09/04  17:00:00,193.877426374,2.61769141727,89.7442937286,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,110.455064371,0.431171021766,9.57535334118,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,117.039909774,0.215585510883,4.10393536665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,118.544141588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.276761871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,117.945710375,0.0,0.0,0.0,43.513341876,52.539744,13.4450302722,0.0,4.83426,8.61077027222
 09/04  23:00:00,118.809270243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,117.919781189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,117.899391659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,117.888862546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,117.88065252,0.0,0.0,0.0,43.513341876,52.539744,13.4510705303,0.0,4.83426,8.61681053026
 09/05  04:00:00,120.039149955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.68658577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,180.023058126,72.397172186,0.00413286542261,0.0,43.513341876,53.238744,496.472679997,491.618419997,4.83426,0.02
 09/05  07:00:00,373.036836227,72.397172186,21.6425715083,0.0,220.879908,53.238744,334.913246043,303.818495079,4.83426,26.2604909635
 09/05  08:00:00,555.468525116,73.9996811288,108.746996245,0.0,220.879908,145.652643033,124.655565803,70.9292613723,36.25695,17.4693544303
 09/05  09:00:00,662.162933093,75.5800904543,212.892543583,0.0,220.879908,145.652643033,58.8044304352,5.0777870593,36.25695,17.4696933759
 09/05  10:00:00,786.357403511,77.6530911967,328.299270242,0.0,220.879908,151.653867033,65.8126497337,0.0,48.3426,17.4700497337
 09/05  11:00:00,906.499316047,80.5831680937,444.139807066,0.0,220.879908,151.653867033,65.8130016076,0.0,48.3426,17.4704016076
 09/05  12:00:00,967.977357735,83.2098379939,503.728444882,0.0,220.879908,151.653867033,65.8102541556,0.0,48.3426,17.4676541556
 09/05  13:00:00,975.217289244,86.5334315655,513.24561796,0.0,220.879908,145.652643033,41.6477604636,0.0101087125535,24.1713,17.466351751
 09/05  14:00:00,976.980517847,88.3355874532,513.546751981,0.0,220.879908,145.652643033,41.6379805686,0.0,24.1713,17.4666805686
 09/05  15:00:00,979.35291152,89.99874463,522.512148376,0.0,220.879908,137.835547516,22.307756063,0.0064504267014,4.83426,17.4670456363
 09/05  16:00:00,923.912158641,82.9046988119,479.401184656,0.0,220.879908,133.019064,31.37016747,0.0,4.83426,26.53590747
 09/05  17:00:00,676.469288523,78.2415316666,317.069470325,0.0,220.879908,53.238744,40.2142751376,0.0,4.83426,35.3800151376
 09/05  18:00:00,558.296899172,76.377873708,201.376860281,0.0,220.879908,53.238744,42.9413317352,2.61576724142,4.83426,35.4913044938
 09/05  19:00:00,465.019565525,74.7477515878,98.6804438494,0.0,220.879908,53.238744,55.4730279559,41.9590869098,4.83426,8.67968104608
 09/05  20:00:00,387.211276118,73.864030592,16.7027485433,0.0,220.879908,53.238744,106.636143583,93.132381353,4.83426,8.66950222985
 09/05  21:00:00,117.794509038,0.0,0.0,0.0,43.513341876,52.539744,13.5037727611,0.0,4.83426,8.66951276113
 09/05  22:00:00,117.839083896,0.0,0.0,0.0,43.513341876,52.539744,13.4711699691,0.0,4.83426,8.63690996908
 09/05  23:00:00,118.782599103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,117.855650439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,117.840581311,0.0,0.0,0.0,43.513341876,52.539744,13.4512090573,0.0,4.83426,8.61694905731
 09/06  02:00:00,117.833396622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,117.813715069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.225989828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.204702069,0.0,0.0,0.0,43.513341876,52.539744,13.4512816952,0.0,4.83426,8.61702169524
 09/06  06:00:00,179.361777853,72.397172186,0.0036664293745,0.0,43.513341876,53.238744,721.574995696,716.720735696,4.83426,0.02
 09/06  07:00:00,351.027308011,72.397172186,0.0,0.0,220.879908,53.238744,508.05899904,485.711105637,4.83426,17.5136334026
 09/06  08:00:00,513.90449229,73.3725836941,68.4744807161,0.0,220.879908,145.652643033,202.108267608,148.380281847,36.25695,17.4710357612
 09/06  09:00:00,667.464694718,74.6014552763,219.018604049,0.0,220.879908,145.652643033,79.1280981052,25.4030745774,36.25695,17.4680735279
 09/06  10:00:00,851.545400308,76.6511976919,393.806904417,0.0,220.879908,151.653867033,65.8107400503,0.0,48.3426,17.4681400503
 09/06  11:00:00,981.647666625,79.9001469696,518.336487262,0.0,220.879908,151.653867033,65.8118121121,0.0,48.3426,17.4692121121
 09/06  12:00:00,986.621036777,83.3231407918,519.939634438,0.0,220.879908,151.653867033,65.8101584292,0.0,48.3426,17.4675584292
 09/06  13:00:00,980.889073848,86.2164874911,516.463992047,0.0,220.879908,145.652643033,41.6512768272,0.010681318369,24.1713,17.4692955089
 09/06  14:00:00,996.967514839,88.6865842623,529.244468002,0.0,220.879908,145.652643033,41.6396344017,0.0,24.1713,17.4683344017
 09/06  15:00:00,1008.95980087,91.161969879,546.302038843,0.0,220.879908,137.835547516,22.3040180705,0.0,4.83426,17.4697580705
 09/06  16:00:00,1036.31827192,84.5214045407,586.185137269,0.0,220.879908,133.019064,40.2126337284,0.0,4.83426,35.3783737284
 09/06  17:00:00,931.253471656,79.4362135977,567.452072313,0.0,220.879908,53.238744,31.3727340581,0.0,4.83426,26.5384740581
 09/06  18:00:00,841.946552375,77.4055928147,481.884948524,0.0,220.879908,53.238744,40.3332429223,0.0,4.83426,35.4989829223
 09/06  19:00:00,637.693329608,75.5037212217,265.547658895,0.0,220.879908,53.238744,14.9948511316,1.48165558748,4.83426,8.67893554414
 09/06  20:00:00,546.47130269,74.4889037949,173.083039259,0.0,220.879908,53.238744,43.2693939307,29.7647467126,4.83426,8.67038721807
 09/06  21:00:00,118.256197193,0.0,0.0,0.0,43.513341876,52.539744,13.5047553926,0.0,4.83426,8.67049539263
 09/06  22:00:00,117.974317611,0.0,0.0,0.0,43.513341876,52.539744,13.473187434,0.0,4.83426,8.63892743396
 09/06  23:00:00,118.90460142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.009682797,0.0,0.0,0.0,43.513341876,52.539744,13.4511925473,0.0,4.83426,8.61693254734
 09/07  01:00:00,118.020085716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.027086613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.021365364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.490561239,0.0,0.0,0.0,43.513341876,52.539744,13.4512761881,0.0,4.83426,8.61701618808
 09/07  05:00:00,118.459394698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,466.619614023,72.397172186,283.522260934,0.0,43.513341876,53.238744,174.135466377,169.281206377,4.83426,0.02
 09/07  07:00:00,782.6706036,72.397172186,425.861919692,0.0,220.879908,53.238744,86.5868777042,55.4895224265,4.83426,26.2630952777
 09/07  08:00:00,938.683771456,75.2497561634,483.128312841,0.0,220.879908,145.652643033,53.7332275339,0.00527763259424,36.25695,17.4709999013
 09/07  09:00:00,963.3198436,77.4735623483,504.520371088,0.0,220.879908,145.652643033,53.725616679,0.0,36.25695,17.468666679
 09/07  10:00:00,1028.68222953,80.8447621187,559.692023157,0.0,220.879908,151.653867033,65.8117131108,0.0,48.3426,17.4691131108
 09/07  11:00:00,1078.48541168,85.2985067323,603.548900654,0.0,220.879908,151.653867033,65.8121339235,0.0,48.3426,17.4695339235
 09/07  12:00:00,1101.0075022,89.4691810925,622.664677636,0.0,220.879908,151.653867033,65.8125585992,0.0,48.3426,17.4699585992
 09/07  13:00:00,1106.23863127,92.4463555829,630.888083715,0.0,220.879908,145.652643033,41.6527001985,0.0110081505571,24.1713,17.4703920479
 09/07  14:00:00,1112.27841443,95.3081554124,634.0542485,0.0,220.879908,145.652643033,41.6421083365,0.0,24.1713,17.4708083365
 09/07  15:00:00,1116.13729435,97.0288431008,644.013664338,0.0,220.879908,137.835547516,22.3055002752,0.0,4.83426,17.4712402752
 09/07  16:00:00,1136.77865745,89.7399402405,676.985519173,0.0,220.879908,133.019064,31.3728837097,0.0,4.83426,26.5386237097
 09/07  17:00:00,1028.78838743,83.0079646366,656.082629132,0.0,220.879908,53.238744,40.212198444,0.0,4.83426,35.377938444
 09/07  18:00:00,1016.40929371,81.0036839134,645.639078788,0.0,220.879908,53.238744,40.3268682733,0.0,4.83426,35.4926082733
 09/07  19:00:00,988.966143827,78.7353722095,605.731207173,0.0,220.879908,53.238744,13.5136866354,0.0,4.83426,8.67942663539
 09/07  20:00:00,964.186045343,77.3241813372,580.090494784,0.0,220.879908,53.238744,13.5046610122,0.0,4.83426,8.67040101224
 09/07  21:00:00,118.718449385,0.0,0.0,0.0,43.513341876,52.539744,13.5046883494,0.0,4.83426,8.67042834943
 09/07  22:00:00,118.326948795,0.0,0.0,0.0,43.513341876,52.539744,13.4729269665,0.0,4.83426,8.63866696653
 09/07  23:00:00,119.162023161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.284990575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.264211079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.249531755,0.0,0.0,0.0,43.513341876,52.539744,13.4511609901,0.0,4.83426,8.61690099012
 09/08  03:00:00,118.228644796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.70611575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.304573435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,683.179037127,73.3171301428,491.733605282,0.0,43.513341876,53.238744,16.7059611192,3.25464832303,4.83426,8.61705279621
 09/08  07:00:00,862.164416486,72.7305432552,503.69069613,0.0,220.879908,53.238744,22.3481644523,0.0,4.83426,17.5139044523
 09/08  08:00:00,941.264775041,80.2790935509,481.769090081,0.0,220.879908,145.652643033,53.7327162457,0.00452161625953,36.25695,17.4712446295
 09/08  09:00:00,960.053124517,83.0235476581,497.10006728,0.0,220.879908,145.652643033,53.7284108626,0.0,36.25695,17.4714608626
 09/08  10:00:00,997.846297621,87.2299787737,523.475490661,0.0,220.879908,151.653867033,65.8113372068,0.0,48.3426,17.4687372068
 09/08  11:00:00,1040.1969423,91.5088215648,560.80969826,0.0,220.879908,151.653867033,65.8102102719,0.0,48.3426,17.4676102719
 09/08  12:00:00,1058.80913975,94.7387854568,576.679888984,0.0,220.879908,151.653867033,65.8106605559,0.0,48.3426,17.4680605559
 09/08  13:00:00,1053.9589005,96.4840428046,575.550291851,0.0,220.879908,145.652643033,41.6522080618,0.0110334755423,24.1713,17.4698745863
 09/08  14:00:00,1053.29603015,96.2365274491,575.15709668,0.0,220.879908,145.652643033,41.6402888632,0.0,24.1713,17.4689888632
 09/08  15:00:00,1061.74515975,98.5380147131,588.859123425,0.0,220.879908,137.835547516,22.3117367069,0.00666934140345,4.83426,17.4708073655
 09/08  16:00:00,1092.37054755,91.6894578664,631.281127898,0.0,220.879908,133.019064,40.2132803026,0.0,4.83426,35.3790203026
 09/08  17:00:00,961.027301551,82.1541225928,589.972551894,0.0,220.879908,53.238744,31.3752266791,0.0,4.83426,26.5409666791
 09/08  18:00:00,936.300555048,79.6981552828,568.246875369,0.0,220.879908,53.238744,40.3343017389,0.0,4.83426,35.5000417389
 09/08  19:00:00,919.250629905,77.922486048,537.535815086,0.0,220.879908,53.238744,22.1725788713,0.0,4.83426,17.3383188713
 09/08  20:00:00,911.289140935,76.6916625184,528.41660399,0.0,220.879908,53.238744,13.5039172823,0.0,4.83426,8.66965728234
 09/08  21:00:00,118.217208322,0.0,0.0,0.0,43.513341876,52.539744,13.5039568152,0.0,4.83426,8.66969681518
 09/08  22:00:00,118.231096342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.082801722,0.0,0.0,0.0,43.513341876,52.539744,13.4635312628,0.0,4.83426,8.62927126284
 09/08  24:00:00,118.200935487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.174078881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.158533257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.170242437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.690548451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.647324324,0.0,0.0,0.0,43.513341876,52.539744,13.4449457125,0.0,4.83426,8.61068571248
 09/09  06:00:00,109.692117535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.633800894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.697430228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.762504448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.790514172,0.0,0.0,0.0,43.513341876,52.539744,22.2265081408,0.0,4.83426,17.3922481408
 09/09  11:00:00,346.378422172,2.4394097274,238.814245307,0.0,43.513341876,52.539744,13.4827621675,0.0,4.83426,8.64850216747
 09/09  12:00:00,466.746040536,3.64081835196,357.614787542,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,521.102276766,3.83304537009,411.812852455,0.0,43.513341876,52.539744,13.4764291186,0.0,4.83426,8.64216911863
 09/09  14:00:00,531.401384576,3.96223541359,422.054325137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,447.707008435,3.32753256716,339.849311609,0.0,43.513341876,52.539744,13.4763741922,0.0,4.83426,8.64211419216
 09/09  16:00:00,577.612900939,4.82933896161,466.884003888,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,445.460205304,3.39868613476,337.805227445,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,527.27793107,4.28703648113,417.932331777,0.0,43.513341876,52.539744,13.4450902232,0.0,4.83426,8.61083022319
 09/09  19:00:00,422.161969254,2.99377498682,299.992393103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,335.709325986,2.11746137414,212.354811916,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,276.518854602,1.49599722094,154.649465758,0.0,43.513341876,52.539744,31.1687527348,0.0,4.83426,26.3344927348
 09/09  22:00:00,118.296942558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,119.108308673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.291113513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.28870302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.286333337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.283973097,0.0,0.0,0.0,43.513341876,52.539744,13.4449471852,0.0,4.83426,8.61068718521
 09/10  04:00:00,118.829095205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.786001963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,109.828881007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.702638354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.721865233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.762800351,0.0,0.0,0.0,43.513341876,52.539744,13.4513935578,0.0,4.83426,8.6171335578
 09/10  10:00:00,100.775135535,0.0,0.0,0.0,43.513341876,52.539744,13.5412147977,0.0,4.83426,8.70695479768
 09/10  11:00:00,435.264407803,1.87383850079,328.476483969,0.0,43.513341876,52.539744,13.482826675,0.0,4.83426,8.64856667502
 09/10  12:00:00,281.964826591,1.64113352794,177.066700464,0.0,43.513341876,52.539744,13.4827755242,0.0,4.83426,8.64851552416
 09/10  13:00:00,564.539176434,3.72643582912,454.738007205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,625.884582047,4.31215492993,515.264352538,0.0,43.513341876,52.539744,13.4764782956,0.0,4.83426,8.64221829558
 09/10  15:00:00,670.034858929,4.62268632146,559.098937774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,603.001007666,4.32321723392,493.185688649,0.0,43.513341876,52.539744,13.4451133633,0.0,4.83426,8.61085336334
 09/10  17:00:00,649.915483213,4.50228226048,539.73416228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,548.241320837,3.8266561297,439.63506061,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,521.199246421,3.57073950715,397.651293712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,428.811388257,2.84902991228,303.866866504,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,361.911036228,2.18150845761,238.552799577,0.0,43.513341876,52.539744,31.1732666512,0.0,4.83426,26.3390066512
 09/10  22:00:00,296.568373992,1.52747019539,174.904643773,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,262.014247179,1.20923140267,140.231785611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.29063601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.275772856,0.0,0.0,0.0,43.513341876,52.539744,13.4499566402,0.0,4.83426,8.61569664018
 09/11  02:00:00,118.275221225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.274789482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.825125178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.787960389,0.0,0.0,0.0,43.513341876,52.539744,13.4512301616,0.0,4.83426,8.61697016155
 09/11  06:00:00,688.691818745,73.8556687473,493.767800751,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/11  07:00:00,859.83109156,73.1932381674,497.80657811,0.0,220.879908,53.238744,22.3504556378,0.0,4.83426,17.5161956378
 09/11  08:00:00,934.727273157,80.7909809973,472.269501993,0.0,220.879908,145.652643033,53.7293188505,0.0,36.25695,17.4723688505
 09/11  09:00:00,915.908875466,81.4545359449,453.770190715,0.0,220.879908,145.652643033,53.7286812044,0.0,36.25695,17.4717312044
 09/11  10:00:00,926.572229673,81.7244815354,459.181397676,0.0,220.879908,151.653867033,65.8149421851,0.0,48.3426,17.4723421851
 09/11  11:00:00,932.698661365,82.0134514738,464.144386945,0.0,220.879908,151.653867033,70.2296822506,0.0,48.3426,21.8870822506
 09/11  12:00:00,932.389391156,82.1118094164,464.590836441,0.0,220.879908,151.653867033,70.1213694196,0.0,48.3426,21.7787694196
 09/11  13:00:00,915.463931692,82.4476530877,452.282554912,0.0,220.879908,145.652643033,41.6504409625,0.00952785037973,24.1713,17.4696131121
 09/11  14:00:00,921.203737536,82.7700607246,456.705875343,0.0,220.879908,145.652643033,41.6415028086,0.0,24.1713,17.4702028086
 09/11  15:00:00,952.29019014,83.0039150279,495.023624482,0.0,220.879908,137.835547516,22.3050731014,0.0,4.83426,17.4708131014
 09/11  16:00:00,1016.54051111,77.452259196,569.790387944,0.0,220.879908,133.019064,31.3792947158,0.0,4.83426,26.5450347158
 09/11  17:00:00,890.84110726,74.7235786156,528.060312845,0.0,220.879908,53.238744,40.2292646854,0.00765707048773,4.83426,35.3873476149
 09/11  18:00:00,877.3798656,74.3052238751,516.375654284,0.0,220.879908,53.238744,40.3405970775,0.0,4.83426,35.5063370775
 09/11  19:00:00,882.819068421,73.9493370614,507.526535622,0.0,220.879908,53.238744,13.5131203698,0.0,4.83426,8.67886036985
 09/11  20:00:00,879.669842999,73.6778093234,502.288310841,0.0,220.879908,53.238744,13.5045062074,0.0,4.83426,8.67024620736
 09/11  21:00:00,118.461009417,0.0,0.0,0.0,43.513341876,52.539744,13.5045721165,0.0,4.83426,8.67031211651
 09/11  22:00:00,118.1433544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.016312742,0.0,0.0,0.0,43.513341876,52.539744,13.4638444012,0.0,4.83426,8.62958440117
 09/11  24:00:00,118.14352054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.116377722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.080122003,0.0,0.0,0.0,43.513341876,52.539744,13.4514118921,0.0,4.83426,8.61715189213
 09/12  03:00:00,118.046446858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.328639308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.902479416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,247.435621873,72.411164275,63.4928612054,0.0,43.513341876,53.238744,317.054735765,303.603342867,4.83426,8.61713289803
 09/12  07:00:00,448.703763326,72.397172186,96.1736081911,0.0,220.879908,53.238744,243.28721609,220.934808891,4.83426,17.5181471994
 09/12  08:00:00,646.403812422,75.1306458967,197.608029039,0.0,220.879908,145.652643033,102.41045828,48.6817315873,36.25695,17.4717766926
 09/12  09:00:00,725.367755174,77.0049717496,274.32258506,0.0,220.879908,145.652643033,55.0827254287,1.35275589616,36.25695,17.4730195325
 09/12  10:00:00,756.462782163,79.7276803533,296.781553466,0.0,220.879908,151.653867033,65.8142880537,0.0,48.3426,17.4716880537
 09/12  11:00:00,849.461750155,83.3436716773,384.933161962,0.0,220.879908,151.653867033,65.8142959739,0.0,48.3426,17.4716959739
 09/12  12:00:00,920.210697197,86.6528449872,453.03456924,0.0,220.879908,151.653867033,65.8127165598,0.0,48.3426,17.4701165598
 09/12  13:00:00,988.766846478,89.1253334727,524.485120282,0.0,220.879908,145.652643033,41.6516459892,0.00943311896326,24.1713,17.4709128702
 09/12  14:00:00,1001.14807407,91.2822140131,534.367518749,0.0,220.879908,145.652643033,41.6426996278,0.0,24.1713,17.4713996278
 09/12  15:00:00,1006.43129232,93.3864042895,545.275533443,0.0,220.879908,137.835547516,22.3120686561,0.00472191231657,4.83426,17.4730867437
 09/12  16:00:00,1020.71881187,86.4724941405,571.978235237,0.0,220.879908,133.019064,40.2246016263,0.0,4.83426,35.3903416263
 09/12  17:00:00,875.921367306,80.2223483961,513.438960957,0.0,220.879908,53.238744,40.2180806198,0.0,4.83426,35.3838206198
 09/12  18:00:00,735.888690494,77.9855488096,376.089020352,0.0,220.879908,53.238744,35.0030246805,0.0,4.83426,30.1687646805
 09/12  19:00:00,586.224132609,75.8330443978,211.7251826,0.0,220.879908,53.238744,34.3105293126,15.591624087,4.83426,13.8846452255
 09/12  20:00:00,490.029103181,74.6246947272,117.588732598,0.0,220.879908,53.238744,83.3051416573,69.7998740055,4.83426,8.67100765179
 09/12  21:00:00,117.858883273,0.0,0.0,0.0,43.513341876,52.539744,13.5053470346,0.0,4.83426,8.67108703459
 09/12  22:00:00,117.896516965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,118.812329889,0.0,0.0,0.0,43.513341876,52.539744,13.4637233034,0.0,4.83426,8.6294633034
 09/12  24:00:00,117.885133014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,117.876917164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,117.843755749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,117.817269243,0.0,0.0,0.0,43.513341876,52.539744,13.4512529166,0.0,4.83426,8.61699291658
 09/13  04:00:00,118.251171491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.22641622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,182.31891602,72.397172186,0.00416652362763,0.0,43.513341876,53.238744,604.697864376,599.843604376,4.83426,0.02
 09/13  07:00:00,364.92049123,72.397172186,13.7082381127,0.0,220.879908,53.238744,410.113838001,379.011557689,4.83426,26.2680203114
 09/13  08:00:00,600.977111167,73.7248267918,154.132475227,0.0,220.879908,145.652643033,149.145794958,95.417713156,36.25695,17.4711318022
 09/13  09:00:00,792.792275813,75.4676809219,342.458342718,0.0,220.879908,145.652643033,54.7354637563,1.00565383808,36.25695,17.4728599183
 09/13  10:00:00,981.180058517,78.2498436405,520.640162876,0.0,220.879908,151.653867033,65.8161592734,0.0,48.3426,17.4735592734
 09/13  11:00:00,1023.29654925,81.9702454408,557.285835035,0.0,220.879908,151.653867033,65.8140778233,0.0,48.3426,17.4714778233
 09/13  12:00:00,1041.6726443,85.6204977304,572.210973452,0.0,220.879908,151.653867033,65.8147846112,0.0,48.3426,17.4721846112
 09/13  13:00:00,1045.22459334,88.5420400667,578.302184109,0.0,220.879908,145.652643033,41.6547989011,0.0106013105816,24.1713,17.4728975905
 09/13  14:00:00,1052.58431061,91.0323721874,582.933769306,0.0,220.879908,145.652643033,41.6448860645,0.0,24.1713,17.4735860645
 09/13  15:00:00,1062.66597618,93.7266514277,597.861274987,0.0,220.879908,137.835547516,22.3053409603,0.0,4.83426,17.4710809603
 09/13  16:00:00,1091.13416666,87.8820565015,637.203667751,0.0,220.879908,133.019064,40.2236570855,0.0,4.83426,35.3893970855
 09/13  17:00:00,987.937140943,81.6955296536,619.984866189,0.0,220.879908,53.238744,31.3794002445,0.0,4.83426,26.5451402445
 09/13  18:00:00,950.469856891,79.2573164342,584.432788923,0.0,220.879908,53.238744,40.3415694226,0.0,4.83426,35.5073094226
 09/13  19:00:00,913.048109204,76.8336886728,532.857423827,0.0,220.879908,53.238744,13.5454205757,0.030346784712,4.83426,8.68081379099
 09/13  20:00:00,845.008954082,75.4067514478,467.986295944,0.0,220.879908,53.238744,17.0022176445,3.49704407878,4.83426,8.67091356572
 09/13  21:00:00,118.363803047,0.0,0.0,0.0,43.513341876,52.539744,13.5055328525,0.0,4.83426,8.67127285247
 09/13  22:00:00,118.092265455,0.0,0.0,0.0,43.513341876,52.539744,13.4734797412,0.0,4.83426,8.63921974125
 09/13  23:00:00,119.033496031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.126969945,0.0,0.0,0.0,43.513341876,52.539744,13.4513291093,0.0,4.83426,8.61706910934
 09/14  01:00:00,118.076993349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.029026469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.007622988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.46702419,0.0,0.0,0.0,43.513341876,52.539744,13.4514796688,0.0,4.83426,8.61721966876
 09/14  05:00:00,118.429981766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,340.423258029,72.4763626382,156.038153936,0.0,43.513341876,53.238744,242.654649979,237.800389979,4.83426,0.02
 09/14  07:00:00,534.362255457,72.397172186,180.686181568,0.0,220.879908,53.238744,209.619714947,178.516002898,4.83426,26.2694520494
 09/14  08:00:00,793.028796192,75.9420957802,342.115082176,0.0,220.879908,145.652643033,85.8564447976,32.1257823671,36.25695,17.4737124305
 09/14  09:00:00,941.028617702,78.0420313097,486.700959294,0.0,220.879908,145.652643033,54.7535931765,1.02356614456,36.25695,17.4730770319
 09/14  10:00:00,946.34027533,80.9583530635,481.900534599,0.0,220.879908,151.653867033,65.8164449687,0.0,48.3426,17.4738449687
 09/14  11:00:00,958.235643195,85.2497457626,488.238940776,0.0,220.879908,151.653867033,65.8172003316,0.0,48.3426,17.4746003316
 09/14  12:00:00,986.724989847,88.6513349919,514.145424613,0.0,220.879908,151.653867033,65.8131039399,0.0,48.3426,17.4705039399
 09/14  13:00:00,999.471652712,91.0757008276,530.428493873,0.0,220.879908,145.652643033,41.6533595247,0.0108393461972,24.1713,17.4712201785
 09/14  14:00:00,1006.65291414,93.0452273936,536.304975012,0.0,220.879908,145.652643033,41.6432568631,0.0,24.1713,17.4719568631
 09/14  15:00:00,1012.38519758,94.9299990817,548.397397355,0.0,220.879908,137.835547516,22.313636547,0.00665618561553,4.83426,17.4727203614
 09/14  16:00:00,1029.02985957,87.9755498222,577.74347764,0.0,220.879908,133.019064,40.2273396516,0.0,4.83426,35.3930796516
 09/14  17:00:00,892.921977518,80.617407747,529.801872145,0.0,220.879908,53.238744,31.3822474886,0.0,4.83426,26.5479874886
 09/14  18:00:00,680.637088682,77.6017463889,321.713768089,0.0,220.879908,53.238744,40.3400488356,0.0,4.83426,35.5057888356
 09/14  19:00:00,541.964893636,75.8674358104,167.423138551,0.0,220.879908,53.238744,24.0778466955,10.5636075873,4.83426,8.67997910825
 09/14  20:00:00,466.049401808,74.8785185251,93.1890323767,0.0,220.879908,53.238744,64.4499541882,50.9444160518,4.83426,8.67127813639
 09/14  21:00:00,118.210258813,0.0,0.0,0.0,43.513341876,52.539744,13.5054954434,0.0,4.83426,8.67123544342
 09/14  22:00:00,117.93969412,0.0,0.0,0.0,43.513341876,52.539744,13.4733514929,0.0,4.83426,8.63909149292
 09/14  23:00:00,118.859905813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,117.931233569,0.0,0.0,0.0,43.513341876,52.539744,13.4513996251,0.0,4.83426,8.61713962508
 09/15  01:00:00,117.911900704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.886987317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.866629496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,119.964145098,0.0,0.0,0.0,43.513341876,52.539744,13.4512687475,0.0,4.83426,8.61700874752
 09/15  05:00:00,119.619193079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,183.045861905,72.397172186,0.00424690045806,0.0,43.513341876,53.238744,721.146344621,716.292084621,4.83426,0.02
 09/15  07:00:00,351.036951684,72.397172186,0.0,0.0,220.879908,53.238744,593.344696352,562.881983685,4.83426,25.6284526668
 09/15  08:00:00,444.755773968,73.6588253855,0.00210753118484,0.0,220.879908,145.652643033,348.347583975,293.980234993,36.25695,18.1103989827
 09/15  09:00:00,471.030181438,75.090298431,24.4745436732,0.0,220.879908,145.652643033,244.994427608,191.26533112,36.25695,17.4721464874
 09/15  10:00:00,519.120600364,77.1308200566,63.8615832605,0.0,220.879908,151.653867033,197.471786442,131.656229145,48.3426,17.4729572966
