Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  11:00:00,534.661778948,79.8868308774,75.7711961277,0.0,220.879908,151.653867033,139.117435599,73.3010671668,48.3426,17.4737684321
 09/15  12:00:00,580.663086863,82.4807974711,119.844525589,0.0,220.879908,151.653867033,110.031549481,44.2143848384,48.3426,17.4745646427
 09/15  13:00:00,737.96249103,84.8083249757,279.156793555,0.0,220.879908,145.652643033,46.3171543153,4.67369665487,24.1713,17.4721576604
 09/15  14:00:00,797.240090667,86.7871997566,335.684050967,0.0,220.879908,145.652643033,41.6426004633,0.0,24.1713,17.4713004633
 09/15  15:00:00,887.215586737,88.7769132711,431.36366184,0.0,220.879908,137.835547516,22.3063550826,0.0,4.83426,17.4720950826
 09/15  16:00:00,880.325232864,82.1923448043,436.14271155,0.0,220.879908,133.019064,40.2274123378,0.0,4.83426,35.3931523378
 09/15  17:00:00,684.961553661,77.4705772363,325.535535875,0.0,220.879908,53.238744,31.3849141121,0.0,4.83426,26.5506541121
 09/15  18:00:00,567.592726633,75.7570349403,210.546125824,0.0,220.879908,53.238744,44.0494358389,3.69948837,4.83426,35.5156874689
 09/15  19:00:00,451.201865711,74.4757363016,79.1103339981,0.0,220.879908,53.238744,63.5141137771,50.000207595,4.83426,8.67964618212
 09/15  20:00:00,379.821157578,73.7196750865,9.52593339246,0.0,220.879908,53.238744,114.14200899,100.636761753,4.83426,8.67098723722
 09/15  21:00:00,117.788709581,0.0,0.0,0.0,43.513341876,52.539744,13.5054205655,0.0,4.83426,8.67116056545
 09/15  22:00:00,117.817674427,0.0,0.0,0.0,43.513341876,52.539744,13.4736848305,0.0,4.83426,8.63942483051
 09/15  23:00:00,118.771053822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,117.825737469,0.0,0.0,0.0,43.513341876,52.539744,13.4513406658,0.0,4.83426,8.61708066579
 09/16  01:00:00,117.800672994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,117.781610537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.770518943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.192029613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.148756215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,109.198235156,0.0,0.0,0.0,43.513341876,52.539744,13.4451717961,0.0,4.83426,8.6109117961
 09/16  07:00:00,100.159505896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.255164488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.397616044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.494006256,0.0,0.0,0.0,43.513341876,52.539744,22.2301328999,0.0,4.83426,17.3958728999
 09/16  11:00:00,101.343031606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,100.522348852,0.0,0.0,0.0,43.513341876,52.539744,13.4832253177,0.0,4.83426,8.64896531772
 09/16  13:00:00,182.734466365,1.74838853734,79.329228271,0.0,43.513341876,52.539744,13.4768402477,0.0,4.83426,8.64258024774
 09/16  14:00:00,260.273358333,2.91841791253,154.86708367,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,246.586761056,2.46953599784,141.862679186,0.0,43.513341876,52.539744,13.4767675025,0.0,4.83426,8.6425075025
 09/16  16:00:00,309.014013803,3.39640223391,202.880431937,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,241.584980642,2.3748511515,137.192619438,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,173.260813415,1.27557043723,70.7579732759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,118.745158989,0.0,0.0,0.0,43.513341876,52.539744,13.4451526861,0.0,4.83426,8.61089268609
 09/16  20:00:00,118.64945189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.389956313,0.0,0.0,0.0,43.513341876,52.539744,22.3995412451,0.0,4.83426,17.5652812451
 09/16  22:00:00,118.015978041,0.0,0.0,0.0,43.513341876,52.539744,13.4451879609,0.0,4.83426,8.61092796094
 09/16  23:00:00,118.857227332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.98827335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.960661405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.962186602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.972096765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.46739677,0.0,0.0,0.0,43.513341876,52.539744,13.4451574201,0.0,4.83426,8.61089742007
 09/17  05:00:00,118.422854495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,112.426917656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.378601677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.490502047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.638633334,0.0,0.0,0.0,43.513341876,52.539744,13.4514687791,0.0,4.83426,8.61720877906
 09/17  10:00:00,100.7241853,0.0,0.0,0.0,43.513341876,52.539744,13.542265965,0.0,4.83426,8.70800596501
 09/17  11:00:00,241.144519937,1.55113751911,136.640528213,0.0,43.513341876,52.539744,13.4815711169,0.0,4.83426,8.64731111695
 09/17  12:00:00,430.204545764,3.78339252405,322.467790968,0.0,43.513341876,52.539744,13.4833897328,0.0,4.83426,8.64912973285
 09/17  13:00:00,480.750668509,4.32883123876,372.002444691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,504.322516585,4.71771183651,394.913743824,0.0,43.513341876,52.539744,13.4769926365,0.0,4.83426,8.64273263648
 09/17  15:00:00,494.198953383,4.58226731063,385.102816974,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,503.203747385,4.62110561316,394.202864496,0.0,43.513341876,52.539744,13.4452063398,0.0,4.83426,8.61094633985
 09/17  17:00:00,473.574989834,4.35474685978,365.055240089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,479.396952682,3.84573175691,368.057638132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,318.466812971,2.45069910225,194.852222805,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,212.952917934,1.48385634014,91.6067023337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.378711807,0.0,0.0,0.0,43.513341876,52.539744,31.1752736197,0.0,4.83426,26.3410136197
 09/17  22:00:00,117.968035521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.806756988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.931252644,0.0,0.0,0.0,43.513341876,52.539744,13.4450906729,0.0,4.83426,8.61083067285
 09/18  01:00:00,117.928960229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.924854758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,117.93921972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.46108025,0.0,0.0,0.0,43.513341876,52.539744,13.4515490397,0.0,4.83426,8.61728903974
 09/18  05:00:00,118.433453774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,283.364921814,72.4176687408,96.591635703,0.0,43.513341876,53.238744,259.241034802,254.386774802,4.83426,0.02
 09/18  07:00:00,539.399748427,72.397172186,185.618975049,0.0,220.879908,53.238744,131.799807809,109.443753017,4.83426,17.5217947919
 09/18  08:00:00,897.937314002,74.9048961868,446.567044016,0.0,220.879908,145.652643033,71.5104520614,0.00526743421721,36.25695,35.2482346272
 09/18  09:00:00,994.01745319,77.6757358109,536.637409209,0.0,220.879908,145.652643033,71.8486968327,0.0,36.25695,35.5917468327
 09/18  10:00:00,1062.05739843,81.8883338722,593.551415047,0.0,220.879908,151.653867033,83.9773052565,0.0,48.3426,35.6347052565
 09/18  11:00:00,1113.17283479,86.4354192228,638.677951051,0.0,220.879908,151.653867033,93.0323585797,0.0,48.3426,44.6897585797
 09/18  12:00:00,1138.34300683,90.1642751704,660.53338524,0.0,220.879908,151.653867033,93.1480070087,0.0,48.3426,44.8054070087
 09/18  13:00:00,1148.55688432,93.3165667512,673.160687242,0.0,220.879908,145.652643033,69.0625344429,0.00979076669644,24.1713,44.8814436762
 09/18  14:00:00,1167.73852575,96.5969070379,688.633595761,0.0,220.879908,145.652643033,59.7765733641,0.0,24.1713,35.6052733641
 09/18  15:00:00,1168.41178514,99.0456864876,694.477183803,0.0,220.879908,137.835547516,49.4018112536,0.0,4.83426,44.5675512536
 09/18  16:00:00,1171.76938006,91.7244614263,710.492231052,0.0,220.879908,133.019064,31.399063516,0.0113995279909,4.83426,26.553403988
 09/18  17:00:00,1048.36907409,84.7270960682,674.293117614,0.0,220.879908,53.238744,40.2334764396,0.0,4.83426,35.3992164396
 09/18  18:00:00,1017.21165509,80.9352573313,644.779980507,0.0,220.879908,53.238744,40.3524180012,0.0,4.83426,35.5181580012
 09/18  19:00:00,1008.46709396,78.9390972073,623.542859374,0.0,220.879908,53.238744,13.5146832336,0.0,4.83426,8.68042323356
 09/18  20:00:00,1001.16383478,77.7727014891,617.830193038,0.0,220.879908,53.238744,13.5057622211,0.0,4.83426,8.67150222114
 09/18  21:00:00,118.76633155,0.0,0.0,0.0,43.513341876,52.539744,13.5059627836,0.0,4.83426,8.67170278361
 09/18  22:00:00,118.398948151,0.0,0.0,0.0,43.513341876,52.539744,13.4735582778,0.0,4.83426,8.63929827782
 09/18  23:00:00,119.270394861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.406239985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.35047381,0.0,0.0,0.0,43.513341876,52.539744,13.4513594826,0.0,4.83426,8.61709948258
 09/19  02:00:00,118.319132685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.314054796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,121.080133445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.6566872,0.0,0.0,0.0,43.513341876,52.539744,13.4515645682,0.0,4.83426,8.61730456815
 09/19  06:00:00,708.581712456,74.0392081493,512.542125796,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/19  07:00:00,883.372950829,73.3389329669,523.685848934,0.0,220.879908,53.238744,22.3556671335,0.0,4.83426,17.5214071335
 09/19  08:00:00,992.940233181,82.0451506298,531.43378064,0.0,220.879908,145.652643033,62.7013380553,0.0,36.25695,26.4443880553
 09/19  09:00:00,1013.65839667,83.1739102536,550.67026705,0.0,220.879908,145.652643033,80.745033522,0.0,36.25695,44.488083522
 09/19  10:00:00,1047.17508503,84.674282179,576.862380841,0.0,220.879908,151.653867033,83.9793386443,0.0,48.3426,35.6367386443
 09/19  11:00:00,1078.17900072,88.1893171509,603.222292366,0.0,220.879908,151.653867033,93.0340278465,0.0,48.3426,44.6914278465
 09/19  12:00:00,1084.44540925,87.875708648,610.624972618,0.0,220.879908,151.653867033,93.1560753783,0.0,48.3426,44.8134753783
 09/19  13:00:00,1061.04836159,88.7515254933,592.409010524,0.0,220.879908,145.652643033,69.0663898913,0.0110099068538,24.1713,44.8840799845
 09/19  14:00:00,1043.16045424,88.592596393,574.919976257,0.0,220.879908,145.652643033,59.778466925,0.0,24.1713,35.607166925
 09/19  15:00:00,1039.60679283,88.2218955718,579.699083506,0.0,220.879908,137.835547516,49.4054971981,0.0,4.83426,44.5712371981
 09/19  16:00:00,1057.97561239,80.6962810042,610.202461397,0.0,220.879908,133.019064,31.400257664,0.0111721047078,4.83426,26.5548255592
 09/19  17:00:00,942.235479758,76.5167030457,578.324204074,0.0,220.879908,53.238744,40.2353135606,0.0,4.83426,35.4010535606
 09/19  18:00:00,908.871817706,75.6675632267,543.004537075,0.0,220.879908,53.238744,40.3550101526,0.0,4.83426,35.5207501526
 09/19  19:00:00,899.539935624,75.0655125271,519.652521855,0.0,220.879908,53.238744,13.5148676389,0.0,4.83426,8.68060763891
 09/19  20:00:00,886.55310145,74.6012764951,508.096282464,0.0,220.879908,53.238744,13.5059437086,0.0,4.83426,8.67168370855
 09/19  21:00:00,118.12088358,0.0,0.0,0.0,43.513341876,52.539744,13.5061063098,0.0,4.83426,8.67184630982
 09/19  22:00:00,118.165215589,0.0,0.0,0.0,43.513341876,52.539744,13.47370091,0.0,4.83426,8.63944091005
 09/19  23:00:00,119.053508051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.161615901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.14499692,0.0,0.0,0.0,43.513341876,52.539744,13.4514712234,0.0,4.83426,8.61721122343
 09/20  02:00:00,118.132480792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.123039586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.605409466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.558207042,0.0,0.0,0.0,43.513341876,52.539744,13.4513917864,0.0,4.83426,8.61713178636
 09/20  06:00:00,616.180670459,72.5756617092,425.33363835,0.0,43.513341876,53.238744,76.8415939587,71.9873339587,4.83426,0.02
 09/20  07:00:00,761.648451894,72.397172186,405.130091635,0.0,220.879908,53.238744,77.9545969471,55.5979494523,4.83426,17.5223874948
 09/20  08:00:00,934.534736907,76.0283140933,481.787000547,0.0,220.879908,145.652643033,63.1984381527,0.0,36.25695,26.9414881527
 09/20  09:00:00,943.648118988,76.8155111561,490.024007291,0.0,220.879908,145.652643033,80.2488465807,0.0,36.25695,43.9918965807
 09/20  10:00:00,946.886817758,77.1461656021,487.629789226,0.0,220.879908,151.653867033,86.1258103991,2.14248454763,48.3426,35.6407258515
 09/20  11:00:00,933.074593964,77.569858045,472.994924936,0.0,220.879908,151.653867033,96.1621528474,3.11950091443,48.3426,44.700051933
 09/20  12:00:00,939.643188498,77.8253507127,480.149472648,0.0,220.879908,151.653867033,96.0239609609,2.86769260543,48.3426,44.8136683554
 09/20  13:00:00,940.260757559,78.091096666,486.48117891,0.0,220.879908,145.652643033,71.8466535151,2.78314147899,24.1713,44.8922120361
 09/20  14:00:00,945.932989349,78.3282891083,491.933946152,0.0,220.879908,145.652643033,62.5399994951,2.76159880078,24.1713,35.6071006943
 09/20  15:00:00,938.322148875,78.7034381765,491.379618442,0.0,220.879908,137.835547516,52.112346951,2.69947832602,4.83426,44.5786086249
 09/20  16:00:00,933.471341195,75.2779052991,494.551546189,0.0,220.879908,133.019064,31.4043978307,0.0115329722411,4.83426,26.5586048584
 09/20  17:00:00,793.149908678,73.3278491129,436.260994504,0.0,220.879908,53.238744,41.1263732832,0.882475472994,4.83426,35.4096378102
 09/20  18:00:00,649.672095376,72.9771504919,291.459107912,0.0,220.879908,53.238744,65.8120929818,25.451322594,4.83426,35.5265103877
 09/20  19:00:00,496.528202022,72.6843446336,125.179024771,0.0,220.879908,53.238744,81.3087203371,67.792904681,4.83426,8.6815556561
 09/20  20:00:00,421.958544713,72.592560228,51.6779962886,0.0,220.879908,53.238744,97.033286379,83.5275684711,4.83426,8.67145790784
 09/20  21:00:00,118.192101179,0.0,0.0,0.0,43.513341876,52.539744,13.5059533444,0.0,4.83426,8.67169334443
 09/20  22:00:00,117.894418131,0.0,0.0,0.0,43.513341876,52.539744,13.473969307,0.0,4.83426,8.63970930701
 09/20  23:00:00,118.794701863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.890955811,0.0,0.0,0.0,43.513341876,52.539744,13.4514717028,0.0,4.83426,8.61721170279
 09/21  01:00:00,117.883458581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.85795086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.836130184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.251427886,0.0,0.0,0.0,43.513341876,52.539744,13.4502305193,0.0,4.83426,8.61597051926
 09/21  05:00:00,118.20896014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,185.341952213,72.397172186,0.00337347274669,0.0,43.513341876,53.238744,725.1179077,720.2636477,4.83426,0.02
 09/21  07:00:00,351.053214936,72.397172186,0.0,0.0,220.879908,53.238744,654.526336239,629.215877568,4.83426,20.4761986709
 09/21  08:00:00,444.101499925,72.9829455992,0.00270287670488,0.0,220.879908,145.652643033,453.581206226,385.047684117,36.25695,32.2765721086
 09/21  09:00:00,455.537969366,74.0365892593,10.1600688391,0.0,220.879908,145.652643033,301.570135167,229.710342429,36.25695,35.6028427378
 09/21  10:00:00,505.697727959,75.6838435126,51.9344377004,0.0,220.879908,151.653867033,227.124441415,143.141112603,48.3426,35.6407288115
 09/21  11:00:00,568.766762381,78.0927730461,110.911868383,0.0,220.879908,151.653867033,150.140740591,57.0948333959,48.3426,44.7033071948
 09/21  12:00:00,675.153552217,81.0040091379,214.288978886,0.0,220.879908,151.653867033,97.1515355656,3.99046646988,48.3426,44.8184690957
 09/21  13:00:00,718.365176328,83.3923817739,260.999508977,0.0,220.879908,145.652643033,69.0807074296,0.0194825797598,24.1713,44.8899248499
 09/21  14:00:00,803.957319466,85.3251132339,344.289124928,0.0,220.879908,145.652643033,68.6825215341,0.0,24.1713,44.5112215341
 09/21  15:00:00,874.812187443,87.228093338,420.278251748,0.0,220.879908,137.835547516,40.5019516517,0.0,4.83426,35.6676916517
 09/21  16:00:00,809.991213455,80.6500797404,367.114351062,0.0,220.879908,133.019064,40.2554778364,0.0117543396923,4.83426,35.4094634967
 09/21  17:00:00,613.965187874,76.2912980332,255.667417058,0.0,220.879908,53.238744,31.5853071891,0.189300381127,4.83426,26.561746808
 09/21  18:00:00,451.874594011,74.747370788,94.1402519927,0.0,220.879908,53.238744,79.8165412838,39.4494921723,4.83426,35.5327891115
 09/21  19:00:00,398.473703043,73.8616739504,27.2721713435,0.0,220.879908,53.238744,90.6805013495,77.1654567645,4.83426,8.68078458492
 09/21  20:00:00,378.99883706,73.3611540588,8.6457795744,0.0,220.879908,53.238744,126.51858917,104.360982412,4.83426,17.3233467577
 09/21  21:00:00,118.123336628,0.0,0.0,0.0,43.513341876,52.539744,13.5056236602,0.0,4.83426,8.67136366018
 09/21  22:00:00,117.875876726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.808318803,0.0,0.0,0.0,43.513341876,52.539744,13.4644218962,0.0,4.83426,8.6301618962
 09/21  24:00:00,117.880496179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.858580098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,117.83168177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.83036665,0.0,0.0,0.0,43.513341876,52.539744,13.4517300234,0.0,4.83426,8.61747002344
 09/22  04:00:00,119.997900333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.742253338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,253.265004184,72.397172186,66.080981473,0.0,43.513341876,53.238744,351.882882214,347.028622214,4.83426,0.02
 09/22  07:00:00,476.367421393,72.397172186,123.362169962,0.0,220.879908,53.238744,286.735739473,255.62506009,4.83426,26.2764193833
 09/22  08:00:00,612.746633268,73.2277969754,166.009221411,0.0,220.879908,145.652643033,180.598888167,117.894126453,36.25695,26.4478117141
 09/22  09:00:00,673.087676976,74.091480038,224.986718156,0.0,220.879908,145.652643033,133.503585143,61.6429785488,36.25695,35.6036565943
 09/22  10:00:00,654.267568917,74.4722666999,200.181521312,0.0,220.879908,151.653867033,186.912763567,94.0231848927,48.3426,44.5469786741
 09/22  11:00:00,621.442677681,74.6975644708,166.623801698,0.0,220.879908,151.653867033,193.805108198,109.696999969,48.3426,35.765508229
 09/22  12:00:00,589.670117491,74.967318915,135.819131582,0.0,220.879908,151.653867033,209.889602023,116.72548091,48.3426,44.8215211131
 09/22  13:00:00,536.770915566,75.1992136304,89.2007362703,0.0,220.879908,145.652643033,239.240938623,161.202106918,24.1713,53.8675317046
 09/22  14:00:00,519.081988856,75.3843517361,71.536696797,0.0,220.879908,145.652643033,234.409748221,174.619694185,24.1713,35.6187540354
 09/22  15:00:00,546.548098822,75.6233316663,106.206114692,0.0,220.879908,137.835547516,151.46090868,110.95329247,4.83426,35.6733562105
 09/22  16:00:00,572.885866264,73.2901308847,139.462378957,0.0,220.879908,133.019064,65.0536174934,24.8071593565,4.83426,35.4121981369
 09/22  17:00:00,525.94005892,72.4972801482,172.486884074,0.0,220.879908,53.238744,92.1850704604,51.9390578107,4.83426,35.4117526498
 09/22  18:00:00,562.611128007,72.4796019253,205.671964917,0.0,220.879908,53.238744,91.6164471119,51.2521388362,4.83426,35.5300482756
 09/22  19:00:00,577.852632366,72.4687758055,206.008404767,0.0,220.879908,53.238744,68.7370031681,55.2209537215,4.83426,8.6817894466
 09/22  20:00:00,632.614981189,72.4701174611,260.081072656,0.0,220.879908,53.238744,65.8531168155,52.3475049841,4.83426,8.67135183142
 09/22  21:00:00,117.965794319,0.0,0.0,0.0,43.513341876,52.539744,13.5058088524,0.0,4.83426,8.67154885238
 09/22  22:00:00,118.016779018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,118.94126317,0.0,0.0,0.0,43.513341876,52.539744,13.4643724813,0.0,4.83426,8.63011248125
 09/22  24:00:00,118.059073537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.049729824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.045563369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.025243231,0.0,0.0,0.0,43.513341876,52.539744,13.4453129438,0.0,4.83426,8.6110529438
 09/23  04:00:00,118.492792734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.458295409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,112.474695727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.346141373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.348013057,0.0,0.0,0.0,43.513341876,52.539744,13.4451582959,0.0,4.83426,8.61089829589
 09/23  09:00:00,100.407376365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.412065607,0.0,0.0,0.0,43.513341876,52.539744,13.5430383453,0.0,4.83426,8.70877834527
 09/23  11:00:00,101.189888823,0.0,0.0,0.0,43.513341876,52.539744,13.4836195952,0.0,4.83426,8.64935959518
 09/23  12:00:00,100.319026037,0.0,0.0,0.0,43.513341876,52.539744,13.4832968476,0.0,4.83426,8.64903684758
 09/23  13:00:00,100.408504954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,100.465193326,0.0,0.0,0.0,43.513341876,52.539744,13.4774011406,0.0,4.83426,8.64314114055
 09/23  15:00:00,100.45586631,0.0,0.0,0.0,43.513341876,52.539744,13.4769544482,0.0,4.83426,8.64269444815
 09/23  16:00:00,100.235440079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.218386506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,106.191533585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.599472988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.541092496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.289432798,0.0,0.0,0.0,43.513341876,52.539744,31.185887184,0.0,4.83426,26.351627184
 09/23  22:00:00,117.916465319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.776153569,0.0,0.0,0.0,43.513341876,52.539744,13.4451961451,0.0,4.83426,8.61093614512
 09/23  24:00:00,117.899669575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.875909488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.853855948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.827635851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.226614685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.177992353,0.0,0.0,0.0,43.513341876,52.539744,13.4452516566,0.0,4.83426,8.61099165665
 09/24  06:00:00,112.215755233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.137858336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.17137751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.254098579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.299198134,0.0,0.0,0.0,43.513341876,52.539744,22.2337534128,0.0,4.83426,17.3994934128
 09/24  11:00:00,101.15231437,0.0,0.0,0.0,43.513341876,52.539744,13.4834574053,0.0,4.83426,8.64919740533
 09/24  12:00:00,100.28765114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,100.36089571,0.0,0.0,0.0,43.513341876,52.539744,13.4839700603,0.0,4.83426,8.64971006027
 09/24  14:00:00,100.383982039,0.0,0.0,0.0,43.513341876,52.539744,13.4775678021,0.0,4.83426,8.6433078021
 09/24  15:00:00,100.3562456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,100.133266055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.116775289,0.0,0.0,0.0,43.513341876,52.539744,13.4452515365,0.0,4.83426,8.61099153645
 09/24  18:00:00,106.070050546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,118.425511478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.369052511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.137244578,0.0,0.0,0.0,43.513341876,52.539744,31.1847193282,0.0,4.83426,26.3504593282
 09/24  22:00:00,117.777356327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.640892974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.728642072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.736341584,0.0,0.0,0.0,43.513341876,52.539744,13.4516394073,0.0,4.83426,8.61737940732
 09/25  02:00:00,117.730007608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.721109909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.13770222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.099210555,0.0,0.0,0.0,43.513341876,52.539744,13.4516279507,0.0,4.83426,8.61736795075
 09/25  06:00:00,185.455024959,72.397172186,0.00209800180316,0.0,43.513341876,53.238744,954.594331244,949.740071244,4.83426,0.02
 09/25  07:00:00,351.082275635,72.397172186,0.0,0.0,220.879908,53.238744,785.436150366,763.075616103,4.83426,17.5262742631
 09/25  08:00:00,443.546198982,72.44224127,0.00269083311388,0.0,220.879908,145.652643033,562.807802417,491.288032292,36.25695,35.2628201252
 09/25  09:00:00,450.863003848,72.734868316,6.87499043074,0.0,220.879908,145.652643033,357.225173488,285.355957503,36.25695,35.6122659846
 09/25  10:00:00,498.758550291,73.2339666184,47.5876144065,0.0,220.879908,151.653867033,248.878501739,164.88150065,48.3426,35.6544010896
 09/25  11:00:00,552.809567231,73.9222109887,99.2450200632,0.0,220.879908,151.653867033,157.23830579,64.1775895016,48.3426,44.7181162887
 09/25  12:00:00,603.689006709,74.7919435548,149.497337815,0.0,220.879908,151.653867033,113.912597185,20.7320292098,48.3426,44.8379679752
 09/25  13:00:00,640.462094708,76.549173993,189.97394156,0.0,220.879908,145.652643033,70.8848836269,1.80682711517,24.1713,44.9067565117
 09/25  14:00:00,694.20245918,78.2922710273,241.490630633,0.0,220.879908,145.652643033,68.6965275083,0.0,24.1713,44.5252275083
 09/25  15:00:00,737.226361949,80.3605248301,289.861459026,0.0,220.879908,137.835547516,40.5198930901,0.0,4.83426,35.6856330901
 09/25  16:00:00,697.242340623,75.7888887836,259.675874524,0.0,220.879908,133.019064,40.2663649858,0.0118506990847,4.83426,35.4202542867
 09/25  17:00:00,548.841443821,73.5303771344,193.752022241,0.0,220.879908,53.238744,41.6584576035,1.40631417501,4.83426,35.4178834285
 09/25  18:00:00,457.908854719,73.0961412521,98.6296423308,0.0,220.879908,53.238744,75.2578352048,34.8868108559,4.83426,35.5367643489
 09/25  19:00:00,378.154346495,72.7318235518,8.41556341049,0.0,220.879908,53.238744,165.778988656,152.262853146,4.83426,8.68187551014
 09/25  20:00:00,369.357961206,72.5474001911,0.0,0.0,220.879908,53.238744,329.015173002,315.508303052,4.83426,8.67260994991
 09/25  21:00:00,117.985184336,0.0,0.0,0.0,43.513341876,52.539744,13.5071217677,0.0,4.83426,8.67286176768
 09/25  22:00:00,117.739424129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.726976793,0.0,0.0,0.0,43.513341876,52.539744,13.4647598188,0.0,4.83426,8.63049981883
 09/25  24:00:00,117.79890817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.785808152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.761234613,0.0,0.0,0.0,43.513341876,52.539744,13.4516516783,0.0,4.83426,8.61739167826
 09/26  03:00:00,117.745659272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.859440009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.529426572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,189.096680308,72.397172186,0.00262050950627,0.0,43.513341876,53.238744,912.833995194,899.382189398,4.83426,8.61754579602
 09/26  07:00:00,351.059997393,72.397172186,0.0,0.0,220.879908,53.238744,712.525513475,690.1646731,4.83426,17.5265803743
 09/26  08:00:00,443.681873085,72.574226189,0.00286140604155,0.0,220.879908,145.652643033,419.550620881,356.839204307,36.25695,26.4544665736
 09/26  09:00:00,525.039102136,73.4754155058,79.0653791126,0.0,220.879908,145.652643033,181.268121751,100.493862771,36.25695,44.5173089794
 09/26  10:00:00,686.079135561,75.1050632141,230.974738158,0.0,220.879908,151.653867033,83.9983307964,0.0,48.3426,35.6557307964
 09/26  11:00:00,886.552362614,77.9572033974,426.541220776,0.0,220.879908,151.653867033,93.0672532063,0.0,48.3426,44.7246532063
 09/26  12:00:00,982.287871026,80.8280050441,520.104753811,0.0,220.879908,151.653867033,93.1842000701,0.0,48.3426,44.8416000701
 09/26  13:00:00,992.64409582,83.6054823358,533.641250529,0.0,220.879908,145.652643033,69.1007260452,0.0136567072423,24.1713,44.9157693379
 09/26  14:00:00,1011.00226727,85.855494175,549.357481114,0.0,220.879908,145.652643033,68.6997857345,0.0,24.1713,44.5284857345
 09/26  15:00:00,1025.34515905,88.2659317864,568.872105527,0.0,220.879908,137.835547516,40.5174256741,0.0,4.83426,35.6831656741
 09/26  16:00:00,1048.75944633,81.9903961898,603.811237098,0.0,220.879908,133.019064,40.2691640386,0.0110612025518,4.83426,35.423842836
 09/26  17:00:00,942.277702829,76.9823957366,582.381713168,0.0,220.879908,53.238744,31.4028367715,0.0,4.83426,26.5685767715
 09/26  18:00:00,742.736048743,75.3322145165,379.52908057,0.0,220.879908,53.238744,40.4237475024,0.0386347157858,4.83426,35.5508527866
 09/26  19:00:00,562.693622502,74.2405489221,189.86785496,0.0,220.879908,53.238744,25.2036218002,3.02415710856,4.83426,17.3452046917
 09/26  20:00:00,473.438951877,73.583093214,102.092353356,0.0,220.879908,53.238744,60.6018520311,47.0965329533,4.83426,8.67105907777
 09/26  21:00:00,117.877307401,0.0,0.0,0.0,43.513341876,52.539744,13.5064329114,0.0,4.83426,8.67217291144
 09/26  22:00:00,117.950788851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.871145992,0.0,0.0,0.0,43.513341876,52.539744,13.4645031645,0.0,4.83426,8.63024316451
 09/26  24:00:00,117.962891404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.939507903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.902102982,0.0,0.0,0.0,43.513341876,52.539744,13.4517712714,0.0,4.83426,8.61751127137
 09/27  03:00:00,117.882589946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.290830899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.214734635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,188.338999197,72.397172186,0.00386479943477,0.0,43.513341876,53.238744,746.109286952,732.657501083,4.83426,8.61752586908
 09/27  07:00:00,351.026173193,72.397172186,0.0,0.0,220.879908,53.238744,561.181204443,538.818374563,4.83426,17.5285698799
 09/27  08:00:00,465.400224523,73.2228613071,20.7434304652,0.0,220.879908,145.652643033,276.748697837,214.039076309,36.25695,26.4526715276
 09/27  09:00:00,631.986595267,74.8101797004,183.653044589,0.0,220.879908,145.652643033,121.258015185,48.8472124443,36.25695,36.1538527403
 09/27  10:00:00,896.102684528,77.133911209,437.330712834,0.0,220.879908,151.653867033,92.3794803993,0.0,48.3426,44.0368803993
 09/27  11:00:00,956.941095866,79.2518003306,494.234801598,0.0,220.879908,151.653867033,93.082079828,0.00938697685085,48.3426,44.7300928512
 09/27  12:00:00,954.466186664,80.8384566962,490.962799262,0.0,220.879908,151.653867033,93.192549213,0.0,48.3426,44.849949213
 09/27  13:00:00,949.558969302,82.5464199275,490.660901073,0.0,220.879908,145.652643033,69.0997537018,0.00622117071901,24.1713,44.9222325311
 09/27  14:00:00,958.087570593,83.1735167379,498.974910999,0.0,220.879908,145.652643033,61.0015230008,0.0,24.1713,36.8302230008
 09/27  15:00:00,953.753173765,84.5476120036,501.05557177,0.0,220.879908,137.835547516,48.2436219386,0.00577278453279,4.83426,43.4035891541
 09/27  16:00:00,907.445601609,78.9168440381,466.258337867,0.0,220.879908,133.019064,40.2745511573,0.0136115847001,4.83426,35.4266795726
 09/27  17:00:00,664.892122559,75.0597749711,308.208919096,0.0,220.879908,53.238744,35.7337713626,4.32852756133,4.83426,26.5709838013
 09/27  18:00:00,508.6334892,73.9383796393,148.421047197,0.0,220.879908,53.238744,89.6732033941,49.2909997548,4.83426,35.5479436394
 09/27  19:00:00,375.910738518,73.2666511489,5.67891792248,0.0,220.879908,53.238744,154.43518748,132.255267914,4.83426,17.3456595666
 09/27  20:00:00,369.647180515,72.819101677,0.0,0.0,220.879908,53.238744,288.217105573,274.7107043,4.83426,8.67214127323
 09/27  21:00:00,118.015295915,0.0,0.0,0.0,43.513341876,52.539744,13.5066826943,0.0,4.83426,8.67242269427
 09/27  22:00:00,117.777797317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,118.735118273,0.0,0.0,0.0,43.513341876,52.539744,13.4646694938,0.0,4.83426,8.63040949376
 09/27  24:00:00,117.802678421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,117.784166204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.757487291,0.0,0.0,0.0,43.513341876,52.539744,13.4519224801,0.0,4.83426,8.61766248006
 09/28  03:00:00,117.74362549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.156183543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.093346682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,188.723033828,72.397172186,0.00308604554209,0.0,43.513341876,53.238744,1224.64570501,1211.19375306,4.83426,8.61769194809
 09/28  07:00:00,351.224378902,72.397172186,0.0,0.0,220.879908,53.238744,934.084331348,911.720260486,4.83426,17.5298108618
 09/28  08:00:00,443.812488617,72.6687954707,0.00242340875702,0.0,220.879908,145.652643033,604.656926344,541.944921126,36.25695,26.4550552172
 09/28  09:00:00,444.305395477,73.1388483736,0.00328928542672,0.0,220.879908,145.652643033,414.538872545,333.761496887,36.25695,44.5204256581
 09/28  10:00:00,491.5139587,73.6242947812,40.13803545,0.0,220.879908,151.653867033,273.649027517,189.642266355,48.3426,35.6641611617
 09/28  11:00:00,569.068457855,75.9033293141,113.443016491,0.0,220.879908,151.653867033,150.708660377,57.6353268638,48.3426,44.7307335133
 09/28  12:00:00,676.087409635,78.699021334,217.747358779,0.0,220.879908,151.653867033,94.5395607868,1.34533419315,48.3426,44.8516265937
 09/28  13:00:00,760.140049076,80.9916929942,305.177894587,0.0,220.879908,145.652643033,69.1066503746,0.00655611096912,24.1713,44.9287942636
 09/28  14:00:00,887.408173275,83.2100128991,429.574044394,0.0,220.879908,145.652643033,68.7098771903,0.0,24.1713,44.5385771903
 09/28  15:00:00,972.950955375,85.3645133522,520.03344837,0.0,220.879908,137.835547516,40.5268941904,0.0,4.83426,35.6926341904
 09/28  16:00:00,998.642452418,79.4949755237,556.652340565,0.0,220.879908,133.019064,40.2715229487,0.0105881674084,4.83426,35.4266747813
 09/28  17:00:00,831.335023013,75.4949394463,473.123167408,0.0,220.879908,53.238744,39.7039051511,0.0,4.83426,34.8696451511
 09/28  18:00:00,691.152239744,74.3094010181,325.84408866,0.0,220.879908,53.238744,44.2426499955,3.30440685117,4.83426,36.1039831443
 09/28  19:00:00,539.485051742,73.571509068,166.929388678,0.0,220.879908,53.238744,57.0093862561,43.492629269,4.83426,8.68249698714
 09/28  20:00:00,451.191716047,73.0939914148,80.1206575915,0.0,220.879908,53.238744,96.8728344826,83.3653555197,4.83426,8.67321896289
 09/28  21:00:00,118.181716634,0.0,0.0,0.0,43.513341876,52.539744,13.5065763282,0.0,4.83426,8.67231632823
 09/28  22:00:00,117.900881857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  23:00:00,118.827050706,0.0,0.0,0.0,43.513341876,52.539744,13.4646479209,0.0,4.83426,8.63038792092
 09/28  24:00:00,117.918227755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,117.892795536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.873600867,0.0,0.0,0.0,43.513341876,52.539744,13.451704552,0.0,4.83426,8.61744455202
 09/29  03:00:00,117.869336596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.028154859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.652844019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,188.978456241,72.397172186,0.00349408151069,0.0,43.513341876,53.238744,540.321723188,526.869725556,4.83426,8.61773763214
 09/29  07:00:00,358.072480457,72.397172186,6.93438853932,0.0,220.879908,53.238744,384.728968261,362.364787425,4.83426,17.5299208365
 09/29  08:00:00,589.693254885,73.2526725363,143.296570839,0.0,220.879908,145.652643033,140.448122352,77.732760956,36.25695,26.4584113964
 09/29  09:00:00,793.740665625,74.8541586252,343.839115861,0.0,220.879908,145.652643033,80.7818808999,0.0,36.25695,44.5249308999
 09/29  10:00:00,960.237249933,77.22646189,500.994888536,0.0,220.879908,151.653867033,84.0127413271,0.0,48.3426,35.6701413271
 09/29  11:00:00,1010.44601676,80.3310198562,545.826390744,0.0,220.879908,151.653867033,93.0772851841,0.0,48.3426,44.7346851841
 09/29  12:00:00,1043.89609592,83.5336811257,575.880339592,0.0,220.879908,151.653867033,93.2002097176,0.0,48.3426,44.8576097176
 09/29  13:00:00,1056.51404211,86.6825646259,591.190503929,0.0,220.879908,145.652643033,69.104983315,0.00994491166874,24.1713,44.9237384033
 09/29  14:00:00,1065.00708592,89.1831622195,597.192085174,0.0,220.879908,145.652643033,68.7162450615,0.0,24.1713,44.5449450615
 09/29  15:00:00,1067.75069688,91.4441964718,605.433302136,0.0,220.879908,137.835547516,40.5302108707,0.0,4.83426,35.6959508707
 09/29  16:00:00,1097.47718127,85.0625394098,647.118473091,0.0,220.879908,133.019064,40.2780533436,0.010802437522,4.83426,35.432990906
 09/29  17:00:00,991.547462671,78.8012170751,628.105299399,0.0,220.879908,53.238744,40.2603028864,0.0,4.83426,35.4260428864
 09/29  18:00:00,964.285640828,76.5633709228,594.71976335,0.0,220.879908,53.238744,40.3868261959,0.0,4.83426,35.5525661959
 09/29  19:00:00,892.700488877,75.2587990234,516.289904312,0.0,220.879908,53.238744,13.5174827189,0.0,4.83426,8.68322271893
 09/29  20:00:00,836.922863226,74.6863326309,461.423556971,0.0,220.879908,53.238744,13.5071404723,0.0,4.83426,8.67288047227
 09/29  21:00:00,118.134504397,0.0,0.0,0.0,43.513341876,52.539744,13.5074585209,0.0,4.83426,8.67319852095
 09/29  22:00:00,118.157888804,0.0,0.0,0.0,43.513341876,52.539744,13.4744620244,0.0,4.83426,8.64020202439
 09/29  23:00:00,119.015369406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,118.127127667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.137468671,0.0,0.0,0.0,43.513341876,52.539744,13.4454261977,0.0,4.83426,8.6111661977
 09/30  02:00:00,118.151279305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.13710379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.622388106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.561772561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,115.567341091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.501059294,0.0,0.0,0.0,43.513341876,52.539744,13.4453648689,0.0,4.83426,8.61110486888
 09/30  08:00:00,100.539940184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.601482595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.649748974,0.0,0.0,0.0,43.513341876,52.539744,22.2367776328,0.0,4.83426,17.4025176328
 09/30  11:00:00,101.448821855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.620449984,0.0,0.0,0.0,43.513341876,52.539744,13.4848010677,0.0,4.83426,8.65054106775
 09/30  13:00:00,100.709472824,0.0,0.0,0.0,43.513341876,52.539744,13.4776756623,0.0,4.83426,8.64341566231
 09/30  14:00:00,100.787127041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,326.581730012,1.78208114226,221.892916461,0.0,43.513341876,52.539744,13.4766036506,0.0,4.83426,8.64234365063
 09/30  16:00:00,100.605961297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,100.569441631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,109.455907453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.887560984,0.0,0.0,0.0,43.513341876,52.539744,13.4454741345,0.0,4.83426,8.61121413447
 09/30  20:00:00,118.855564575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.579814345,0.0,0.0,0.0,43.513341876,52.539744,31.1945783287,0.0,4.83426,26.3603183287
 09/30  22:00:00,118.150059585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.959165852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,118.104388426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.081152484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.057038455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.031622864,0.0,0.0,0.0,43.513341876,52.539744,13.4454123861,0.0,4.83426,8.61115238611
 10/01  04:00:00,118.488912032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.404590921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,115.419088114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.316028887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.289169279,0.0,0.0,0.0,43.513341876,52.539744,13.4519629225,0.0,4.83426,8.61770292252
 10/01  09:00:00,100.323955514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.319940507,0.0,0.0,0.0,43.513341876,52.539744,13.545961752,0.0,4.83426,8.71170175202
 10/01  11:00:00,101.144992034,0.0,0.0,0.0,43.513341876,52.539744,13.4845380827,0.0,4.83426,8.65027808271
 10/01  12:00:00,100.289948373,0.0,0.0,0.0,43.513341876,52.539744,13.4843431689,0.0,4.83426,8.65008316893
 10/01  13:00:00,100.382627567,0.0,0.0,0.0,43.513341876,52.539744,13.4849865115,0.0,4.83426,8.65072651146
 10/01  14:00:00,100.455879401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,100.484602362,0.0,0.0,0.0,43.513341876,52.539744,13.4781858462,0.0,4.83426,8.64392584622
 10/01  16:00:00,100.334402453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,100.332943374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,109.244216479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.535640586,0.0,0.0,0.0,43.513341876,52.539744,13.4453447083,0.0,4.83426,8.61108470834
 10/01  20:00:00,118.375303609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.167947561,0.0,0.0,0.0,43.513341876,52.539744,31.1942519637,0.0,4.83426,26.3599919637
 10/01  22:00:00,117.799962466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.652094204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.74264651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.726290276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.704725878,0.0,0.0,0.0,43.513341876,52.539744,13.4518343385,0.0,4.83426,8.61757433851
 10/02  03:00:00,117.688178592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.107446255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.075480846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,188.4373396,72.397172186,0.00199295494647,0.0,43.513341876,53.238744,973.648925011,960.196998529,4.83426,8.61766648158
 10/02  07:00:00,351.065514773,72.397172186,0.0,0.0,220.879908,53.238744,765.675001886,743.30652348,4.83426,17.5342184067
 10/02  08:00:00,443.541490419,72.4495208298,0.00444836983775,0.0,220.879908,145.652643033,445.9013771,383.180554913,36.25695,26.4638721871
 10/02  09:00:00,491.79180305,73.1070507873,46.819554351,0.0,220.879908,145.652643033,262.037096626,181.238835713,36.25695,44.541310913
 10/02  10:00:00,553.405362739,74.6191513252,100.122304948,0.0,220.879908,151.653867033,176.459419477,92.4363574778,48.3426,35.6804619992
 10/02  11:00:00,641.175879543,76.6912655904,184.120484316,0.0,220.879908,151.653867033,104.310719049,11.2147987585,48.3426,44.7533202907
 10/02  12:00:00,766.496130333,79.857174642,306.50115816,0.0,220.879908,151.653867033,93.2182109601,0.0,48.3426,44.8756109601
 10/02  13:00:00,883.237871303,82.0653382969,426.468765252,0.0,220.879908,145.652643033,78.1044797581,0.00556003107256,24.1713,53.9276197271
 10/02  14:00:00,954.143292558,83.6298702315,495.577642234,0.0,220.879908,145.652643033,59.8237983414,0.0,24.1713,35.6524983414
 10/02  15:00:00,981.526263202,85.0089754037,529.231311821,0.0,220.879908,137.835547516,49.2220400739,0.00545971961633,4.83426,44.3823203543
 10/02  16:00:00,992.086383606,78.2839353239,551.14049933,0.0,220.879908,133.019064,31.6789359815,0.0126353862329,4.83426,26.8320405953
 10/02  17:00:00,678.755116904,74.6305113035,322.410205344,0.0,220.879908,53.238744,42.7869369043,2.5092056078,4.83426,35.4434712965
 10/02  18:00:00,453.609610439,73.7358250031,91.235289159,0.0,220.879908,53.238744,88.7904620418,48.3915952029,4.83426,35.5646068388
 10/02  19:00:00,381.350020486,73.1585592845,11.1714193903,0.0,220.879908,53.238744,119.640554622,106.123385706,4.83426,8.68290891644
 10/02  20:00:00,369.644593301,72.8335770719,0.0,0.0,220.879908,53.238744,173.037577176,159.529218894,4.83426,8.67409828262
 10/02  21:00:00,118.08733616,0.0,0.0,0.0,43.513341876,52.539744,13.5083960804,0.0,4.83426,8.67413608036
 10/02  22:00:00,117.852179803,0.0,0.0,0.0,43.513341876,52.539744,13.4747142459,0.0,4.83426,8.64045424588
 10/02  23:00:00,118.794624621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.876481125,0.0,0.0,0.0,43.513341876,52.539744,13.4519042405,0.0,4.83426,8.6176442405
 10/03  01:00:00,117.853755033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.839735165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.834111213,0.0,0.0,0.0,43.513341876,52.539744,13.4520226114,0.0,4.83426,8.61776261144
