Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  04:00:00,119.970126987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.660825851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,188.984053206,72.397172186,0.00297012740665,0.0,43.513341876,53.238744,505.338555103,500.484295103,4.83426,0.02
 10/03  07:00:00,351.039439255,72.397172186,0.0,0.0,220.879908,53.238744,427.7965534,396.670670692,4.83426,26.2916227078
 10/03  08:00:00,458.172179721,72.7520594034,14.0787129915,0.0,220.879908,145.652643033,305.208463424,242.484358456,36.25695,26.4671549673
 10/03  09:00:00,506.046072433,73.4602186594,60.4794949868,0.0,220.879908,145.652643033,275.803578395,203.906949872,36.25695,35.6396785228
 10/03  10:00:00,563.34480376,74.2833602505,110.309560227,0.0,220.879908,151.653867033,255.045026495,162.103362193,48.3426,44.5990643029
 10/03  11:00:00,636.342559603,75.4035507179,180.637991936,0.0,220.879908,151.653867033,196.339353285,103.24096369,48.3426,44.755789595
 10/03  12:00:00,697.281817712,76.0982793746,241.305913904,0.0,220.879908,151.653867033,165.848518947,72.6265895399,48.3426,44.8793294076
 10/03  13:00:00,679.791819421,77.1276617767,229.014751101,0.0,220.879908,145.652643033,152.075701297,82.953428223,24.1713,44.9509730736
 10/03  14:00:00,742.625454512,78.8669257448,289.727337031,0.0,220.879908,145.652643033,99.893309499,31.1619258185,24.1713,44.5600836805
 10/03  15:00:00,795.827678634,80.54374326,348.840461871,0.0,220.879908,137.835547516,46.4016239247,5.85705978927,4.83426,35.7103041354
 10/03  16:00:00,684.147804779,76.0708548494,247.352787385,0.0,220.879908,133.019064,44.0937036003,3.8124425535,4.83426,35.4470010468
 10/03  17:00:00,558.499621574,73.6485931034,203.872458754,0.0,220.879908,53.238744,42.7810462021,2.5032222074,4.83426,35.4435639947
 10/03  18:00:00,421.672866861,73.0651414204,60.274762665,0.0,220.879908,53.238744,120.358654125,79.9538827107,4.83426,35.5705114143
 10/03  19:00:00,369.106674976,72.7005547445,0.0,0.0,220.879908,53.238744,246.75983828,233.242054114,4.83426,8.6835241663
 10/03  20:00:00,368.983811067,72.5651669812,0.0,0.0,220.879908,53.238744,372.523223689,359.015648631,4.83426,8.67331505814
 10/03  21:00:00,117.64508751,0.0,0.0,0.0,43.513341876,52.539744,13.5079621429,0.0,4.83426,8.67370214292
 10/03  22:00:00,117.701865647,0.0,0.0,0.0,43.513341876,52.539744,13.4752328739,0.0,4.83426,8.64097287388
 10/03  23:00:00,118.675853006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.725436673,0.0,0.0,0.0,43.513341876,52.539744,13.4519238049,0.0,4.83426,8.61766380486
 10/04  01:00:00,117.720696445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.701551014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.674594867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.085041187,0.0,0.0,0.0,43.513341876,52.539744,13.4520623792,0.0,4.83426,8.61780237916
 10/04  05:00:00,118.044372323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,188.819706281,72.397172186,0.00244916310258,0.0,43.513341876,53.238744,1305.72535624,1300.87109624,4.83426,0.02
 10/04  07:00:00,351.37758052,72.397172186,0.0,0.0,220.879908,53.238744,1084.33350835,1053.20432388,4.83426,26.294924476
 10/04  08:00:00,443.61436624,72.4305060306,0.00232486863326,0.0,220.879908,145.652643033,707.400556406,644.674514564,36.25695,26.4690918423
 10/04  09:00:00,444.150629312,72.9854030749,0.00394249241365,0.0,220.879908,145.652643033,439.2112492,367.313408545,36.25695,35.6408906557
 10/04  10:00:00,509.072039489,74.2626924482,56.7318760602,0.0,220.879908,151.653867033,258.38177519,165.43874207,48.3426,44.6004331208
 10/04  11:00:00,611.919286963,76.7976269427,154.696365303,0.0,220.879908,151.653867033,123.703736091,30.5946540836,48.3426,44.7664820078
 10/04  12:00:00,713.402908128,79.7865079619,253.273056754,0.0,220.879908,151.653867033,93.6837166328,0.453040141461,48.3426,44.8880764913
 10/04  13:00:00,787.948646848,81.1118848362,331.799793852,0.0,220.879908,145.652643033,69.1371312387,0.00635472198218,24.1713,44.9594765167
 10/04  14:00:00,798.324024985,80.6031056915,342.477252723,0.0,220.879908,145.652643033,68.7355595472,0.0,24.1713,44.5642595472
 10/04  15:00:00,822.046975552,82.9035128566,371.828898799,0.0,220.879908,137.835547516,40.5491920195,0.0,4.83426,35.7149320195
 10/04  16:00:00,791.09864396,77.7072067417,351.336993067,0.0,220.879908,133.019064,40.2949295344,0.0119678658778,4.83426,35.4487016685
 10/04  17:00:00,540.608042508,74.280785397,185.154991337,0.0,220.879908,53.238744,53.375219463,13.0913914855,4.83426,35.4495679775
 10/04  18:00:00,400.918305231,73.4022865408,36.4081043681,0.0,220.879908,53.238744,125.584900822,85.1767707398,4.83426,35.5738700819
 10/04  19:00:00,369.74438492,72.9288293071,0.0,0.0,220.879908,53.238744,178.208823922,164.690731543,4.83426,8.68383237838
 10/04  20:00:00,369.449351265,72.672386215,0.0,0.0,220.879908,53.238744,272.810703784,259.302833392,4.83426,8.67361039226
 10/04  21:00:00,117.981459864,0.0,0.0,0.0,43.513341876,52.539744,13.5082774155,0.0,4.83426,8.6740174155
 10/04  22:00:00,117.753102728,0.0,0.0,0.0,43.513341876,52.539744,13.4747919944,0.0,4.83426,8.64053199442
 10/04  23:00:00,118.731704699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,117.810116967,0.0,0.0,0.0,43.513341876,52.539744,13.4521224498,0.0,4.83426,8.61786244982
 10/05  01:00:00,117.817845619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.83692632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.845528041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.278232635,0.0,0.0,0.0,43.513341876,52.539744,13.4519709067,0.0,4.83426,8.6177109067
 10/05  05:00:00,118.269973147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,191.279817153,72.397172186,0.00260017062278,0.0,43.513341876,53.238744,437.444296328,432.590036328,4.83426,0.02
 10/05  07:00:00,357.803944106,72.397172186,6.62202276443,0.0,220.879908,53.238744,384.362677863,353.231259611,4.83426,26.2971582514
 10/05  08:00:00,465.25379994,72.6520712631,21.0372763364,0.0,220.879908,145.652643033,278.87586169,216.146956321,36.25695,26.4719553686
 10/05  09:00:00,473.810154212,73.1476163485,28.8957395142,0.0,220.879908,145.652643033,267.736641218,195.833839844,36.25695,35.6458513739
 10/05  10:00:00,490.58358204,73.6034140586,39.0415703224,0.0,220.879908,151.653867033,264.714055591,171.763871812,48.3426,44.6075837794
 10/05  11:00:00,512.429753595,74.0701755944,59.2377118452,0.0,220.879908,151.653867033,204.351765418,111.24165909,48.3426,44.767506328
 10/05  12:00:00,547.407921703,74.7834789901,93.9803816076,0.0,220.879908,151.653867033,160.647186732,67.4137120813,48.3426,44.8908746508
 10/05  13:00:00,567.543323543,76.8170093462,117.967455268,0.0,220.879908,145.652643033,130.95726775,61.8243258853,24.1713,44.9616418643
 10/05  14:00:00,552.164916683,76.0051542934,103.651980849,0.0,220.879908,145.652643033,160.022933306,91.2794999147,24.1713,44.572133391
 10/05  15:00:00,503.169500357,75.8588218981,63.1298741017,0.0,220.879908,137.835547516,146.494404318,105.939484634,4.83426,35.7206596838
 10/05  16:00:00,449.286835517,73.2069429208,17.5283643032,0.0,220.879908,133.019064,87.6207417547,47.334781401,4.83426,35.4517003537
 10/05  17:00:00,351.009971859,72.4982956903,0.0,0.0,220.879908,53.238744,191.874651698,151.589054077,4.83426,35.4513376209
 10/05  18:00:00,362.925200213,72.4586340731,0.0,0.0,220.879908,53.238744,191.351648135,150.941149502,4.83426,35.5762386326
 10/05  19:00:00,369.305001767,72.4356270141,0.0,0.0,220.879908,53.238744,155.502317832,141.984237468,4.83426,8.68382036444
 10/05  20:00:00,369.256324874,72.4181109656,0.0,0.0,220.879908,53.238744,165.759871962,152.251838111,4.83426,8.67377385097
 10/05  21:00:00,118.123148477,0.0,0.0,0.0,43.513341876,52.539744,13.5089513727,0.0,4.83426,8.67469137269
 10/05  22:00:00,117.877772805,0.0,0.0,0.0,43.513341876,52.539744,13.4754595476,0.0,4.83426,8.64119954759
 10/05  23:00:00,118.821990931,0.0,0.0,0.0,43.513341876,52.539744,13.465281488,0.0,4.83426,8.63102148797
 10/05  24:00:00,117.909907386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.895348816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.890397048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.885710898,0.0,0.0,0.0,43.513341876,52.539744,13.452060453,0.0,4.83426,8.61780045302
 10/06  04:00:00,120.122916454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.756240591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,192.008531031,72.397172186,0.00257930350912,0.0,43.513341876,53.238744,437.005584383,432.151324383,4.83426,0.02
 10/06  07:00:00,351.056080248,72.397172186,0.0,0.0,220.879908,53.238744,402.682578484,371.549992218,4.83426,26.2983262658
 10/06  08:00:00,458.090043779,72.5547466498,14.1981033818,0.0,220.879908,145.652643033,310.97742879,248.251646546,36.25695,26.4688322442
 10/06  09:00:00,477.614058244,73.0067093407,32.9095927532,0.0,220.879908,145.652643033,311.626177063,230.813462739,36.25695,44.555764324
 10/06  10:00:00,461.82825773,73.3963064322,11.0481034597,0.0,220.879908,151.653867033,324.689178823,240.652850357,48.3426,35.6937284657
 10/06  11:00:00,465.673697685,73.7613226623,13.5834174063,0.0,220.879908,151.653867033,290.630002549,197.516659878,48.3426,44.770742671
 10/06  12:00:00,462.148872848,74.0154830209,10.7369529272,0.0,220.879908,151.653867033,290.506085641,197.269113006,48.3426,44.894372635
 10/06  13:00:00,445.484726581,74.241371508,0.0,0.0,220.879908,145.652643033,314.710638816,236.582235436,24.1713,53.9571033798
 10/06  14:00:00,445.641119724,74.4092349649,0.0,0.0,220.879908,145.652643033,319.546353821,259.708005517,24.1713,35.6670483039
 10/06  15:00:00,437.893757316,74.5313486421,0.0,0.0,220.879908,137.835547516,275.812567512,226.329019851,4.83426,44.6492876604
 10/06  16:00:00,430.869663033,72.5722450319,0.0,0.0,220.879908,133.019064,162.085447885,124.934074068,4.83426,32.3171138169
 10/06  17:00:00,350.896804521,72.4012470728,0.0,0.0,220.879908,53.238744,273.578324477,239.017218967,4.83426,29.7268455107
 10/06  18:00:00,362.840778604,72.397172186,0.0,0.0,220.879908,53.238744,324.020064211,283.607270669,4.83426,35.5785335412
 10/06  19:00:00,368.786888171,72.397172186,0.0,0.0,220.879908,53.238744,355.214949651,333.030888416,4.83426,17.3498012352
 10/06  20:00:00,368.789296743,72.397172186,0.0,0.0,220.879908,53.238744,377.143029266,363.634585843,4.83426,8.67418342307
 10/06  21:00:00,117.677551322,0.0,0.0,0.0,43.513341876,52.539744,13.5088965872,0.0,4.83426,8.67463658718
 10/06  22:00:00,117.754803556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.702693254,0.0,0.0,0.0,43.513341876,52.539744,13.4655100178,0.0,4.83426,8.63125001782
 10/06  24:00:00,117.775984975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.762424258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.750932225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.745264076,0.0,0.0,0.0,43.513341876,52.539744,13.4456669248,0.0,4.83426,8.61140692484
 10/07  04:00:00,118.16066528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.108023133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.107353499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,100.05008798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.056656834,0.0,0.0,0.0,43.513341876,52.539744,13.4455135454,0.0,4.83426,8.61125354542
 10/07  09:00:00,100.098691479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.110905661,0.0,0.0,0.0,43.513341876,52.539744,13.5475950048,0.0,4.83426,8.71333500483
 10/07  11:00:00,100.976829163,0.0,0.0,0.0,43.513341876,52.539744,13.4851701277,0.0,4.83426,8.65091012769
 10/07  12:00:00,100.088584229,0.0,0.0,0.0,43.513341876,52.539744,13.4851175384,0.0,4.83426,8.65085753839
 10/07  13:00:00,100.168252565,0.0,0.0,0.0,43.513341876,52.539744,13.4786015532,0.0,4.83426,8.6443415532
 10/07  14:00:00,100.20892687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,100.191080663,0.0,0.0,0.0,43.513341876,52.539744,13.4791423288,0.0,4.83426,8.6448823288
 10/07  16:00:00,99.9771605049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,99.9655021571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,111.90367341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.289976569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.253834668,0.0,0.0,0.0,43.513341876,52.539744,13.4456736104,0.0,4.83426,8.61141361035
 10/07  21:00:00,118.048798017,0.0,0.0,0.0,43.513341876,52.539744,30.5965652905,0.0,4.83426,25.7623052905
 10/07  22:00:00,117.712671274,0.0,0.0,0.0,43.513341876,52.539744,5.44841947146,0.0,4.83426,0.614159471457
 10/07  23:00:00,118.600874124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.699796009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.685115752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.673932635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.664632,0.0,0.0,0.0,43.513341876,52.539744,13.4455623138,0.0,4.83426,8.61130231375
 10/08  04:00:00,118.087732007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.043468744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.038976196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,100.009028288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.056312586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.107314307,0.0,0.0,0.0,43.513341876,52.539744,13.4523706893,0.0,4.83426,8.61811068933
 10/08  10:00:00,100.118391104,0.0,0.0,0.0,43.513341876,52.539744,13.5479254593,0.0,4.83426,8.71366545929
 10/08  11:00:00,101.008214377,0.0,0.0,0.0,43.513341876,52.539744,13.4853069717,0.0,4.83426,8.65104697171
 10/08  12:00:00,100.162158548,0.0,0.0,0.0,43.513341876,52.539744,13.4849341512,0.0,4.83426,8.65067415123
 10/08  13:00:00,100.280334512,0.0,0.0,0.0,43.513341876,52.539744,13.4860391062,0.0,4.83426,8.65177910624
 10/08  14:00:00,100.338773643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.320066532,0.0,0.0,0.0,43.513341876,52.539744,13.4792230608,0.0,4.83426,8.64496306079
 10/08  16:00:00,100.119435605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.053923716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,111.903748297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.271996811,0.0,0.0,0.0,43.513341876,52.539744,13.4456178782,0.0,4.83426,8.61135787823
 10/08  20:00:00,118.273005575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.093386298,0.0,0.0,0.0,43.513341876,52.539744,31.2088884792,0.0,4.83426,26.3746284792
 10/08  22:00:00,117.741260437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.604291375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.715595191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.713976142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.721250913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.726205058,0.0,0.0,0.0,43.513341876,52.539744,13.4455700673,0.0,4.83426,8.61131006734
 10/09  04:00:00,118.157844106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.153562633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.196789985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,100.149867566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.185875219,0.0,0.0,0.0,43.513341876,52.539744,13.4522826542,0.0,4.83426,8.61802265421
 10/09  09:00:00,100.258981225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.272257066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.121399756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.29509144,0.0,0.0,0.0,43.513341876,52.539744,13.4521841325,0.0,4.83426,8.61792413249
 10/09  13:00:00,100.408872633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.45975849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.443898815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.238952812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.175269217,0.0,0.0,0.0,43.513341876,52.539744,13.4455626142,0.0,4.83426,8.61130261419
 10/09  18:00:00,115.062716359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.474381184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.412858198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.129683766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.764285357,0.0,0.0,0.0,43.513341876,52.539744,13.4456406139,0.0,4.83426,8.61138061395
 10/09  23:00:00,118.612847774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.709685527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.689671532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.64945432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.619381636,0.0,0.0,0.0,43.513341876,52.539744,13.4524031259,0.0,4.83426,8.61814312585
 10/10  04:00:00,119.719447837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.372990899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,192.489101998,72.397172186,0.0,0.0,43.513341876,53.238744,1321.5384432,1316.6841832,4.83426,0.02
 10/10  07:00:00,351.35703142,72.397172186,0.0,0.0,220.879908,53.238744,1114.14403375,1083.00579047,4.83426,26.3039832767
 10/10  08:00:00,443.512109196,72.397172186,0.00244776381307,0.0,220.879908,145.652643033,663.646911392,600.910057197,36.25695,26.4799041945
 10/10  09:00:00,443.624392197,72.4864925665,0.00381089000937,0.0,220.879908,145.652643033,451.102207063,370.268189269,36.25695,44.5770677938
 10/10  10:00:00,477.037958966,72.8763842535,26.5093237879,0.0,220.879908,151.653867033,301.177644556,217.126268889,48.3426,35.7087756676
 10/10  11:00:00,580.246001513,73.433824494,126.714063077,0.0,220.879908,151.653867033,127.036424436,33.8887785203,48.3426,44.8050459159
 10/10  12:00:00,658.380186828,74.5266383459,203.965239471,0.0,220.879908,151.653867033,102.243666457,0.0,48.3426,53.9010664573
 10/10  13:00:00,772.704351183,77.6030573821,320.442837154,0.0,220.879908,145.652643033,69.1811313582,0.00587254186477,24.1713,45.0039588164
 10/10  14:00:00,881.91045524,79.6456955841,426.995676216,0.0,220.879908,145.652643033,68.7650962511,0.0,24.1713,44.5937962511
 10/10  15:00:00,902.383468739,80.8163703962,454.159470961,0.0,220.879908,137.835547516,40.58238676,0.00541860122228,4.83426,35.7427081588
 10/10  16:00:00,815.088257361,75.9167386085,377.203569976,0.0,220.879908,133.019064,40.3189909088,0.0141570332655,4.83426,35.4705738756
 10/10  17:00:00,580.318788678,73.5180060209,225.379777576,0.0,220.879908,53.238744,41.5292683237,1.22560898691,4.83426,35.4693993368
 10/10  18:00:00,465.002568863,72.9644297834,97.0975078651,0.0,220.879908,53.238744,86.801575504,46.3662586652,4.83426,35.6010568389
 10/10  19:00:00,372.493592874,72.6342595248,3.41059927965,0.0,220.879908,53.238744,184.920284132,171.401098606,4.83426,8.68492552678
 10/10  20:00:00,368.861868087,72.4957411638,0.0,0.0,220.879908,53.238744,288.106614541,274.597549381,4.83426,8.67480515994
 10/10  21:00:00,117.646422933,0.0,0.0,0.0,43.513341876,52.539744,22.164705738,0.0,4.83426,17.330445738
 10/10  22:00:00,117.685193732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.681131689,0.0,0.0,0.0,43.513341876,52.539744,13.4659412936,0.0,4.83426,8.63168129359
 10/10  24:00:00,117.724990514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.697531483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.686417329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,117.698457608,0.0,0.0,0.0,43.513341876,52.539744,13.4523078622,0.0,4.83426,8.6180478622
 10/11  04:00:00,118.117006406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.080612595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,191.524716534,72.397172186,0.00197346013561,0.0,43.513341876,53.238744,1046.57715215,1041.72289215,4.83426,0.02
 10/11  07:00:00,351.104219864,72.397172186,0.0,0.0,220.879908,53.238744,825.266470425,794.126755003,4.83426,26.3054554213
 10/11  08:00:00,450.536966625,72.4690617235,6.86181059453,0.0,220.879908,145.652643033,410.282033584,347.540771013,36.25695,26.4843125707
 10/11  09:00:00,543.267201654,73.0152882371,97.4779551683,0.0,220.879908,145.652643033,163.107458884,82.2650263555,36.25695,44.5854825288
 10/11  10:00:00,679.725257325,74.3444335175,225.409503841,0.0,220.879908,151.653867033,84.0555929729,0.0,48.3426,35.7129929729
 10/11  11:00:00,825.486072072,75.579724738,368.163543078,0.0,220.879908,151.653867033,93.1421711998,0.0,48.3426,44.7995711998
 10/11  12:00:00,995.518082654,78.5293430823,535.29229158,0.0,220.879908,151.653867033,102.252683898,0.0,48.3426,53.9100838985
 10/11  13:00:00,1025.76603997,81.354242526,568.110406185,0.0,220.879908,145.652643033,69.189898039,0.00981370128966,24.1713,45.0087843377
 10/11  14:00:00,1035.9539715,81.8302321052,577.561603981,0.0,220.879908,145.652643033,68.7728570292,0.0,24.1713,44.6015570292
 10/11  15:00:00,1049.23512923,81.3111890635,598.844300006,0.0,220.879908,137.835547516,40.5785666476,0.0,4.83426,35.7443066476
 10/11  16:00:00,1074.47681892,76.8960419319,633.844768528,0.0,220.879908,133.019064,40.3169403404,0.0113258232716,4.83426,35.4713545171
 10/11  17:00:00,819.948003702,73.9766504181,463.240896909,0.0,220.879908,53.238744,40.3257316877,0.0159501735426,4.83426,35.4755215141
 10/11  18:00:00,662.410725059,73.4006390823,292.207131313,0.0,220.879908,53.238744,40.4316127002,0.0,4.83426,35.5973527002
 10/11  19:00:00,591.390728987,73.1085144727,218.471558413,0.0,220.879908,53.238744,16.7036631549,0.0,4.83426,11.8694031549
 10/11  20:00:00,549.901489795,72.9114674745,177.552517596,0.0,220.879908,53.238744,23.8383433558,4.85447816154,4.83426,14.1496051943
 10/11  21:00:00,118.275212251,0.0,0.0,0.0,43.513341876,52.539744,13.5101406507,0.0,4.83426,8.67588065074
 10/11  22:00:00,117.947397054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.841135321,0.0,0.0,0.0,43.513341876,52.539744,13.4660287743,0.0,4.83426,8.63176877433
 10/11  24:00:00,117.941545337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.918140409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.880111051,0.0,0.0,0.0,43.513341876,52.539744,13.4525006434,0.0,4.83426,8.61824064336
 10/12  03:00:00,117.866689346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.298529716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.250469642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,191.272637845,72.397172186,0.00323160657617,0.0,43.513341876,53.238744,481.617867882,468.165409131,4.83426,8.6181987516
 10/12  07:00:00,372.380980994,72.397172186,20.999262994,0.0,220.879908,53.238744,343.320887004,320.940459488,4.83426,17.5461675162
 10/12  08:00:00,551.7005171,73.0497949298,105.871612084,0.0,220.879908,145.652643033,145.199295371,82.4554909461,36.25695,26.4868544244
 10/12  09:00:00,783.816388416,74.977703797,333.867442347,0.0,220.879908,145.652643033,80.8560260969,0.0,36.25695,44.5990760969
 10/12  10:00:00,988.332503198,78.1169274629,528.021208238,0.0,220.879908,151.653867033,92.9873677304,0.0,48.3426,44.6447677304
 10/12  11:00:00,1036.24553191,81.7150182386,570.115056496,0.0,220.879908,151.653867033,93.1494637375,0.0,48.3426,44.8068637375
 10/12  12:00:00,1061.19916608,84.7784671575,592.185893588,0.0,220.879908,151.653867033,93.2839722329,0.0,48.3426,44.9413722329
 10/12  13:00:00,1069.6867109,87.1303293725,604.176192635,0.0,220.879908,145.652643033,69.1861792528,0.00994814413883,24.1713,45.0049311087
 10/12  14:00:00,1083.51123755,89.6801255488,615.297206311,0.0,220.879908,145.652643033,68.781773314,0.0,24.1713,44.610473314
 10/12  15:00:00,1083.10285153,92.0870485916,620.247890153,0.0,220.879908,137.835547516,49.5141434295,0.0,4.83426,44.6798834295
 10/12  16:00:00,1089.88257233,85.9883875854,638.789196319,0.0,220.879908,133.019064,33.8470527083,0.0115309548608,4.83426,29.0012617534
 10/12  17:00:00,974.448380664,78.7975210259,611.164628189,0.0,220.879908,53.238744,37.9164374959,0.0,4.83426,33.0821774959
 10/12  18:00:00,943.726926212,76.4353634508,568.84918269,0.0,220.879908,53.238744,49.3336159607,0.0,4.83426,44.4993559607
 10/12  19:00:00,801.723238361,75.1876287895,425.65080461,0.0,220.879908,53.238744,13.5201213891,0.0,4.83426,8.68586138914
 10/12  20:00:00,677.481328714,74.4394899837,302.970281292,0.0,220.879908,53.238744,13.5094828924,0.0,4.83426,8.67522289243
 10/12  21:00:00,118.392871473,0.0,0.0,0.0,43.513341876,52.539744,13.5100523235,0.0,4.83426,8.67579232347
 10/12  22:00:00,118.085869688,0.0,0.0,0.0,43.513341876,52.539744,13.4762286445,0.0,4.83426,8.64196864449
 10/12  23:00:00,118.972772394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,118.059604112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,118.054512883,0.0,0.0,0.0,43.513341876,52.539744,13.4525845823,0.0,4.83426,8.61832458226
 10/13  02:00:00,118.024890698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.995876692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.356749718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,120.008893929,0.0,0.0,0.0,43.513341876,52.539744,13.4525626364,0.0,4.83426,8.61830263639
 10/13  06:00:00,266.43107031,72.4018489268,73.3947977298,0.0,43.513341876,53.238744,277.024050673,272.169790673,4.83426,0.02
 10/13  07:00:00,425.713277882,72.397172186,73.4595125435,0.0,220.879908,53.238744,222.398192094,200.017958358,4.83426,17.5459737364
 10/13  08:00:00,597.320446945,74.4725423043,149.617956954,0.0,220.879908,145.652643033,87.0440887442,15.4750893163,36.25695,35.312049428
 10/13  09:00:00,825.84745884,76.654823231,374.226607562,0.0,220.879908,145.652643033,71.9400280594,0.0,36.25695,35.6830780594
 10/13  10:00:00,981.028736794,80.0413991438,518.223948178,0.0,220.879908,151.653867033,92.9937511328,0.0,48.3426,44.6511511328
 10/13  11:00:00,1009.68675599,84.0154832711,540.48463037,0.0,220.879908,151.653867033,93.1570526703,0.0,48.3426,44.8144526703
 10/13  12:00:00,1031.40698549,86.7242785115,559.562845084,0.0,220.879908,151.653867033,93.2802878704,0.0,48.3426,44.9376878704
 10/13  13:00:00,1037.81051492,88.7573482633,569.847435204,0.0,220.879908,145.652643033,78.1976225242,0.0100871119516,24.1713,54.0162354122
 10/13  14:00:00,1040.07397335,90.8059857081,569.965601502,0.0,220.879908,145.652643033,59.8635958396,0.0,24.1713,35.6922958396
 10/13  15:00:00,1040.1534766,92.7298456926,575.907914352,0.0,220.879908,137.835547516,49.5200972065,0.0,4.83426,44.6858372065
 10/13  16:00:00,1050.50963512,85.5088550913,598.609342007,0.0,220.879908,133.019064,40.3249504382,0.0115485592104,4.83426,35.4791418789
 10/13  17:00:00,931.502986872,78.6276800914,566.908191847,0.0,220.879908,53.238744,40.308192283,0.0,4.83426,35.473932283
 10/13  18:00:00,915.484133789,76.349179142,539.836956447,0.0,220.879908,53.238744,40.4391727865,0.0,4.83426,35.6049127865
 10/13  19:00:00,811.554753409,75.2333466762,435.702181738,0.0,220.879908,53.238744,13.5209693374,0.0,4.83426,8.68670933741
 10/13  20:00:00,580.984128942,74.422758214,207.768962677,0.0,220.879908,53.238744,24.8643678682,11.3536669782,4.83426,8.67644088997
 10/13  21:00:00,117.912126779,0.0,0.0,0.0,43.513341876,52.539744,13.5089081636,0.0,4.83426,8.67464816357
 10/13  22:00:00,117.941341623,0.0,0.0,0.0,43.513341876,52.539744,13.4763525769,0.0,4.83426,8.64209257687
 10/13  23:00:00,118.826907385,0.0,0.0,0.0,43.513341876,52.539744,13.4660878481,0.0,4.83426,8.63182784805
 10/13  24:00:00,117.911764834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.892270223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.866303111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.836265719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.245641913,0.0,0.0,0.0,43.513341876,52.539744,13.4458436838,0.0,4.83426,8.61158368383
 10/14  05:00:00,118.204417247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.221866237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,103.141840896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.142806043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.16892319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.140723817,0.0,0.0,0.0,43.513341876,52.539744,22.2473840191,0.0,4.83426,17.4131240191
 10/14  11:00:00,101.001445975,0.0,0.0,0.0,43.513341876,52.539744,13.4863079245,0.0,4.83426,8.65204792454
 10/14  12:00:00,100.085312912,0.0,0.0,0.0,43.513341876,52.539744,13.486374295,0.0,4.83426,8.65211429499
 10/14  13:00:00,100.157355354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,100.184431105,0.0,0.0,0.0,43.513341876,52.539744,13.4796772751,0.0,4.83426,8.64541727515
 10/14  15:00:00,100.167576601,0.0,0.0,0.0,43.513341876,52.539744,13.4796155859,0.0,4.83426,8.64535558593
 10/14  16:00:00,99.961221637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,99.9434870328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,114.879020967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.288117079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.264276137,0.0,0.0,0.0,43.513341876,52.539744,13.4457469821,0.0,4.83426,8.61148698206
 10/14  21:00:00,118.06658499,0.0,0.0,0.0,43.513341876,52.539744,22.4361513523,0.0,4.83426,17.6018913523
 10/14  22:00:00,117.714479629,0.0,0.0,0.0,43.513341876,52.539744,13.4457695438,0.0,4.83426,8.61150954378
 10/14  23:00:00,118.593917355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.651612682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.626743969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.597244133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.581657182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,117.997469519,0.0,0.0,0.0,43.513341876,52.539744,13.445750535,0.0,4.83426,8.61149053501
 10/15  05:00:00,117.952910194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,117.964792885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,102.925232323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,99.9850076423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.040756202,0.0,0.0,0.0,43.513341876,52.539744,13.452732917,0.0,4.83426,8.61847291697
 10/15  10:00:00,100.056539884,0.0,0.0,0.0,43.513341876,52.539744,13.5503794438,0.0,4.83426,8.71611944379
 10/15  11:00:00,100.930712916,0.0,0.0,0.0,43.513341876,52.539744,13.4864307757,0.0,4.83426,8.6521707757
 10/15  12:00:00,100.030378051,0.0,0.0,0.0,43.513341876,52.539744,13.4865180354,0.0,4.83426,8.65225803544
 10/15  13:00:00,100.12365319,0.0,0.0,0.0,43.513341876,52.539744,13.4866033178,0.0,4.83426,8.65234331782
 10/15  14:00:00,100.167110703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,100.148547655,0.0,0.0,0.0,43.513341876,52.539744,13.4799059723,0.0,4.83426,8.64564597225
 10/15  16:00:00,99.9364236396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,99.9102493851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,117.807897934,0.0,0.0,0.0,43.513341876,52.539744,13.4458038985,0.0,4.83426,8.6115438985
 10/15  19:00:00,118.2022171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.14867587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,117.931639292,0.0,0.0,0.0,43.513341876,52.539744,31.2261010733,0.0,4.83426,26.3918410733
 10/15  22:00:00,117.581722132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.511365036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.549163626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.535280501,0.0,0.0,0.0,43.513341876,52.539744,13.4526120527,0.0,4.83426,8.61835205271
 10/16  02:00:00,117.520493073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.512114105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,117.929343212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,117.892514218,0.0,0.0,0.0,43.513341876,52.539744,13.4526463115,0.0,4.83426,8.61838631149
 10/16  06:00:00,193.032280217,72.397172186,0.0,0.0,43.513341876,53.238744,1881.80682179,1876.95256179,4.83426,0.02
 10/16  07:00:00,355.014256402,72.397172186,0.0,0.0,220.879908,53.238744,1425.1191333,1396.35976627,4.83426,23.9251070302
 10/16  08:00:00,443.887481648,72.397172186,0.00176514981018,0.0,220.879908,145.652643033,1054.80855004,989.651742812,36.25695,28.8998572229
 10/16  09:00:00,443.661724401,72.397172186,0.00279223485121,0.0,220.879908,145.652643033,832.502238032,760.553497474,36.25695,35.6917905584
 10/16  10:00:00,449.545231265,72.4053459718,0.00171625659037,0.0,220.879908,151.653867033,672.751100943,579.74158662,48.3426,44.6669143233
 10/16  11:00:00,450.654935073,72.6450991221,0.0,0.0,220.879908,151.653867033,492.579825366,399.404101114,48.3426,44.833124252
 10/16  12:00:00,449.853343684,72.778427612,0.0,0.0,220.879908,151.653867033,400.305634759,298.019392269,48.3426,53.9436424898
 10/16  13:00:00,448.696065833,72.8866266083,4.63983472559,0.0,220.879908,145.652643033,318.003880631,248.785986358,24.1713,45.0465942731
 10/16  14:00:00,471.764648093,73.0646647141,27.215099329,0.0,220.879908,145.652643033,264.003726282,195.203188399,24.1713,44.6292378835
 10/16  15:00:00,489.665523368,73.3498141321,52.319145339,0.0,220.879908,137.835547516,151.928634425,111.325295059,4.83426,35.7690793668
 10/16  16:00:00,478.115216131,72.5401453322,46.7181027499,0.0,220.879908,133.019064,71.735156356,31.4065199936,4.83426,35.4943763624
 10/16  17:00:00,356.423583341,72.397172186,5.56784610927,0.0,220.879908,53.238744,193.430692857,153.107566128,4.83426,35.4888667293
 10/16  18:00:00,368.768667571,72.397172186,0.0,0.0,220.879908,53.238744,457.847127053,408.494017748,4.83426,44.5188493044
 10/16  19:00:00,369.326911773,72.397172186,0.0,0.0,220.879908,53.238744,661.954740881,648.433763966,4.83426,8.68671691524
 10/16  20:00:00,369.325977512,72.397172186,0.0,0.0,220.879908,53.238744,701.828796218,688.318504573,4.83426,8.67603164491
 10/16  21:00:00,117.784459068,0.0,0.0,0.0,43.513341876,52.539744,13.5109489664,0.0,4.83426,8.67668896636
 10/16  22:00:00,117.577006675,0.0,0.0,0.0,43.513341876,52.539744,13.4767900704,0.0,4.83426,8.64253007042
 10/16  23:00:00,118.627015815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.662193486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.677698301,0.0,0.0,0.0,43.513341876,52.539744,13.4526162957,0.0,4.83426,8.61835629568
 10/17  02:00:00,117.685027609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.699564817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.827590002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.493651868,0.0,0.0,0.0,43.513341876,52.539744,13.4526710311,0.0,4.83426,8.61841103114
 10/17  06:00:00,192.092702189,72.397172186,0.0,0.0,43.513341876,53.238744,747.796290979,742.942030979,4.83426,0.02
 10/17  07:00:00,353.953576537,72.397172186,0.0,0.0,220.879908,53.238744,541.468493656,510.318162595,4.83426,26.3160710609
 10/17  08:00:00,446.949624349,72.397172186,3.49407873845,0.0,220.879908,145.652643033,365.382873626,302.628096362,36.25695,26.4978272643
 10/17  09:00:00,494.377364875,72.4178093061,50.0945371521,0.0,220.879908,145.652643033,244.385635468,172.430532098,36.25695,35.69815337
 10/17  10:00:00,556.025302555,72.6115145154,104.798891337,0.0,220.879908,151.653867033,155.010830812,61.9922467356,48.3426,44.6759840759
 10/17  11:00:00,682.434735012,72.9689458873,227.814477607,0.0,220.879908,151.653867033,93.8928288875,0.709153853234,48.3426,44.8410750343
 10/17  12:00:00,727.554150733,73.6175601484,272.017234404,0.0,220.879908,151.653867033,102.298642121,0.0,48.3426,53.9560421211
 10/17  13:00:00,808.7976809,74.4778568155,358.114740359,0.0,220.879908,145.652643033,69.2308541517,0.00905913270456,24.1713,45.050495019
 10/17  14:00:00,925.096892704,75.0990562401,473.48694882,0.0,220.879908,145.652643033,68.8055173142,0.0,24.1713,44.6342173142
 10/17  15:00:00,1013.42691053,76.0852479457,568.569089798,0.0,220.879908,137.835547516,49.5470243819,0.0,4.83426,44.7127643819
 10/17  16:00:00,991.805343234,73.8787858251,554.246690044,0.0,220.879908,133.019064,40.3370193411,0.0117698339031,4.83426,35.4909895072
 10/17  17:00:00,768.516641772,72.6615706974,412.332351706,0.0,220.879908,53.238744,31.4611542923,0.0,4.83426,26.6268942923
 10/17  18:00:00,679.804362914,72.5503359651,306.605027986,0.0,220.879908,53.238744,49.3603464691,0.0,4.83426,44.5260864691
 10/17  19:00:00,568.90415939,72.506201594,196.850889285,0.0,220.879908,53.238744,13.9246346984,0.403351239547,4.83426,8.68702345882
 10/17  20:00:00,518.169457534,72.4750273436,146.783204231,0.0,220.879908,53.238744,33.0662990138,19.5555633388,4.83426,8.67647567505
 10/17  21:00:00,117.923470631,0.0,0.0,0.0,43.513341876,52.539744,13.5114165222,0.0,4.83426,8.67715652217
 10/17  22:00:00,117.954422157,0.0,0.0,0.0,43.513341876,52.539744,13.4754818311,0.0,4.83426,8.64122183111
 10/17  23:00:00,118.825458629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.852105371,0.0,0.0,0.0,43.513341876,52.539744,13.452607403,0.0,4.83426,8.61834740296
 10/18  01:00:00,117.867078602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.836238435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.819267556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.24280586,0.0,0.0,0.0,43.513341876,52.539744,13.4526956351,0.0,4.83426,8.61843563511
 10/18  05:00:00,118.16660344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,191.567177694,72.397172186,0.00245600695675,0.0,43.513341876,53.238744,1087.29674271,1082.44248271,4.83426,0.02
 10/18  07:00:00,354.364956253,72.397172186,0.0,0.0,220.879908,53.238744,1099.42449137,1068.27046471,4.83426,26.3197666617
 10/18  08:00:00,443.593792228,72.4578160902,0.00409784365149,0.0,220.879908,145.652643033,622.78395283,560.026482539,36.25695,26.500520291
 10/18  09:00:00,444.055087245,72.9315994036,0.00269618268487,0.0,220.879908,145.652643033,414.98881339,334.108133512,36.25695,44.6237298783
 10/18  10:00:00,450.775844318,73.6398042609,0.00192610960492,0.0,220.879908,151.653867033,374.397732577,290.309271104,48.3426,35.7458614726
 10/18  11:00:00,457.110857689,74.5140854511,4.4684483821,0.0,220.879908,151.653867033,297.376359408,195.223944945,48.3426,53.8098144629
 10/18  12:00:00,482.905650278,74.962628265,30.2686458702,0.0,220.879908,151.653867033,232.191872344,138.867157705,48.3426,44.9821146395
 10/18  13:00:00,528.404215884,75.8938530186,80.2143287342,0.0,220.879908,145.652643033,160.917471798,82.6956892074,24.1713,54.0504825905
 10/18  14:00:00,592.531874548,77.3535422658,142.477390436,0.0,220.879908,145.652643033,85.251412405,25.3615962988,24.1713,35.7185161063
 10/18  15:00:00,613.458494593,77.4836605951,171.041467751,0.0,220.879908,137.835547516,60.5482276512,10.9942256767,4.83426,44.7197419745
 10/18  16:00:00,530.575846342,74.1600203715,97.1994658076,0.0,220.879908,133.019064,62.1868838413,21.8532199562,4.83426,35.4994038851
 10/18  17:00:00,362.552800391,72.6843859984,11.2900450437,0.0,220.879908,53.238744,151.836623071,111.505148883,4.83426,35.4972141878
 10/18  18:00:00,368.889395301,72.5019117938,0.0,0.0,220.879908,53.238744,310.337377757,269.874985627,4.83426,35.6281321301
 10/18  19:00:00,369.271842865,72.4431222509,0.0,0.0,220.879908,53.238744,431.363451663,417.842075053,4.83426,8.6871166098
 10/18  20:00:00,369.246063456,72.4127084832,0.0,0.0,220.879908,53.238744,510.684165873,494.506500033,4.83426,11.3434058402
 10/18  21:00:00,117.906251955,0.0,0.0,0.0,43.513341876,52.539744,19.5006225202,0.0,4.83426,14.6663625202
 10/18  22:00:00,117.681218124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.694495814,0.0,0.0,0.0,43.513341876,52.539744,13.4664059048,0.0,4.83426,8.63214590477
 10/18  24:00:00,117.760202353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.774425584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.788336726,0.0,0.0,0.0,43.513341876,52.539744,13.4527208723,0.0,4.83426,8.61846087227
 10/19  03:00:00,117.802873246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.301779503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.301409598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,230.332870499,72.397172186,38.5646577968,0.0,43.513341876,53.238744,430.044031405,416.591218533,4.83426,8.61855287207
 10/19  07:00:00,427.169216026,72.397172186,72.0730101367,0.0,220.879908,53.238744,288.409306974,266.019587458,4.83426,17.5554595161
 10/19  08:00:00,584.483325641,72.544636976,138.734991227,0.0,220.879908,145.652643033,109.878376923,38.2874519772,36.25695,35.333974946
 10/19  09:00:00,676.458200144,73.5426096799,228.743907867,0.0,220.879908,145.652643033,71.9666881915,0.0,36.25695,35.7097381915
 10/19  10:00:00,732.882193276,74.2218923013,278.215697215,0.0,220.879908,151.653867033,93.0257193812,0.0,48.3426,44.6831193812
 10/19  11:00:00,827.662177484,74.6490004869,370.967611089,0.0,220.879908,151.653867033,93.2007307208,0.0,48.3426,44.8581307208
 10/19  12:00:00,929.015615159,75.4320499638,471.799767626,0.0,220.879908,151.653867033,93.3182725601,0.0,48.3426,44.9756725601
 10/19  13:00:00,982.366207268,77.2505878465,528.915371663,0.0,220.879908,145.652643033,78.2592988499,0.0110906823254,24.1713,54.0769081675
 10/19  14:00:00,944.118895382,76.619790044,491.531455152,0.0,220.879908,145.652643033,68.8750791427,0.046909927106,24.1713,44.6568692156
 10/19  15:00:00,722.476354605,76.1992912798,280.051344186,0.0,220.879908,137.835547516,96.8632834462,48.3086490812,4.83426,43.720374365
 10/19  16:00:00,554.457854315,73.4419139977,121.24643346,0.0,220.879908,133.019064,60.2675328179,27.8082779101,4.83426,27.6249949077
 10/19  17:00:00,437.160360478,72.5374830872,84.9033224487,0.0,220.879908,53.238744,114.142652541,73.8039356484,4.83426,35.5044568927
 10/19  18:00:00,381.409320269,72.4768187738,12.2827575119,0.0,220.879908,53.238744,188.512314554,139.14184515,4.83426,44.5362094045
 10/19  19:00:00,369.272339256,72.4322871501,0.0,0.0,220.879908,53.238744,259.346434161,245.824730054,4.83426,8.6874441066
 10/19  20:00:00,369.200353508,72.4070850492,0.0,0.0,220.879908,53.238744,306.634760339,293.123629157,4.83426,8.67687118207
 10/19  21:00:00,118.011519862,0.0,0.0,0.0,43.513341876,52.539744,13.51185691,0.0,4.83426,8.67759691
 10/19  22:00:00,117.766772925,0.0,0.0,0.0,43.513341876,52.539744,13.476251944,0.0,4.83426,8.64199194398
 10/19  23:00:00,118.722817234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.807336478,0.0,0.0,0.0,43.513341876,52.539744,13.452758411,0.0,4.83426,8.61849841099
 10/20  01:00:00,117.802287103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.782117098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.75789262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.866321319,0.0,0.0,0.0,43.513341876,52.539744,13.4528866458,0.0,4.83426,8.61862664576
 10/20  05:00:00,119.529104162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.066851113,72.397172186,0.00231405282262,0.0,43.513341876,53.238744,875.434506489,870.580246489,4.83426,0.02
 10/20  07:00:00,354.085600781,72.397172186,0.0,0.0,220.879908,53.238744,840.467540246,809.310484311,4.83426,26.3227959348
 10/20  08:00:00,443.570115036,72.397172186,0.00191332944251,0.0,220.879908,145.652643033,774.998322731,712.239014383,36.25695,26.5023583481
 10/20  09:00:00,443.66415521,72.4140079042,0.00223987949064,0.0,220.879908,145.652643033,805.836091063,724.946748434,36.25695,44.6323926288
 10/20  10:00:00,449.74964731,72.4882143044,0.00175197583332,0.0,220.879908,151.653867033,797.422392776,704.388827219,48.3426,44.6909655569
 10/20  11:00:00,450.844690723,72.637280368,0.0,0.0,220.879908,151.653867033,740.338885424,647.136823049,48.3426,44.8594623749
 10/20  12:00:00,450.057141365,72.7879676475,0.0,0.0,220.879908,151.653867033,735.366746495,642.03310506,48.3426,44.9910414342
 10/20  13:00:00,444.264672779,72.92779097,0.0,0.0,220.879908,145.652643033,773.68396669,695.440478284,24.1713,54.0721884069
 10/20  14:00:00,444.445189688,73.0488618325,0.0,0.0,220.879908,145.652643033,804.153179121,744.257662826,24.1713,35.7242162955
 10/20  15:00:00,436.688797489,73.1226107033,0.0,0.0,220.879908,137.835547516,761.414964544,711.849306638,4.83426,44.7313979066
 10/20  16:00:00,430.872810065,72.397172186,0.0,0.0,220.879908,133.019064,638.702585432,598.361393967,4.83426,35.5069314656
 10/20  17:00:00,351.100930261,72.397172186,0.0,0.0,220.879908,53.238744,731.089168908,690.747188204,4.83426,35.5077207035
 10/20  18:00:00,369.033124912,72.397172186,0.0,0.0,220.879908,53.238744,739.98315913,693.738903825,4.83426,41.4099953051
