Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  19:00:00,369.004626008,72.397172186,0.0,0.0,220.879908,53.238744,716.565775138,700.000301661,4.83426,11.7312134776
 10/20  20:00:00,369.002477597,72.397172186,0.0,0.0,220.879908,53.238744,724.742815707,711.230445655,4.83426,8.67811005149
 10/20  21:00:00,117.51722387,0.0,0.0,0.0,43.513341876,52.539744,13.5118353509,0.0,4.83426,8.67757535091
 10/20  22:00:00,117.601333788,0.0,0.0,0.0,43.513341876,52.539744,13.4773257676,0.0,4.83426,8.64306576755
 10/20  23:00:00,118.629359291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.65605692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.65400347,0.0,0.0,0.0,43.513341876,52.539744,13.446050947,0.0,4.83426,8.61179094698
 10/21  02:00:00,117.632973606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.614397285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.038275943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.003138258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.007777249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,102.916241418,0.0,0.0,0.0,43.513341876,52.539744,13.445934218,0.0,4.83426,8.61167421802
 10/21  08:00:00,99.9244353915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,99.9748141915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,99.967981145,0.0,0.0,0.0,43.513341876,52.539744,22.2529873364,0.0,4.83426,17.4187273364
 10/21  11:00:00,100.872687579,0.0,0.0,0.0,43.513341876,52.539744,13.4874509694,0.0,4.83426,8.65319096936
 10/21  12:00:00,99.8959453866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,99.9758229672,0.0,0.0,0.0,43.513341876,52.539744,13.4805508735,0.0,4.83426,8.64629087353
 10/21  14:00:00,100.002279462,0.0,0.0,0.0,43.513341876,52.539744,13.4806452815,0.0,4.83426,8.6463852815
 10/21  15:00:00,99.9887598484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  16:00:00,99.7879699214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,102.765631894,0.0,0.0,0.0,43.513341876,52.539744,13.446024734,0.0,4.83426,8.61176473395
 10/21  18:00:00,117.691380062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.109362083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.077454466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.871756179,0.0,0.0,0.0,43.513341876,52.539744,31.2368674516,0.0,4.83426,26.4026074516
 10/21  22:00:00,117.533292508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.487352778,0.0,0.0,0.0,43.513341876,52.539744,13.4460632316,0.0,4.83426,8.61180323162
 10/21  24:00:00,117.520525244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.521429944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.511631837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.503528213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,119.019162264,1.08862423094,0.0,0.0,43.513341876,52.539744,5.41924411715,0.564984117148,4.83426,0.02
 10/22  05:00:00,120.193361591,2.29894911775,0.0,0.0,43.513341876,52.539744,14.7508652087,1.30479026826,4.83426,8.6118149404
 10/22  06:00:00,120.746748497,2.83650654176,0.0,0.0,43.513341876,52.539744,6.82339848855,1.96913848855,4.83426,0.02
 10/22  07:00:00,108.824803252,2.99693732344,0.0,0.0,43.513341876,52.539744,6.48701028071,1.63275028071,4.83426,0.02
 10/22  08:00:00,102.089906037,2.1911563623,0.0,0.0,43.513341876,52.539744,5.94311977626,1.08885977626,4.83426,0.02
 10/22  09:00:00,100.840873898,0.860736431589,0.0,0.0,43.513341876,52.539744,13.7428532202,0.289816787026,4.83426,8.61877643313
 10/22  10:00:00,100.001763466,0.0,0.0,0.0,43.513341876,52.539744,13.5538017407,0.0,4.83426,8.71954174066
 10/22  11:00:00,100.896666723,0.0,0.0,0.0,43.513341876,52.539744,13.4882432525,0.0,4.83426,8.65398325252
 10/22  12:00:00,99.9969971979,0.0,0.0,0.0,43.513341876,52.539744,13.4865090359,0.0,4.83426,8.65224903586
 10/22  13:00:00,100.099652721,0.0,0.0,0.0,43.513341876,52.539744,13.4878389245,0.0,4.83426,8.65357892445
 10/22  14:00:00,100.142131173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.122386692,0.0,0.0,0.0,43.513341876,52.539744,13.4810363541,0.0,4.83426,8.6467763541
 10/22  16:00:00,99.9103448798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,102.866118903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,117.728561994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.105264919,0.0,0.0,0.0,43.513341876,52.539744,13.4460646123,0.0,4.83426,8.6118046123
 10/22  20:00:00,118.061907676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.866470402,0.0,0.0,0.0,43.513341876,52.539744,31.2411803686,0.0,4.83426,26.4069203686
 10/22  22:00:00,117.539535266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.493032262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.554772896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.573985819,0.0,0.0,0.0,43.513341876,52.539744,13.4530379573,0.0,4.83426,8.6187779573
 10/23  02:00:00,117.589431026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.592192874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.018701632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,117.989199579,0.0,0.0,0.0,43.513341876,52.539744,13.4528889582,0.0,4.83426,8.6186289582
 10/23  06:00:00,192.052269199,72.397172186,0.0,0.0,43.513341876,53.238744,1236.25780851,1231.40354851,4.83426,0.02
 10/23  07:00:00,357.236236648,72.397172186,0.0,0.0,220.879908,53.238744,971.11967918,939.957023226,4.83426,26.3283959536
 10/23  08:00:00,443.513097703,72.397172186,0.00259218125925,0.0,220.879908,145.652643033,683.475458186,620.703052156,36.25695,26.5154560299
 10/23  09:00:00,447.218207099,72.425987685,3.61054135039,0.0,220.879908,145.652643033,449.180435156,368.273334257,36.25695,44.6501508986
 10/23  10:00:00,512.058666911,72.8069048749,61.0455110811,0.0,220.879908,151.653867033,260.972102302,176.856105834,48.3426,35.7733964681
 10/23  11:00:00,575.56452192,73.5261248493,121.928601969,0.0,220.879908,151.653867033,150.719098711,48.5237556678,48.3426,53.8527430428
 10/23  12:00:00,666.454322618,75.0213243207,211.505978196,0.0,220.879908,151.653867033,93.8636398731,0.503306336163,48.3426,45.0177335369
 10/23  13:00:00,775.324037886,76.3549996364,324.437068762,0.0,220.879908,145.652643033,78.2792095334,0.00559714023746,24.1713,54.1023123932
 10/23  14:00:00,870.577027531,77.2260997317,418.264330969,0.0,220.879908,145.652643033,67.7651113361,0.0,24.1713,43.5938113361
 10/23  15:00:00,864.325217137,75.5524837737,421.38054436,0.0,220.879908,137.835547516,41.7151932978,0.0036812733628,4.83426,36.8772520244
 10/23  16:00:00,804.689079528,73.428204323,368.977513442,0.0,220.879908,133.019064,40.3695115799,0.0124179617834,4.83426,35.5228336181
 10/23  17:00:00,658.90716496,72.5925276663,301.088187011,0.0,220.879908,53.238744,40.3686747955,0.0121520790048,4.83426,35.5222627165
 10/23  18:00:00,446.126444526,72.4613459287,76.127160479,0.0,220.879908,53.238744,142.518393581,93.1140382277,4.83426,44.5700953534
 10/23  19:00:00,369.241082147,72.4164327861,0.0,0.0,220.879908,53.238744,281.961399037,268.438241733,4.83426,8.68889730484
 10/23  20:00:00,369.188799578,72.3993022819,0.0,0.0,220.879908,53.238744,340.758313302,327.245768485,4.83426,8.67828481765
 10/23  21:00:00,117.969773788,0.0,0.0,0.0,43.513341876,52.539744,13.5120797667,0.0,4.83426,8.67781976667
 10/23  22:00:00,117.715142022,0.0,0.0,0.0,43.513341876,52.539744,13.477713231,0.0,4.83426,8.64345323097
 10/23  23:00:00,118.671755146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.728882707,0.0,0.0,0.0,43.513341876,52.539744,13.4530370022,0.0,4.83426,8.61877700221
 10/24  01:00:00,117.712105551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.686295655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.663594974,0.0,0.0,0.0,43.513341876,52.539744,13.4529208002,0.0,4.83426,8.61866080025
 10/24  04:00:00,119.766947691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.419933199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,192.509347913,72.397172186,0.00166311808638,0.0,43.513341876,53.238744,1308.05469844,1303.20043844,4.83426,0.02
 10/24  07:00:00,357.343418814,72.397172186,0.0,0.0,220.879908,53.238744,1108.05654826,1076.89323931,4.83426,26.3290489443
 10/24  08:00:00,443.688137227,72.397172186,0.00188965046349,0.0,220.879908,145.652643033,902.104077619,839.331421917,36.25695,26.5157057022
 10/24  09:00:00,443.70522165,72.397172186,0.00237176628003,0.0,220.879908,145.652643033,862.156353443,781.239954321,36.25695,44.6594491221
 10/24  10:00:00,449.695302634,72.4037504071,0.00175937683705,0.0,220.879908,151.653867033,832.922598697,739.860291641,48.3426,44.7197070569
 10/24  11:00:00,450.684663657,72.4255248267,0.0,0.0,220.879908,151.653867033,804.12483939,710.894825695,48.3426,44.8874136952
 10/24  12:00:00,449.789805082,72.4659048715,0.0,0.0,220.879908,151.653867033,828.650544244,726.296526489,48.3426,54.0114177552
 10/24  13:00:00,443.870562706,72.5090380509,0.0,0.0,220.879908,145.652643033,820.707274927,751.432331908,24.1713,45.1036430192
 10/24  14:00:00,443.870837669,72.5501277934,0.0,0.0,220.879908,145.652643033,787.898331953,719.047176438,24.1713,44.6798555158
 10/24  15:00:00,436.027328512,72.6338469812,0.0,0.0,220.879908,137.835547516,645.590305495,595.999825436,4.83426,44.7562200591
 10/24  16:00:00,430.688808942,72.397172186,0.0,0.0,220.879908,133.019064,478.467430361,438.10974381,4.83426,35.5234265515
 10/24  17:00:00,353.906389418,72.397172186,0.0,0.0,220.879908,53.238744,586.130273401,545.773704132,4.83426,35.5223092688
 10/24  18:00:00,368.979834177,72.397172186,0.0,0.0,220.879908,53.238744,728.033801591,687.544876823,4.83426,35.6546647677
 10/24  19:00:00,369.268608222,72.397172186,0.0,0.0,220.879908,53.238744,921.894460183,899.702609536,4.83426,17.3575906476
 10/24  20:00:00,369.534632919,72.397172186,0.0,0.0,220.879908,53.238744,1007.74772167,994.2354061,4.83426,8.6780555659
 10/24  21:00:00,117.406828058,0.0,0.0,0.0,43.513341876,52.539744,13.5131729405,0.0,4.83426,8.67891294048
 10/24  22:00:00,117.509879912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,118.570567988,0.0,0.0,0.0,43.513341876,52.539744,13.467128405,0.0,4.83426,8.63286840498
 10/24  24:00:00,117.54208645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.537667925,0.0,0.0,0.0,43.513341876,52.539744,13.4530120746,0.0,4.83426,8.61875207464
 10/25  02:00:00,117.527388505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.518795815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,117.940026375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,117.905604439,0.0,0.0,0.0,43.513341876,52.539744,13.4532284693,0.0,4.83426,8.61896846927
 10/25  06:00:00,194.070288596,72.397172186,0.00116281323417,0.0,43.513341876,53.238744,1855.01965867,1850.16539867,4.83426,0.02
 10/25  07:00:00,358.929702888,72.397172186,0.0,0.0,220.879908,53.238744,1544.25158494,1513.08581792,4.83426,26.3315070173
 10/25  08:00:00,444.431257697,72.397172186,0.00161108210343,0.0,220.879908,145.652643033,1198.88190479,1136.10476645,36.25695,26.5201883368
 10/25  09:00:00,443.826887928,72.397172186,0.00265907331861,0.0,220.879908,145.652643033,920.553745382,839.634375622,36.25695,44.6624197597
 10/25  10:00:00,449.56189428,72.4060642214,0.00189657745929,0.0,220.879908,151.653867033,652.722762878,565.392370521,48.3426,38.9877923566
 10/25  11:00:00,450.78232279,72.7603821701,0.0,0.0,220.879908,151.653867033,413.096142088,314.102964117,48.3426,50.6505779702
 10/25  12:00:00,469.356285082,73.4078908679,18.5571777947,0.0,220.879908,151.653867033,281.115196034,187.746061398,48.3426,45.0265346354
 10/25  13:00:00,495.829414449,73.8313065242,50.0991201598,0.0,220.879908,145.652643033,227.229446307,148.933794302,24.1713,54.1243520052
 10/25  14:00:00,523.446020553,73.6783761629,77.5697429247,0.0,220.879908,145.652643033,174.546949443,105.6940473,24.1713,44.6816021429
 10/25  15:00:00,527.715937309,73.5979428679,89.6866567735,0.0,220.879908,137.835547516,120.91743479,71.3224775683,4.83426,44.7606972215
 10/25  16:00:00,508.97608685,72.5411323015,77.2088691119,0.0,220.879908,133.019064,64.8551950982,24.4950451312,4.83426,35.5258899669
 10/25  17:00:00,375.628334102,72.397172186,21.5336513022,0.0,220.879908,53.238744,156.166226069,115.805770793,4.83426,35.5261952754
 10/25  18:00:00,368.733345076,72.397172186,0.0,0.0,220.879908,53.238744,307.223042247,266.725923852,4.83426,35.6628583945
 10/25  19:00:00,369.156159049,72.397172186,0.0,0.0,220.879908,53.238744,379.465890389,365.944067365,4.83426,8.68756302459
 10/25  20:00:00,369.171612468,72.397172186,0.0,0.0,220.879908,53.238744,484.924009477,471.411381939,4.83426,8.67836753783
 10/25  21:00:00,117.819822386,0.0,0.0,0.0,43.513341876,52.539744,22.172402274,0.0,4.83426,17.338142274
 10/25  22:00:00,117.594006747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.639863303,0.0,0.0,0.0,43.513341876,52.539744,13.4672666604,0.0,4.83426,8.63300666045
 10/25  24:00:00,117.662393413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.65969642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.654039761,0.0,0.0,0.0,43.513341876,52.539744,13.4530859902,0.0,4.83426,8.61882599016
 10/26  03:00:00,117.640416278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.057449984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.016571408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,191.90695865,72.397172186,0.00141699312217,0.0,43.513341876,53.238744,1317.27160205,1303.81828007,4.83426,8.61906197643
 10/26  07:00:00,357.468423692,72.397172186,0.0,0.0,220.879908,53.238744,1181.34175492,1158.9442654,4.83426,17.5632295169
 10/26  08:00:00,443.674041042,72.397172186,0.00192200051699,0.0,220.879908,145.652643033,892.481432502,820.870912978,36.25695,35.3535695239
 10/26  09:00:00,443.677108641,72.4799328296,0.00314453264025,0.0,220.879908,145.652643033,699.17145432,624.011043185,36.25695,38.903461135
 10/26  10:00:00,449.882977367,72.7051318132,0.00188689716734,0.0,220.879908,151.653867033,624.21139109,534.311222148,48.3426,41.5575689417
 10/26  11:00:00,453.931565977,73.1496739348,2.6834197355,0.0,220.879908,151.653867033,401.193826718,298.978425792,48.3426,53.8728009268
 10/26  12:00:00,495.933251574,73.4560606912,44.6879789217,0.0,220.879908,151.653867033,228.925163864,135.540688596,48.3426,45.0418752676
 10/26  13:00:00,525.040489154,73.923619166,78.8693909498,0.0,220.879908,145.652643033,177.567470301,99.2676609894,24.1713,54.1285093112
 10/26  14:00:00,507.594947123,74.3483332414,61.3003275271,0.0,220.879908,145.652643033,201.948017973,133.087263619,24.1713,44.6894543541
 10/26  15:00:00,456.00491211,75.0806064243,17.4052871841,0.0,220.879908,137.835547516,200.356688397,153.741142304,4.83426,41.7812860928
 10/26  16:00:00,431.435007789,73.2020956622,0.0,0.0,220.879908,133.019064,113.84601037,70.5242407703,4.83426,38.4875095996
 10/26  17:00:00,353.888175076,72.4602589374,0.0,0.0,220.879908,53.238744,216.740850189,176.378049973,4.83426,35.5285402162
 10/26  18:00:00,368.795870367,72.422674083,0.0,0.0,220.879908,53.238744,249.307956561,208.807620147,4.83426,35.6660764142
 10/26  19:00:00,369.180889547,72.4009286628,0.0,0.0,220.879908,53.238744,275.71863129,262.194257819,4.83426,8.69011347138
 10/26  20:00:00,369.145486057,72.397172186,0.0,0.0,220.879908,53.238744,321.782360478,308.269038819,4.83426,8.67906165933
 10/26  21:00:00,117.966424306,0.0,0.0,0.0,43.513341876,52.539744,22.1707913862,0.0,4.83426,17.3365313862
 10/26  22:00:00,117.753730298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.726138314,0.0,0.0,0.0,43.513341876,52.539744,13.4671336375,0.0,4.83426,8.63287363746
 10/26  24:00:00,117.807084021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.797415195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.778187598,0.0,0.0,0.0,43.513341876,52.539744,13.4532540554,0.0,4.83426,8.61899405544
 10/27  03:00:00,117.759798386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.86373477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.527415359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,192.030413476,72.397172186,0.00189546030149,0.0,43.513341876,53.238744,773.373844727,759.920660622,4.83426,8.61892410435
 10/27  07:00:00,357.024046512,72.397172186,0.0,0.0,220.879908,53.238744,671.906740772,649.508188113,4.83426,17.5642926587
 10/27  08:00:00,443.509517795,72.397172186,0.00242499493771,0.0,220.879908,145.652643033,606.54796784,534.931837413,36.25695,35.359180427
 10/27  09:00:00,443.5949465,72.422174844,0.00301203936628,0.0,220.879908,145.652643033,605.119939107,527.921040542,36.25695,40.9419485654
 10/27  10:00:00,449.671846469,72.4939312883,0.00226215033625,0.0,220.879908,151.653867033,581.238788877,493.369017865,48.3426,39.5271710125
 10/27  11:00:00,450.665018051,72.5742958428,0.0,0.0,220.879908,151.653867033,538.937662441,436.712400704,48.3426,53.8826617364
 10/27  12:00:00,450.002216891,72.8159111774,0.0,0.0,220.879908,151.653867033,524.957838812,431.567540681,48.3426,45.0476981306
 10/27  13:00:00,444.656734739,73.4332603511,0.0,0.0,220.879908,145.652643033,507.340713683,429.028690658,24.1713,54.1407230242
 10/27  14:00:00,444.655198197,73.4454870209,0.0,0.0,220.879908,145.652643033,478.48066295,409.61618727,24.1713,44.6931756799
 10/27  15:00:00,436.876504487,73.5347194994,0.0,0.0,220.879908,137.835547516,408.580845368,358.973945673,4.83426,44.7726396948
 10/27  16:00:00,430.703503718,72.4195572887,0.0,0.0,220.879908,133.019064,327.224727642,286.854779984,4.83426,35.5356876576
 10/27  17:00:00,353.88477358,72.397172186,0.0,0.0,220.879908,53.238744,442.111436233,401.740398926,4.83426,35.5367773062
 10/27  18:00:00,368.82477098,72.397172186,0.0,0.0,220.879908,53.238744,446.047241419,405.537533295,4.83426,35.675448124
 10/27  19:00:00,368.795309649,72.397172186,0.0,0.0,220.879908,53.238744,424.757309605,411.233079819,4.83426,8.68996978562
 10/27  20:00:00,368.793153321,72.397172186,0.0,0.0,220.879908,53.238744,443.55430431,421.381067494,4.83426,17.338976816
 10/27  21:00:00,117.63707972,0.0,0.0,0.0,43.513341876,52.539744,13.5131772002,0.0,4.83426,8.67891720024
 10/27  22:00:00,117.710329217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.683921234,0.0,0.0,0.0,43.513341876,52.539744,13.4672959764,0.0,4.83426,8.63303597636
 10/27  24:00:00,117.750457905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.736991897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.718255014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.70787444,0.0,0.0,0.0,43.513341876,52.539744,13.4463221253,0.0,4.83426,8.61206212526
 10/28  04:00:00,118.131104239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.098517641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.115179785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,106.030542153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,100.049529715,0.0,0.0,0.0,43.513341876,52.539744,13.4463364768,0.0,4.83426,8.61207647681
 10/28  09:00:00,100.087048346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.078944412,0.0,0.0,0.0,43.513341876,52.539744,22.2588889276,0.0,4.83426,17.4246289276
 10/28  11:00:00,100.939992072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.02470155,0.0,0.0,0.0,43.513341876,52.539744,13.4888436617,0.0,4.83426,8.65458366169
 10/28  13:00:00,100.087617593,0.0,0.0,0.0,43.513341876,52.539744,13.4818297204,0.0,4.83426,8.64756972039
 10/28  14:00:00,100.11058868,0.0,0.0,0.0,43.513341876,52.539744,13.4820919826,0.0,4.83426,8.64783198258
 10/28  15:00:00,100.088496311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,99.8797726568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,105.839165179,0.0,0.0,0.0,43.513341876,52.539744,13.4463574011,0.0,4.83426,8.61209740105
 10/28  18:00:00,117.78055615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.196477047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.161465633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,117.950779141,0.0,0.0,0.0,43.513341876,52.539744,31.253534463,0.0,4.83426,26.419274463
 10/28  22:00:00,117.578860743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.515100627,0.0,0.0,0.0,43.513341876,52.539744,13.4462127465,0.0,4.83426,8.61195274651
 10/28  24:00:00,117.526955994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.505834644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.513207266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.519284997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,117.941995685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,117.905816288,0.0,0.0,0.0,43.513341876,52.539744,13.4462510827,0.0,4.83426,8.61199108268
 10/29  06:00:00,118.689122479,0.763730787189,0.0,0.0,43.513341876,52.539744,5.67364186714,0.819381867136,4.83426,0.02
 10/29  07:00:00,106.284563064,0.438837343433,0.0,0.0,43.513341876,52.539744,5.19079850174,0.336538501743,4.83426,0.02
 10/29  08:00:00,99.8894392288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,99.943610191,0.0,0.0,0.0,43.513341876,52.539744,13.4531120211,0.0,4.83426,8.61885202113
 10/29  10:00:00,99.9770616199,0.0,0.0,0.0,43.513341876,52.539744,13.5576370711,0.0,4.83426,8.72337707111
 10/29  11:00:00,100.871635439,0.0,0.0,0.0,43.513341876,52.539744,13.4895811359,0.0,4.83426,8.65532113591
 10/29  12:00:00,99.9599357872,0.0,0.0,0.0,43.513341876,52.539744,13.4890818698,0.0,4.83426,8.65482186983
 10/29  13:00:00,100.043358232,0.0,0.0,0.0,43.513341876,52.539744,13.4895000323,0.0,4.83426,8.65524003235
 10/29  14:00:00,100.064433386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,100.037823711,0.0,0.0,0.0,43.513341876,52.539744,13.4820181261,0.0,4.83426,8.64775812608
 10/29  16:00:00,99.8217864333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,105.777505666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,117.713196451,0.0,0.0,0.0,43.513341876,52.539744,13.4462109654,0.0,4.83426,8.61195096544
 10/29  19:00:00,118.133364026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.089656387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,117.877322159,0.0,0.0,0.0,43.513341876,52.539744,31.2531813392,0.0,4.83426,26.4189213392
 10/29  22:00:00,117.53241468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.464704573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.475997137,0.0,0.0,0.0,43.513341876,52.539744,13.4463740799,0.0,4.83426,8.61211407987
 10/30  01:00:00,119.879417636,2.40210590638,0.0,0.0,43.513341876,52.539744,6.39171459698,1.53745459698,4.83426,0.02
 10/30  02:00:00,120.596567832,3.10241209548,0.0,0.0,43.513341876,52.539744,7.33864879123,2.48438879123,4.83426,0.02
 10/30  03:00:00,121.502881644,4.01830379547,0.0,0.0,43.513341876,52.539744,8.59092154026,3.73666154026,4.83426,0.02
 10/30  04:00:00,122.219928902,4.32257355523,0.0,0.0,43.513341876,52.539744,19.2577679422,5.804265972,4.83426,8.61924197017
 10/30  05:00:00,122.232469604,4.36845689002,0.0,0.0,43.513341876,52.539744,11.8352842405,6.98102424053,4.83426,0.02
 10/30  06:00:00,194.049118559,72.397172186,0.0,0.0,43.513341876,53.238744,2130.93339938,2126.07913938,4.83426,0.02
 10/30  07:00:00,362.015070775,72.397172186,0.0,0.0,220.879908,53.238744,1696.42946965,1665.25346086,4.83426,26.3417487934
 10/30  08:00:00,444.976046012,72.397172186,0.00235172850341,0.0,220.879908,145.652643033,1402.52763428,1330.90204692,36.25695,35.3686373572
 10/30  09:00:00,444.415712798,72.397172186,0.00231304786985,0.0,220.879908,145.652643033,1197.29800365,1125.2785816,36.25695,35.7624720466
 10/30  10:00:00,450.069454333,72.397172186,0.00148401133941,0.0,220.879908,151.653867033,1079.43601247,986.339977772,48.3426,44.7534346964
 10/30  11:00:00,450.799865698,72.40645117,0.0,0.0,220.879908,151.653867033,910.104622485,816.838303149,48.3426,44.9237193357
 10/30  12:00:00,449.95736726,72.5339246394,0.0,0.0,220.879908,151.653867033,919.792369813,817.363966688,48.3426,54.085803125
 10/30  13:00:00,444.119286857,72.6843141023,0.0,0.0,220.879908,145.652643033,903.568173237,825.229182916,24.1713,54.1676903205
 10/30  14:00:00,444.218672092,72.8422204384,0.0,0.0,220.879908,145.652643033,850.0247791,781.140999213,24.1713,44.7124798863
 10/30  15:00:00,436.557018746,73.0336692775,0.0,0.0,220.879908,137.835547516,784.727559003,735.098892924,4.83426,44.7944060791
 10/30  16:00:00,430.841977699,72.3984677307,0.0,0.0,220.879908,133.019064,677.379490375,636.993016271,4.83426,35.5522141038
 10/30  17:00:00,357.104330394,72.397172186,0.0,0.0,220.879908,53.238744,808.520298663,768.136496385,4.83426,35.5495422777
 10/30  18:00:00,369.153419585,72.397172186,0.0,0.0,220.879908,53.238744,862.497843674,821.978819272,4.83426,35.6847644015
 10/30  19:00:00,369.668307635,72.397172186,0.0,0.0,220.879908,53.238744,899.309405844,877.11280228,4.83426,17.3623435636
 10/30  20:00:00,369.694643008,72.397172186,0.0,0.0,220.879908,53.238744,915.840411122,902.325748332,4.83426,8.68040278975
 10/30  21:00:00,117.687351815,0.0,0.0,0.0,43.513341876,52.539744,13.5143422034,0.0,4.83426,8.6800822034
 10/30  22:00:00,117.472549198,0.0,0.0,0.0,43.513341876,52.539744,13.4781497198,0.0,4.83426,8.64388971984
 10/30  23:00:00,118.555445621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,117.545190419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.547885534,0.0,0.0,0.0,43.513341876,52.539744,13.4535581416,0.0,4.83426,8.61929814155
 10/31  02:00:00,117.537484423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.533368124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.651767492,0.0,0.0,0.0,43.513341876,52.539744,13.4535730443,0.0,4.83426,8.6193130443
 10/31  05:00:00,119.313477378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,193.353345701,72.397172186,0.0,0.0,43.513341876,53.238744,1557.91648342,1553.06222342,4.83426,0.02
 10/31  07:00:00,360.901523355,72.397172186,0.0,0.0,220.879908,53.238744,1388.19499173,1357.01319234,4.83426,26.3475393962
 10/31  08:00:00,444.187197047,72.397172186,0.00145436682408,0.0,220.879908,145.652643033,1186.34808132,1123.55821561,36.25695,26.5329157069
 10/31  09:00:00,444.126262206,72.397172186,0.00200294655748,0.0,220.879908,145.652643033,1114.13138293,1033.17163362,36.25695,44.7027993059
 10/31  10:00:00,450.037874475,72.397172186,0.00147769291563,0.0,220.879908,151.653867033,1062.13763405,969.035936335,48.3426,44.7590977136
 10/31  11:00:00,450.931556028,72.397172186,0.0,0.0,220.879908,151.653867033,975.87732221,882.60246922,48.3426,44.9322529896
 10/31  12:00:00,449.854720151,72.397172186,0.0,0.0,220.879908,151.653867033,932.445827071,830.014935157,48.3426,54.0882919139
 10/31  13:00:00,443.810845132,72.397172186,0.0,0.0,220.879908,145.652643033,885.253642165,806.906544556,24.1713,54.1757976091
 10/31  14:00:00,443.771074009,72.397172186,0.0,0.0,220.879908,145.652643033,856.904645176,788.012327204,24.1713,44.7210179716
 10/31  15:00:00,435.997556267,72.397172186,0.0,0.0,220.879908,137.835547516,853.647175421,804.011621032,4.83426,44.8012943885
 10/31  16:00:00,431.068361947,72.397172186,0.0,0.0,220.879908,133.019064,798.801670909,758.412835883,4.83426,35.5545750253
 10/31  17:00:00,357.436243512,72.397172186,0.0,0.0,220.879908,53.238744,950.884367631,910.492711061,4.83426,35.5573965704
 10/31  18:00:00,369.493578934,72.397172186,0.0,0.0,220.879908,53.238744,985.505521578,944.982575104,4.83426,35.6886864736
 10/31  19:00:00,369.467489359,72.397172186,0.0,0.0,220.879908,53.238744,966.819135318,944.622430768,4.83426,17.36244455
 10/31  20:00:00,369.46749474,72.397172186,0.0,0.0,220.879908,53.238744,968.156382884,954.641665658,4.83426,8.68045722666
 10/31  21:00:00,117.418067529,0.0,0.0,0.0,43.513341876,52.539744,13.5144210863,0.0,4.83426,8.68016108632
 10/31  22:00:00,117.536143876,0.0,0.0,0.0,43.513341876,52.539744,13.4788706409,0.0,4.83426,8.64461064094
 10/31  23:00:00,118.613230727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.678021911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,117.719323375,0.0,0.0,0.0,43.513341876,52.539744,13.4534730143,0.0,4.83426,8.61921301429
 11/01  02:00:00,117.759377098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.808441473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.32671113,0.0,0.0,0.0,43.513341876,52.539744,13.4535089884,0.0,4.83426,8.61924898842
 11/01  05:00:00,118.312363308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,295.19326245,72.397172186,102.099051642,0.0,43.513341876,53.238744,412.705170777,407.850910777,4.83426,0.02
 11/01  07:00:00,457.041078221,72.397172186,95.1794189863,0.0,220.879908,53.238744,290.99325924,259.80952226,4.83426,26.3494769803
 11/01  08:00:00,550.066078361,72.397172186,104.577146412,0.0,220.879908,145.652643033,154.340665722,91.5480010498,36.25695,26.5357146722
 11/01  09:00:00,603.946337036,72.4062495019,157.807290375,0.0,220.879908,145.652643033,95.0552793108,14.0885637136,36.25695,44.7097655972
 11/01  10:00:00,814.679013142,72.7802245255,360.147392854,0.0,220.879908,151.653867033,93.110131076,0.0,48.3426,44.767531076
 11/01  11:00:00,1008.07276864,73.889672776,549.518537864,0.0,220.879908,151.653867033,93.2833162397,0.0,48.3426,44.9407162397
 11/01  12:00:00,1042.74413506,75.6540084524,581.999379393,0.0,220.879908,151.653867033,102.443196689,0.0,48.3426,54.1005966888
 11/01  13:00:00,1030.69895546,78.1405811243,573.053172446,0.0,220.879908,145.652643033,78.3669127624,0.00995700265623,24.1713,54.1856557598
 11/01  14:00:00,1036.13189832,79.1911080766,577.575858918,0.0,220.879908,145.652643033,68.8968657078,0.0,24.1713,44.7255657078
 11/01  15:00:00,1045.56637979,78.2564035073,595.807487447,0.0,220.879908,137.835547516,49.6446286243,0.0,4.83426,44.8103686243
 11/01  16:00:00,1076.96304039,74.8635398776,635.987458789,0.0,220.879908,133.019064,40.4088272931,0.0117456024172,4.83426,35.5628216907
 11/01  17:00:00,988.649725174,73.1535538055,623.587515884,0.0,220.879908,53.238744,40.3932594652,0.0,4.83426,35.5589994652
 11/01  18:00:00,995.963168929,72.9408012343,619.344907938,0.0,220.879908,53.238744,49.4464751098,0.0,4.83426,44.6122151098
 11/01  19:00:00,976.561495773,72.8075389827,599.555192059,0.0,220.879908,53.238744,13.5256282519,0.0,4.83426,8.69136825193
 11/01  20:00:00,959.152056347,72.7018494075,582.116663997,0.0,220.879908,53.238744,13.5147248092,0.0,4.83426,8.6804648092
 11/01  21:00:00,118.567824861,0.0,0.0,0.0,43.513341876,52.539744,13.5144514377,0.0,4.83426,8.68019143766
 11/01  22:00:00,118.187174696,0.0,0.0,0.0,43.513341876,52.539744,13.4786447811,0.0,4.83426,8.64438478109
 11/01  23:00:00,119.047909693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,118.162174544,0.0,0.0,0.0,43.513341876,52.539744,13.4536636211,0.0,4.83426,8.61940362111
 11/02  01:00:00,118.150187979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,118.139952146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,118.130623304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.613404442,0.0,0.0,0.0,43.513341876,52.539744,13.4537366388,0.0,4.83426,8.61947663878
 11/02  05:00:00,118.530150815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,466.174923342,72.3983904791,271.198727192,0.0,43.513341876,53.238744,138.164506578,133.310246578,4.83426,0.02
 11/02  07:00:00,566.069339143,72.397172186,203.140515991,0.0,220.879908,53.238744,170.522750144,139.339651325,4.83426,26.3488388188
 11/02  08:00:00,624.702356745,73.2413885432,177.832991195,0.0,220.879908,145.652643033,127.164421292,55.5280435332,36.25695,35.3794277593
 11/02  09:00:00,631.362831032,74.1940006252,183.626378311,0.0,220.879908,145.652643033,133.301903353,61.2700595541,36.25695,35.7748937986
 11/02  10:00:00,667.874457356,76.5134899459,211.747044101,0.0,220.879908,151.653867033,107.024811585,13.9060224558,48.3426,44.7761891293
 11/02  11:00:00,675.747571584,79.9208663163,215.567800047,0.0,220.879908,151.653867033,103.854973482,1.57691979562,48.3426,53.9354536866
 11/02  12:00:00,698.610410455,82.2683380607,236.959027555,0.0,220.879908,151.653867033,94.4896090506,1.05601066386,48.3426,45.0909983868
 11/02  13:00:00,737.689133265,83.7036738819,280.328194462,0.0,220.879908,145.652643033,78.3978884501,0.0200752685763,24.1713,54.2065131815
 11/02  14:00:00,738.439211562,84.8206747825,279.947807937,0.0,220.879908,145.652643033,68.9080372053,0.0,24.1713,44.7367372053
 11/02  15:00:00,767.85707923,86.0044775221,315.767528277,0.0,220.879908,137.835547516,51.1574802314,1.50476531025,4.83426,44.8184549212
 11/02  16:00:00,720.017907043,79.1977688601,279.696387755,0.0,220.879908,133.019064,44.6404075692,4.23993044778,4.83426,35.5662171214
 11/02  17:00:00,520.540073112,74.509206088,159.213124341,0.0,220.879908,53.238744,63.9268080404,23.5266270372,4.83426,35.5659210031
 11/02  18:00:00,454.840795334,73.5680729644,83.3147119992,0.0,220.879908,53.238744,104.480711595,55.0233589595,4.83426,44.6230926358
 11/02  19:00:00,392.111036662,73.0864494165,21.7426178201,0.0,220.879908,53.238744,111.468488216,97.9429160152,4.83426,8.69131220129
 11/02  20:00:00,369.598255164,72.7975494287,0.0,0.0,220.879908,53.238744,162.615883549,149.100902586,4.83426,8.68072096342
 11/02  21:00:00,118.077917692,0.0,0.0,0.0,43.513341876,52.539744,19.6890242362,0.0,4.83426,14.8547642362
 11/02  22:00:00,117.819141765,0.0,0.0,0.0,43.513341876,52.539744,7.3293871097,0.0,4.83426,2.4951271097
 11/02  23:00:00,118.810257057,0.0,0.0,0.0,43.513341876,52.539744,13.4681456547,0.0,4.83426,8.63388565474
 11/02  24:00:00,117.899384282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.858335618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.834102126,0.0,0.0,0.0,43.513341876,52.539744,13.4535147298,0.0,4.83426,8.61925472977
 11/03  03:00:00,117.814108884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.910653021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.570823228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,191.977808838,72.397172186,0.00245106776245,0.0,43.513341876,53.238744,722.47976206,709.02617192,4.83426,8.61933013972
 11/03  07:00:00,359.992442927,72.397172186,0.0,0.0,220.879908,53.238744,672.787564978,650.37845963,4.83426,17.5748453481
 11/03  08:00:00,443.703709577,72.6034959637,0.00234468185286,0.0,220.879908,145.652643033,571.405209702,499.762297093,36.25695,35.385962609
 11/03  09:00:00,444.669018469,73.5163023417,0.00334533120914,0.0,220.879908,145.652643033,459.669722873,378.692591008,36.25695,44.7201818645
 11/03  10:00:00,452.10950833,74.946599964,0.00223311803182,0.0,220.879908,151.653867033,368.972688499,275.846176255,48.3426,44.7839122448
 11/03  11:00:00,463.238089799,77.1301347685,7.89290860973,0.0,220.879908,151.653867033,276.700300569,183.399813315,48.3426,44.9578872538
 11/03  12:00:00,484.136626411,79.0846656798,27.408299489,0.0,220.879908,151.653867033,249.254167721,146.80305931,48.3426,54.1085084113
 11/03  13:00:00,501.322616361,80.3792764268,49.0716111631,0.0,220.879908,145.652643033,223.792071167,145.421536249,24.1713,54.1992349181
 11/03  14:00:00,523.402757583,80.8936762445,70.5226015816,0.0,220.879908,145.652643033,196.694858783,127.78570811,24.1713,44.7378506731
 11/03  15:00:00,522.070965959,81.0010081576,76.9645762076,0.0,220.879908,137.835547516,149.614799336,99.9600227019,4.83426,44.8205166344
 11/03  16:00:00,484.797661017,75.8871514101,50.1425551772,0.0,220.879908,133.019064,71.3360478629,30.9330632394,4.83426,35.5687246235
 11/03  17:00:00,360.933202398,73.2356981416,3.24196463599,0.0,220.879908,53.238744,199.122807571,158.720778604,4.83426,35.5677689664
 11/03  18:00:00,369.144085996,72.7640001918,0.0,0.0,220.879908,53.238744,326.503675843,285.962868845,4.83426,35.7065469982
 11/03  19:00:00,368.90991794,72.5307193413,0.0,0.0,220.879908,53.238744,419.531768831,397.332906976,4.83426,17.3646018553
 11/03  20:00:00,368.880943862,72.45575279,0.0,0.0,220.879908,53.238744,529.281329504,515.766136787,4.83426,8.68093271654
 11/03  21:00:00,117.568640898,0.0,0.0,0.0,43.513341876,52.539744,13.5149630202,0.0,4.83426,8.68070302019
 11/03  22:00:00,117.639351589,0.0,0.0,0.0,43.513341876,52.539744,13.4789579503,0.0,4.83426,8.64469795026
 11/03  23:00:00,118.658954919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.682180618,0.0,0.0,0.0,43.513341876,52.539744,13.4519144639,0.0,4.83426,8.61765446394
 11/04  01:00:00,117.670805459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.653466037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.654425431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.095808682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.043247741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.05765191,0.0,0.0,0.0,43.513341876,52.539744,13.4464340654,0.0,4.83426,8.61217406543
 11/04  07:00:00,108.984163519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.05336511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.134969295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.200031607,0.0,0.0,0.0,43.513341876,52.539744,22.263815478,0.0,4.83426,17.429555478
 11/04  11:00:00,101.098042825,0.0,0.0,0.0,43.513341876,52.539744,13.4909386537,0.0,4.83426,8.65667865371
 11/04  12:00:00,100.254361356,0.0,0.0,0.0,43.513341876,52.539744,13.4905704474,0.0,4.83426,8.65631044743
 11/04  13:00:00,100.347506716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.389959787,0.0,0.0,0.0,43.513341876,52.539744,13.4830819437,0.0,4.83426,8.64882194368
 11/04  15:00:00,115.866026543,0.648665646787,14.6982603733,0.0,43.513341876,52.539744,13.4835570674,0.0,4.83426,8.6492970674
 11/04  16:00:00,100.140839592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,109.032511708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.930116524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.31138931,0.0,0.0,0.0,43.513341876,52.539744,13.4465077032,0.0,4.83426,8.61224770321
 11/04  20:00:00,118.245589988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.018899035,0.0,0.0,0.0,43.513341876,52.539744,31.2744260008,0.0,4.83426,26.4401660008
 11/04  22:00:00,117.669511017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.573502552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.638595904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.620962896,0.0,0.0,0.0,43.513341876,52.539744,13.4466135222,0.0,4.83426,8.6123535222
 11/05  02:00:00,117.60450218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.590202611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.002830451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,117.954919272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,117.988788346,0.0,0.0,0.0,43.513341876,52.539744,13.4465706011,0.0,4.83426,8.6123106011
 11/05  07:00:00,108.926589693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.015273584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.122156836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.208675651,0.0,0.0,0.0,43.513341876,52.539744,22.2643714955,0.0,4.83426,17.4301114955
 11/05  11:00:00,101.105661788,0.0,0.0,0.0,43.513341876,52.539744,13.4911707676,0.0,4.83426,8.65691076761
 11/05  12:00:00,100.282808654,0.0,0.0,0.0,43.513341876,52.539744,13.4908249246,0.0,4.83426,8.65656492463
 11/05  13:00:00,100.374615444,0.0,0.0,0.0,43.513341876,52.539744,13.4904805805,0.0,4.83426,8.65622058048
 11/05  14:00:00,100.403273417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.303514165,0.0,0.0,0.0,43.513341876,52.539744,13.4836924399,0.0,4.83426,8.64943243993
 11/05  16:00:00,100.046997422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,108.990302968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.939612225,0.0,0.0,0.0,43.513341876,52.539744,13.4465240257,0.0,4.83426,8.61226402573
 11/05  19:00:00,118.395182346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.370780908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.159807061,0.0,0.0,0.0,43.513341876,52.539744,31.2781383382,0.0,4.83426,26.4438783382
 11/05  22:00:00,117.806670546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.674715898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.810516387,0.0,0.0,0.0,43.513341876,52.539744,13.4464978785,0.0,4.83426,8.61223787848
 11/06  01:00:00,117.814699576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.819542393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.823118192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.789794578,0.0,0.0,0.0,43.513341876,52.539744,13.4539467001,0.0,4.83426,8.61968670011
 11/06  05:00:00,118.203796713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.171023608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,182.31809469,72.397172186,0.0,0.0,43.513341876,53.238744,571.288351254,557.834602748,4.83426,8.61948850612
 11/06  08:00:00,372.474869922,72.397172186,21.2502853553,0.0,220.879908,53.238744,411.6453482,389.232346962,4.83426,17.5787412381
 11/06  09:00:00,510.105805685,72.5667426166,65.4794315377,0.0,220.879908,145.652643033,272.124843909,200.471104506,36.25695,35.3967894032
 11/06  10:00:00,527.261306506,72.7314265814,81.8181990334,0.0,220.879908,145.652643033,221.960121589,140.961712518,36.25695,44.7414590713
 11/06  11:00:00,541.655510759,72.8087062576,89.8112231865,0.0,220.879908,151.653867033,205.405164587,112.259127235,48.3426,44.8034373516
 11/06  12:00:00,544.57761551,72.9507116366,91.6486636005,0.0,220.879908,151.653867033,153.929959321,60.6032821223,48.3426,44.9840771983
 11/06  13:00:00,537.820386366,73.0380934022,86.3167952258,0.0,220.879908,151.653867033,166.583629954,64.0955868815,48.3426,54.1454430726
 11/06  14:00:00,494.619201874,73.0864356346,49.6758023608,0.0,220.879908,145.652643033,235.870632221,157.460212015,24.1713,54.2391202058
 11/06  15:00:00,446.766569417,73.0820829822,2.52136745671,0.0,220.879908,145.652643033,348.286850692,279.352610992,24.1713,44.7629397005
 11/06  16:00:00,436.324968506,73.0300110986,0.0,0.0,220.879908,137.835547516,433.788320571,384.107654725,4.83426,44.8464058461
 11/06  17:00:00,439.633594958,72.4064276605,0.0,0.0,220.879908,133.019064,321.207589526,280.784798794,4.83426,35.5885307324
 11/06  18:00:00,368.800079149,72.397172186,0.0,0.0,220.879908,53.238744,362.777043411,322.363131509,4.83426,35.5796519026
 11/06  19:00:00,368.806296918,72.397172186,0.0,0.0,220.879908,53.238744,370.02928443,320.543362136,4.83426,44.6516622933
 11/06  20:00:00,369.207717067,72.397172186,0.0,0.0,220.879908,53.238744,331.431930958,317.904360365,4.83426,8.69331059319
 11/06  21:00:00,369.180643253,72.397172186,0.0,0.0,220.879908,53.238744,324.110272591,310.594686122,4.83426,8.681326469
 11/06  22:00:00,118.009927944,0.0,0.0,0.0,43.513341876,52.539744,22.1791594528,0.0,4.83426,17.3448994528
 11/06  23:00:00,117.776239419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  24:00:00,118.749439895,0.0,0.0,0.0,43.513341876,52.539744,13.4685766194,0.0,4.83426,8.63431661944
 11/07  01:00:00,117.84041434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.841264471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.844580934,0.0,0.0,0.0,43.513341876,52.539744,13.4539817637,0.0,4.83426,8.61972176368
 11/07  04:00:00,117.846963493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.089551396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.748093734,0.0,0.0,0.0,43.513341876,52.539744,13.4538038961,0.0,4.83426,8.61954389612
 11/07  07:00:00,241.60873628,72.397172186,54.7152542686,0.0,43.513341876,53.238744,438.005801084,433.151541084,4.83426,0.02
 11/07  08:00:00,418.729911183,72.397172186,66.6145461769,0.0,220.879908,53.238744,342.239924782,311.045899408,4.83426,26.3597653735
 11/07  09:00:00,541.939990822,72.4381290324,96.824802545,0.0,220.879908,145.652643033,181.597923662,118.785287739,36.25695,26.5556859227
 11/07  10:00:00,577.849679542,72.5322764189,132.079404311,0.0,220.879908,145.652643033,118.760989116,37.7524172544,36.25695,44.751621862
 11/07  11:00:00,635.762652192,72.7820307933,182.742178364,0.0,220.879908,151.653867033,96.921007752,3.76861872871,48.3426,44.8097890232
 11/07  12:00:00,640.520453974,73.2384750106,186.06130345,0.0,220.879908,151.653867033,102.329931607,0.00970237563459,48.3426,53.9776292317
 11/07  13:00:00,676.238551811,73.6530796581,222.893071329,0.0,220.879908,151.653867033,93.4743874611,0.0,48.3426,45.1317874611
