Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  14:00:00,669.224910671,73.9585244883,221.770498119,0.0,220.879908,145.652643033,78.4588531458,0.025308551498,24.1713,54.2622445943
 11/07  15:00:00,647.202659167,74.2226811588,199.77763218,0.0,220.879908,145.652643033,68.9549965357,0.0130129411501,24.1713,44.7706835945
 11/07  16:00:00,611.291753821,74.3281340706,171.90488973,0.0,220.879908,137.835547516,57.1437437532,7.46336636031,4.83426,44.8461173929
 11/07  17:00:00,524.67356686,72.5160112404,84.023284677,0.0,220.879908,133.019064,72.666339497,23.3491210181,4.83426,44.4829584789
 11/07  18:00:00,374.47497568,72.397172186,5.68503851877,0.0,220.879908,53.238744,188.586950621,148.16505543,4.83426,35.5876351908
 11/07  19:00:00,368.716007602,72.397172186,0.0,0.0,220.879908,53.238744,297.89950665,257.339906856,4.83426,35.7253397938
 11/07  20:00:00,368.693944328,72.397172186,0.0,0.0,220.879908,53.238744,356.386836927,334.186009015,4.83426,17.3665679115
 11/07  21:00:00,368.703669785,72.397172186,0.0,0.0,220.879908,53.238744,401.56740408,388.051243045,4.83426,8.68190103492
 11/07  22:00:00,117.579922153,0.0,0.0,0.0,43.513341876,52.539744,13.5160193773,0.0,4.83426,8.6817593773
 11/07  23:00:00,117.641955943,0.0,0.0,0.0,43.513341876,52.539744,13.4796102395,0.0,4.83426,8.64535023947
 11/07  24:00:00,118.651125054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.654712494,0.0,0.0,0.0,43.513341876,52.539744,13.4539353696,0.0,4.83426,8.61967536959
 11/08  02:00:00,117.674361327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.677559021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.649793145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.049516699,0.0,0.0,0.0,43.513341876,52.539744,13.4541198289,0.0,4.83426,8.61985982895
 11/08  06:00:00,117.998240708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,186.220194144,72.397172186,0.00175634912971,0.0,43.513341876,53.238744,1596.3209186,1591.4666586,4.83426,0.02
 11/08  08:00:00,351.774426725,72.397172186,0.0,0.0,220.879908,53.238744,1311.84712708,1280.65057011,4.83426,26.3622969665
 11/08  09:00:00,444.022736291,72.397172186,0.0016955581187,0.0,220.879908,145.652643033,1084.1476676,1012.4890063,36.25695,35.4017112994
 11/08  10:00:00,443.920860404,72.397172186,0.00227771398082,0.0,220.879908,145.652643033,983.758454338,902.748841896,36.25695,44.7526624427
 11/08  11:00:00,449.9020289,72.4732967839,0.00162304802295,0.0,220.879908,151.653867033,917.704892839,824.544695443,48.3426,44.8175973954
 11/08  12:00:00,451.273111807,72.9492432535,0.0,0.0,220.879908,151.653867033,809.952746289,716.609253987,48.3426,45.0008923017
 11/08  13:00:00,450.989895192,73.645648961,0.0,0.0,220.879908,151.653867033,785.903984651,683.401629535,48.3426,54.1597551161
 11/08  14:00:00,445.036817967,73.6593914636,0.0,0.0,220.879908,145.652643033,790.424502807,711.996867141,24.1713,54.2563356666
 11/08  15:00:00,445.35103504,73.9710359689,0.0,0.0,220.879908,145.652643033,787.038191177,718.092241141,24.1713,44.7746500359
 11/08  16:00:00,437.185082857,73.6946711195,0.0,0.0,220.879908,137.835547516,718.543006252,668.848681805,4.83426,44.8600644464
 11/08  17:00:00,439.819563862,72.4525935002,0.0,0.0,220.879908,133.019064,623.524139774,583.095868228,4.83426,35.5940115454
 11/08  18:00:00,369.013656873,72.397172186,0.0,0.0,220.879908,53.238744,760.524221037,720.096816182,4.83426,35.5931448553
 11/08  19:00:00,369.088671303,72.397172186,0.0,0.0,220.879908,53.238744,811.765434589,762.268935073,4.83426,44.6622395164
 11/08  20:00:00,369.521599407,72.397172186,0.0,0.0,220.879908,53.238744,793.400027929,779.872695389,4.83426,8.69307254018
 11/08  21:00:00,369.500469743,72.397172186,0.0,0.0,220.879908,53.238744,811.121580172,788.942229196,4.83426,17.3450909759
 11/08  22:00:00,117.778726975,0.0,0.0,0.0,43.513341876,52.539744,13.5166220283,0.0,4.83426,8.68236202828
 11/08  23:00:00,117.555909205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  24:00:00,118.6086819,0.0,0.0,0.0,43.513341876,52.539744,13.4685262372,0.0,4.83426,8.63426623719
 11/09  01:00:00,117.608634705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.607354667,0.0,0.0,0.0,43.513341876,52.539744,13.4540171016,0.0,4.83426,8.61975710158
 11/09  03:00:00,117.619363644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.598957644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,117.994398777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,117.95291802,0.0,0.0,0.0,43.513341876,52.539744,13.4538811214,0.0,4.83426,8.61962112139
 11/09  07:00:00,186.549825079,72.397172186,0.00128128041836,0.0,43.513341876,53.238744,1538.36925758,1533.51499758,4.83426,0.02
 11/09  08:00:00,352.108896666,72.397172186,0.0,0.0,220.879908,53.238744,1402.91415487,1371.71239813,4.83426,26.3674967364
 11/09  09:00:00,444.124499604,72.397172186,0.00172780432791,0.0,220.879908,145.652643033,1107.64819667,1044.83204269,36.25695,26.5592039772
 11/09  10:00:00,443.754905417,72.397172186,0.00279144541335,0.0,220.879908,145.652643033,880.712167387,799.69284001,36.25695,44.7623773768
 11/09  11:00:00,449.647259784,72.397172186,0.0018899017702,0.0,220.879908,151.653867033,778.763135415,685.600897664,48.3426,44.8196377513
 11/09  12:00:00,450.597073762,72.397172186,0.0,0.0,220.879908,151.653867033,752.352881503,650.006642404,48.3426,54.0036390988
 11/09  13:00:00,449.631354741,72.397172186,0.0,0.0,220.879908,151.653867033,732.848858194,630.347165798,48.3426,54.1590923953
 11/09  14:00:00,443.6592381,72.397172186,0.0,0.0,220.879908,145.652643033,730.233713161,651.806452595,24.1713,54.2559605664
 11/09  15:00:00,443.636815422,72.397172186,0.0,0.0,220.879908,145.652643033,704.409983616,635.459629749,24.1713,44.7790538677
 11/09  16:00:00,435.800360236,72.397172186,0.0,0.0,220.879908,137.835547516,679.176043912,629.476907701,4.83426,44.8648762117
 11/09  17:00:00,439.817036819,72.397172186,0.0,0.0,220.879908,133.019064,673.219087344,632.7879575,4.83426,35.5968698439
 11/09  18:00:00,369.075648123,72.397172186,0.0,0.0,220.879908,53.238744,811.653708563,771.221076813,4.83426,35.59837175
 11/09  19:00:00,369.133341743,72.397172186,0.0,0.0,220.879908,53.238744,849.310609374,799.807872943,4.83426,44.6684764313
 11/09  20:00:00,369.575003041,72.397172186,0.0,0.0,220.879908,53.238744,837.940810161,824.412603376,4.83426,8.69394678535
 11/09  21:00:00,369.558937928,72.397172186,0.0,0.0,220.879908,53.238744,849.586621334,836.069087988,4.83426,8.68327334642
 11/09  22:00:00,117.777479613,0.0,0.0,0.0,43.513341876,52.539744,22.180563549,0.0,4.83426,17.346303549
 11/09  23:00:00,117.558209757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.599448098,0.0,0.0,0.0,43.513341876,52.539744,13.4688665493,0.0,4.83426,8.63460654933
 11/10  01:00:00,117.614659688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.615194352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.610132141,0.0,0.0,0.0,43.513341876,52.539744,13.4541863416,0.0,4.83426,8.61992634156
 11/10  04:00:00,117.60447653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.719628973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.383010639,0.0,0.0,0.0,43.513341876,52.539744,13.4540700956,0.0,4.83426,8.61981009556
 11/10  07:00:00,186.792616704,72.397172186,0.0,0.0,43.513341876,53.238744,1325.89830194,1321.04404194,4.83426,0.02
 11/10  08:00:00,351.459610712,72.397172186,0.0,0.0,220.879908,53.238744,1159.29658513,1128.09516764,4.83426,26.3671574916
 11/10  09:00:00,443.706844697,72.397172186,0.00198563689545,0.0,220.879908,145.652643033,931.264268011,868.444363715,36.25695,26.5629542961
 11/10  10:00:00,443.666004805,72.397172186,0.00265455026895,0.0,220.879908,145.652643033,834.93918086,753.911689517,36.25695,44.7705413431
 11/10  11:00:00,449.625147537,72.397172186,0.00184829035809,0.0,220.879908,151.653867033,772.844072892,679.671385655,48.3426,44.8300872374
 11/10  12:00:00,450.540692734,72.4051697529,0.0,0.0,220.879908,151.653867033,693.814704166,591.461918396,48.3426,54.01018577
 11/10  13:00:00,449.762132306,72.5960849071,0.0,0.0,220.879908,151.653867033,647.796191206,545.286391973,48.3426,54.1671992331
 11/10  14:00:00,444.174714319,72.9913668734,0.0,0.0,220.879908,145.652643033,611.941317406,533.50490417,24.1713,54.2651132359
 11/10  15:00:00,444.124411332,72.9544598954,0.0,0.0,220.879908,145.652643033,609.08362473,540.126344281,24.1713,44.7859804484
 11/10  16:00:00,436.272904253,72.9470425256,0.0,0.0,220.879908,137.835547516,581.553729669,531.846641603,4.83426,44.8728280657
 11/10  17:00:00,439.66452896,72.3982654411,0.0,0.0,220.879908,133.019064,537.786548576,497.348564062,4.83426,35.6037245141
 11/10  18:00:00,368.967276886,72.397172186,0.0,0.0,220.879908,53.238744,746.493367743,706.056048635,4.83426,35.6030591074
 11/10  19:00:00,369.092819661,72.397172186,0.0,0.0,220.879908,53.238744,835.26985844,785.758094561,4.83426,44.6775038783
 11/10  20:00:00,369.260390477,72.397172186,0.0,0.0,220.879908,53.238744,899.439802684,885.910775887,4.83426,8.69476679713
 11/10  21:00:00,369.452227856,72.397172186,0.0,0.0,220.879908,53.238744,981.154408645,958.974825987,4.83426,17.3453226581
 11/10  22:00:00,117.409466728,0.0,0.0,0.0,43.513341876,52.539744,13.5168017921,0.0,4.83426,8.68254179206
 11/10  23:00:00,117.502339628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.5749226,0.0,0.0,0.0,43.513341876,52.539744,13.4690015639,0.0,4.83426,8.63474156393
 11/11  01:00:00,117.552107526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.546154769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.536933938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.52993868,0.0,0.0,0.0,43.513341876,52.539744,13.4467992033,0.0,4.83426,8.61253920332
 11/11  05:00:00,117.947882259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,117.910949258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,111.960905772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,99.8993552469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,99.9179462797,0.0,0.0,0.0,43.513341876,52.539744,13.4540145338,0.0,4.83426,8.61975453385
 11/11  10:00:00,99.9674745831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,99.9730636049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,100.889116608,0.0,0.0,0.0,43.513341876,52.539744,13.4542590573,0.0,4.83426,8.61999905727
 11/11  13:00:00,99.9703490564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.065019184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.104073571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,100.077775634,0.0,0.0,0.0,43.513341876,52.539744,13.4468346234,0.0,4.83426,8.61257462343
 11/11  17:00:00,108.825500558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.772561241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.767018866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.189079157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.159488471,0.0,0.0,0.0,43.513341876,52.539744,13.4466893375,0.0,4.83426,8.61242933752
 11/11  22:00:00,117.934850926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.630934461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.536597846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.628660898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.627452792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,117.627865358,0.0,0.0,0.0,43.513341876,52.539744,13.4467823731,0.0,4.83426,8.61252237311
 11/12  04:00:00,117.627594631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.050379788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,118.018079212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,112.068536933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,99.9940782109,0.0,0.0,0.0,43.513341876,52.539744,13.4468775443,0.0,4.83426,8.61261754433
 11/12  09:00:00,99.995411761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.025302829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.023605981,0.0,0.0,0.0,43.513341876,52.539744,22.2736404095,0.0,4.83426,17.4393804095
 11/12  12:00:00,100.871236748,0.0,0.0,0.0,43.513341876,52.539744,13.492048,0.0,4.83426,8.65778799997
 11/12  13:00:00,99.9770807954,0.0,0.0,0.0,43.513341876,52.539744,13.4918659435,0.0,4.83426,8.65760594349
 11/12  14:00:00,100.061106006,0.0,0.0,0.0,43.513341876,52.539744,12.6472832812,0.0,4.83426,7.81302328123
 11/12  15:00:00,100.088073632,0.0,0.0,0.0,43.513341876,52.539744,5.69737039534,0.0,4.83426,0.863110395344
 11/12  16:00:00,100.055802436,0.0,0.0,0.0,43.513341876,52.539744,13.4848998054,0.0,4.83426,8.65063980538
 11/12  17:00:00,108.794081053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.734382002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.72082404,0.0,0.0,0.0,43.513341876,52.539744,13.4469016168,0.0,4.83426,8.61264161685
 11/12  20:00:00,118.135410299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.098171297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,117.894099598,0.0,0.0,0.0,43.513341876,52.539744,31.2919434981,0.0,4.83426,26.4576834981
 11/12  23:00:00,117.554420382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.478362229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.541704004,0.0,0.0,0.0,43.513341876,52.539744,13.4544073739,0.0,4.83426,8.62014737388
 11/13  02:00:00,117.535520405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,118.956646261,1.42430478574,0.0,0.0,43.513341876,52.539744,5.45290907417,0.59864907417,4.83426,0.02
 11/13  04:00:00,120.344834092,2.81570963193,0.0,0.0,43.513341876,52.539744,14.6903580086,1.23599520545,4.83426,8.62010280315
 11/13  05:00:00,121.5094699,3.56035794547,0.0,0.0,43.513341876,52.539744,6.49222382838,1.63796382838,4.83426,0.02
 11/13  06:00:00,121.933267111,4.01830379547,0.0,0.0,43.513341876,52.539744,6.88230752662,2.02804752662,4.83426,0.02
 11/13  07:00:00,187.279770223,72.397172186,0.0,0.0,43.513341876,53.238744,1655.68829709,1642.23399137,4.83426,8.6200457256
 11/13  08:00:00,351.882112957,72.397172186,0.0,0.0,220.879908,53.238744,1367.30454528,1344.88095691,4.83426,17.5893283676
 11/13  09:00:00,443.847720457,72.397172186,0.00303398922066,0.0,220.879908,145.652643033,1075.47655187,1003.79307209,36.25695,35.4265297865
 11/13  10:00:00,443.769700382,72.397172186,0.00273341384414,0.0,220.879908,145.652643033,965.659641884,884.613424078,36.25695,44.7892678061
 11/13  11:00:00,449.710621285,72.397172186,0.00183668052103,0.0,220.879908,151.653867033,906.3049567,813.111284163,48.3426,44.8510725369
 11/13  12:00:00,450.612734917,72.397172186,0.0,0.0,220.879908,151.653867033,822.492905088,720.116235155,48.3426,54.0340699329
 11/13  13:00:00,449.661064335,72.397172186,0.0,0.0,220.879908,151.653867033,818.318876567,715.7811498,48.3426,54.1951267668
 11/13  14:00:00,443.7176566,72.397172186,0.0,0.0,220.879908,145.652643033,851.481866386,773.013954929,24.1713,54.2966114568
 11/13  15:00:00,443.733422039,72.397172186,0.0,0.0,220.879908,145.652643033,870.709465358,801.728726111,24.1713,44.8094392468
 11/13  16:00:00,435.986384234,72.397172186,0.0,0.0,220.879908,137.835547516,892.242072609,842.513900783,4.83426,44.8939118258
 11/13  17:00:00,443.132604198,72.397172186,0.0,0.0,220.879908,133.019064,898.756599994,858.304033882,4.83426,35.618306112
 11/13  18:00:00,369.675351127,72.397172186,0.0,0.0,220.879908,53.238744,1104.11181123,1054.76339766,4.83426,44.5141535693
 11/13  19:00:00,369.952295973,72.397172186,0.0,0.0,220.879908,53.238744,1151.07685834,1110.48455895,4.83426,35.7580393821
 11/13  20:00:00,370.554336887,72.397172186,0.0,0.0,220.879908,53.238744,1166.57749784,1144.37288924,4.83426,17.3703485963
 11/13  21:00:00,370.658600723,72.397172186,0.0,0.0,220.879908,53.238744,1181.06320593,1167.54455917,4.83426,8.68438676737
 11/13  22:00:00,117.646587996,0.0,0.0,0.0,43.513341876,52.539744,13.5186399749,0.0,4.83426,8.68437997493
 11/13  23:00:00,117.448102106,0.0,0.0,0.0,43.513341876,52.539744,13.4802205323,0.0,4.83426,8.64596053234
 11/13  24:00:00,118.534409926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.529859767,0.0,0.0,0.0,43.513341876,52.539744,13.4526613175,0.0,4.83426,8.61840131751
 11/14  02:00:00,117.543080426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,117.54992122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.55628351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,120.737042116,1.05045928365,0.0,0.0,43.513341876,52.539744,13.6983199813,0.243850063921,4.83426,8.6202099174
 11/14  06:00:00,120.388970293,1.05045928365,0.0,0.0,43.513341876,52.539744,5.11030367873,0.256043678728,4.83426,0.02
 11/14  07:00:00,190.511502976,72.397172186,0.0,0.0,43.513341876,53.238744,1517.84579081,1512.99153081,4.83426,0.02
 11/14  08:00:00,351.955696342,72.397172186,0.0,0.0,220.879908,53.238744,1399.09415274,1367.88332964,4.83426,26.3765630984
 11/14  09:00:00,443.875121975,72.397172186,0.00189526179249,0.0,220.879908,145.652643033,1046.11005647,974.425636826,36.25695,35.4274696405
 11/14  10:00:00,443.732369006,72.397172186,0.00243997235891,0.0,220.879908,145.652643033,909.141648593,828.090561122,36.25695,44.7941374709
 11/14  11:00:00,449.729534235,72.397172186,0.00164620922734,0.0,220.879908,151.653867033,906.819576982,813.61586805,48.3426,44.8611089316
 11/14  12:00:00,450.747877399,72.397172186,0.0,0.0,220.879908,151.653867033,917.991802539,815.612930526,48.3426,54.0362720136
 11/14  13:00:00,449.811471244,72.397172186,0.0,0.0,220.879908,151.653867033,928.548547095,831.30072819,48.3426,48.905218905
 11/14  14:00:00,443.827022986,72.397172186,0.0,0.0,220.879908,145.652643033,927.367631617,843.588049437,24.1713,59.6082821802
 11/14  15:00:00,443.879590267,72.397172186,0.0,0.0,220.879908,145.652643033,953.779838201,884.791076773,24.1713,44.8174614287
 11/14  16:00:00,436.055807071,72.397172186,0.0,0.0,220.879908,137.835547516,905.649394707,855.912855397,4.83426,44.90227931
 11/14  17:00:00,442.941964524,72.397172186,0.0,0.0,220.879908,133.019064,769.150829361,728.690892379,4.83426,35.6256769817
 11/14  18:00:00,369.13088231,72.397172186,0.0,0.0,220.879908,53.238744,845.335937291,801.403147321,4.83426,39.0985299692
 11/14  19:00:00,369.214178413,72.397172186,0.0,0.0,220.879908,53.238744,900.452854291,854.408903787,4.83426,41.2096905047
 11/14  20:00:00,369.236415811,72.397172186,0.0,0.0,220.879908,53.238744,905.215748918,883.009728361,4.83426,17.3717605561
 11/14  21:00:00,369.211400599,72.397172186,0.0,0.0,220.879908,53.238744,893.0481005,879.52955457,4.83426,8.68428592994
 11/14  22:00:00,117.436964751,0.0,0.0,0.0,43.513341876,52.539744,13.5185635295,0.0,4.83426,8.68430352952
 11/14  23:00:00,117.532187886,0.0,0.0,0.0,43.513341876,52.539744,13.4808167793,0.0,4.83426,8.64655677931
 11/14  24:00:00,118.574505867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.55947071,0.0,0.0,0.0,43.513341876,52.539744,13.4542459567,0.0,4.83426,8.61998595668
 11/15  02:00:00,117.551310184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.535753147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.523414811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,117.935487965,0.0,0.0,0.0,43.513341876,52.539744,13.4526593929,0.0,4.83426,8.61839939286
 11/15  06:00:00,118.947313961,1.05045928365,0.0,0.0,43.513341876,52.539744,5.29838087155,0.444120871548,4.83426,0.02
 11/15  07:00:00,190.638121688,72.397172186,0.0,0.0,43.513341876,53.238744,1838.41827011,1833.56401011,4.83426,0.02
 11/15  08:00:00,352.87353149,72.397172186,0.0,0.0,220.879908,53.238744,1575.65275068,1544.440372,4.83426,26.3781186748
 11/15  09:00:00,444.559014355,72.397172186,0.00169639408601,0.0,220.879908,145.652643033,1229.03547626,1157.34834651,36.25695,35.4301797507
 11/15  10:00:00,444.285060702,72.397172186,0.0020684305063,0.0,220.879908,145.652643033,1116.46829856,1035.41070117,36.25695,44.8006473923
 11/15  11:00:00,450.12024226,72.4830678575,0.00156297079316,0.0,220.879908,151.653867033,1007.77818952,914.567054531,48.3426,44.8685349892
 11/15  12:00:00,451.43259167,72.9215111077,0.0,0.0,220.879908,151.653867033,917.023175043,814.634055595,48.3426,54.0465194481
 11/15  13:00:00,451.165766776,73.6688477207,0.0,0.0,220.879908,151.653867033,869.357040314,766.804895422,48.3426,54.2095448917
 11/15  14:00:00,445.429795181,74.0190118531,0.0,0.0,220.879908,145.652643033,785.92739637,707.44295426,24.1713,54.3131421097
 11/15  15:00:00,445.288405068,73.9426796349,0.0,0.0,220.879908,145.652643033,739.031613788,670.038848759,24.1713,44.8214650286
 11/15  16:00:00,436.987671914,73.4846976541,0.0,0.0,220.879908,137.835547516,714.488777969,664.742571756,4.83426,44.9119462123
 11/15  17:00:00,442.843648757,72.4375136168,0.0,0.0,220.879908,133.019064,644.774215316,604.311362762,4.83426,35.6285925533
 11/15  18:00:00,369.09199607,72.397172186,0.0,0.0,220.879908,53.238744,804.922290567,755.556987664,4.83426,44.5310429025
 11/15  19:00:00,369.248458167,72.397172186,0.0,0.0,220.879908,53.238744,878.94357489,838.338273599,4.83426,35.7710412911
 11/15  20:00:00,369.706072979,72.397172186,0.0,0.0,220.879908,53.238744,882.761611634,860.555762993,4.83426,17.371588641
 11/15  21:00:00,369.658771603,72.397172186,0.0,0.0,220.879908,53.238744,868.886943275,855.368306871,4.83426,8.68437640317
 11/15  22:00:00,117.757531589,0.0,0.0,0.0,43.513341876,52.539744,13.5186750038,0.0,4.83426,8.68441500384
 11/15  23:00:00,117.53954448,0.0,0.0,0.0,43.513341876,52.539744,13.4806632646,0.0,4.83426,8.64640326456
 11/15  24:00:00,118.593571816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.605118893,0.0,0.0,0.0,43.513341876,52.539744,13.4545463056,0.0,4.83426,8.62028630561
 11/16  02:00:00,117.609120451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.592682588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.579694349,0.0,0.0,0.0,43.513341876,52.539744,13.4545580086,0.0,4.83426,8.6202980086
 11/16  05:00:00,118.00486752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,117.949853434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,189.618397235,72.397172186,0.0,0.0,43.513341876,53.238744,1535.2269395,1530.3726795,4.83426,0.02
 11/16  08:00:00,352.179307003,72.397172186,0.0,0.0,220.879908,53.238744,1431.84927131,1400.6305566,4.83426,26.3844547187
 11/16  09:00:00,444.673770159,72.397172186,0.00152737072498,0.0,220.879908,145.652643033,1292.65845337,1220.96312082,36.25695,35.4383825462
 11/16  10:00:00,444.665712524,72.397172186,0.00191904987477,0.0,220.879908,145.652643033,1238.61715608,1157.5509992,36.25695,44.8092068821
 11/16  11:00:00,450.622030913,72.397172186,0.0013922461326,0.0,220.879908,151.653867033,1225.01654209,1131.80621622,48.3426,44.8677258698
 11/16  12:00:00,451.598324718,72.397172186,0.0,0.0,220.879908,151.653867033,1186.97000092,1084.56192052,48.3426,54.0654803978
 11/16  13:00:00,450.782700329,72.397172186,0.0,0.0,220.879908,151.653867033,1230.50314315,1127.92967455,48.3426,54.2308686011
 11/16  14:00:00,444.916746388,72.397172186,0.0,0.0,220.879908,145.652643033,1241.23185017,1162.7238032,24.1713,54.3367469674
 11/16  15:00:00,444.828497386,72.397172186,0.0,0.0,220.879908,145.652643033,1212.59908232,1143.59920584,24.1713,44.8285764772
 11/16  16:00:00,437.22479061,72.397172186,0.0,0.0,220.879908,137.835547516,1193.33397688,1143.58741541,4.83426,44.9123014658
 11/16  17:00:00,444.312042419,72.397172186,0.0,0.0,220.879908,133.019064,1098.01495867,1048.64481453,4.83426,44.5358841391
 11/16  18:00:00,370.907375345,72.397172186,0.0,0.0,220.879908,53.238744,1225.82500085,1185.3602708,4.83426,35.6304700433
 11/16  19:00:00,371.467307187,72.397172186,0.0,0.0,220.879908,53.238744,1298.67406018,1249.12641669,4.83426,44.7133834928
 11/16  20:00:00,371.87924532,72.397172186,0.0,0.0,220.879908,53.238744,1283.16608577,1269.63505465,4.83426,8.69677111801
 11/16  21:00:00,371.85509715,72.397172186,0.0,0.0,220.879908,53.238744,1291.05702857,1277.53837966,4.83426,8.68438890428
 11/16  22:00:00,117.618907303,0.0,0.0,0.0,43.513341876,52.539744,22.1841217758,0.0,4.83426,17.3498617758
 11/16  23:00:00,117.426778295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  24:00:00,118.530495628,0.0,0.0,0.0,43.513341876,52.539744,13.4679425563,0.0,4.83426,8.63368255627
 11/17  01:00:00,118.545661499,1.05045928365,0.0,0.0,43.513341876,52.539744,5.04628892155,0.192028921555,4.83426,0.02
 11/17  02:00:00,118.552435081,1.05045928365,0.0,0.0,43.513341876,52.539744,5.05525558806,0.200995588059,4.83426,0.02
 11/17  03:00:00,119.071647546,1.57568892548,0.0,0.0,43.513341876,52.539744,13.7805626197,0.326157575834,4.83426,8.62014504388
 11/17  04:00:00,119.473106313,1.98317339556,0.0,0.0,43.513341876,52.539744,5.32673749919,0.472477499192,4.83426,0.02
 11/17  05:00:00,124.566742892,4.95101790737,0.0,0.0,43.513341876,52.539744,6.34200525462,1.48774525462,4.83426,0.02
 11/17  06:00:00,123.293626072,4.01830379547,0.0,0.0,43.513341876,52.539744,15.298328971,1.84365758643,4.83426,8.62041138456
 11/17  07:00:00,193.177273085,72.397172186,0.0,0.0,43.513341876,53.238744,2286.86688364,2282.01262364,4.83426,0.02
 11/17  08:00:00,354.04881999,72.397172186,0.0,0.0,220.879908,53.238744,2013.06692509,1981.84882064,4.83426,26.383844449
 11/17  09:00:00,446.213339991,72.397172186,0.0,0.0,220.879908,145.652643033,1729.72161755,1666.87941865,36.25695,26.585248902
 11/17  10:00:00,446.235414729,72.397172186,0.0,0.0,220.879908,145.652643033,1612.93141226,1526.64509267,36.25695,50.0293695876
 11/17  11:00:00,452.218321738,72.397172186,0.0,0.0,220.879908,151.653867033,1504.35397274,1407.37940378,48.3426,48.6319689627
 11/17  12:00:00,453.071645425,72.397172186,0.0,0.0,220.879908,151.653867033,1375.3005324,1281.89546232,48.3426,45.0624700867
 11/17  13:00:00,451.202657978,72.397172186,0.0,0.0,220.879908,151.653867033,1271.61667893,1169.01216682,48.3426,54.261912118
 11/17  14:00:00,444.919380897,72.397172186,0.0,0.0,220.879908,145.652643033,1246.05348247,1167.51511721,24.1713,54.3670652598
 11/17  15:00:00,444.586173277,72.397172186,0.0,0.0,220.879908,145.652643033,1179.30901704,1101.33678264,24.1713,53.800934406
 11/17  16:00:00,436.718907873,72.397172186,0.0,0.0,220.879908,137.835547516,1121.90516312,1072.14614625,4.83426,44.9247568683
 11/17  17:00:00,443.749971393,72.397172186,0.0,0.0,220.879908,133.019064,1030.72820552,990.25388733,4.83426,35.6400581922
 11/17  18:00:00,370.215734755,72.397172186,0.0,0.0,220.879908,53.238744,1180.85105956,1131.47999042,4.83426,44.536809141
 11/17  19:00:00,370.374427713,72.397172186,0.0,0.0,220.879908,53.238744,1193.9218351,1153.30764006,4.83426,35.7799350408
 11/17  20:00:00,370.675631734,72.397172186,0.0,0.0,220.879908,53.238744,1232.69763078,1210.49116449,4.83426,17.3722062968
 11/17  21:00:00,371.443480149,72.397172186,0.0,0.0,220.879908,53.238744,1327.50176537,1313.98282473,4.83426,8.68468063968
 11/17  22:00:00,117.314667815,0.0,0.0,0.0,43.513341876,52.539744,13.5197886562,0.0,4.83426,8.68552865617
 11/17  23:00:00,118.478981303,1.05045928365,0.0,0.0,43.513341876,52.539744,13.710808702,0.229388673228,4.83426,8.64716002874
 11/17  24:00:00,120.290353369,1.75076547275,0.0,0.0,43.513341876,52.539744,5.2913546584,0.437094658396,4.83426,0.02
 11/18  01:00:00,118.892506489,1.4006123782,0.0,0.0,43.513341876,52.539744,13.9922670712,0.546388997133,4.83426,8.61161807406
 11/18  02:00:00,122.15696649,4.66101511897,0.0,0.0,43.513341876,52.539744,7.04437347485,2.19011347485,4.83426,0.02
 11/18  03:00:00,121.721478411,4.23388930635,0.0,0.0,43.513341876,52.539744,7.47282605928,2.61856605928,4.83426,0.02
 11/18  04:00:00,122.688657008,5.19264766077,0.0,0.0,43.513341876,52.539744,10.2083237673,5.35406376727,4.83426,0.02
 11/18  05:00:00,126.780696903,8.85813043422,0.0,0.0,43.513341876,52.539744,15.6008209924,10.7465609924,4.83426,0.02
 11/18  06:00:00,128.887554205,10.9729490706,0.0,0.0,43.513341876,52.539744,29.5855308171,16.138411713,4.83426,8.61285910413
 11/18  07:00:00,124.418775136,9.47469591793,0.0,0.0,43.513341876,52.539744,22.4939345211,17.6396745211,4.83426,0.02
 11/18  08:00:00,108.769626923,8.89204056307,0.0,0.0,43.513341876,52.539744,25.2003280699,20.3460680699,4.83426,0.02
 11/18  09:00:00,108.71446643,8.85813043422,0.0,0.0,43.513341876,52.539744,23.8625393497,19.0082793497,4.83426,0.02
 11/18  10:00:00,107.781970935,7.89012165203,0.0,0.0,43.513341876,52.539744,26.3927234257,21.5384634257,4.83426,0.02
 11/18  11:00:00,108.722290932,8.85813043422,0.0,0.0,43.513341876,52.539744,42.3745876632,20.0949290146,4.83426,17.4453986486
 11/18  12:00:00,105.616437346,4.80729423345,0.0,0.0,43.513341876,52.539744,36.4112501952,22.9185786556,4.83426,8.65841153967
 11/18  13:00:00,105.185191221,5.38994958832,0.0,0.0,43.513341876,52.539744,33.9498949578,20.4561805338,4.83426,8.65945442402
 11/18  14:00:00,107.760524973,7.89012165203,0.0,0.0,43.513341876,52.539744,37.4808426235,23.9948965683,4.83426,8.65168605515
 11/18  15:00:00,104.886433071,5.00459616099,0.0,0.0,43.513341876,52.539744,27.8683162257,23.0140562257,4.83426,0.02
 11/18  16:00:00,107.757190651,7.89012165203,0.0,0.0,43.513341876,52.539744,43.5452758086,30.0591664511,4.83426,8.65184935749
 11/18  17:00:00,120.464896087,8.85813043422,0.0,0.0,43.513341876,52.539744,34.6521671387,29.7979071387,4.83426,0.02
 11/18  18:00:00,127.027966407,9.43153536132,0.0,0.0,43.513341876,52.539744,54.4229176181,40.975777962,4.83426,8.61287965612
 11/18  19:00:00,126.444820668,8.85813043422,0.0,0.0,43.513341876,52.539744,44.3963895098,39.5421295098,4.83426,0.02
 11/18  20:00:00,127.471247205,9.43153536132,0.0,0.0,43.513341876,52.539744,62.7341534196,57.8798934196,4.83426,0.02
 11/18  21:00:00,132.788422925,14.7892599639,0.0,0.0,43.513341876,52.539744,59.7203686511,54.8661086511,4.83426,0.02
 11/18  22:00:00,137.187599308,19.3117092083,0.0,0.0,43.513341876,52.539744,140.412549051,109.09952804,4.83426,26.4787610101
 11/18  23:00:00,150.364696257,32.8420323654,0.0,0.0,43.513341876,52.539744,115.464987164,102.017848422,4.83426,8.61287874239
 11/18  24:00:00,148.5191011,29.9072414017,0.0,0.0,43.513341876,52.539744,170.622842316,165.768582316,4.83426,0.02
 11/19  01:00:00,145.489398672,27.9126752558,0.0,0.0,43.513341876,52.539744,143.523075747,138.668815747,4.83426,0.02
 11/19  02:00:00,154.138148854,36.4396333842,0.0,0.0,43.513341876,52.539744,207.581193054,202.726933054,4.83426,0.02
 11/19  03:00:00,152.532688592,34.9393280325,0.0,0.0,43.513341876,52.539744,142.023095934,137.168835934,4.83426,0.02
 11/19  04:00:00,156.255855739,38.5369290513,0.0,0.0,43.513341876,52.539744,216.150065133,202.704259931,4.83426,8.61154520202
 11/19  05:00:00,153.475301946,35.4335888267,0.0,0.0,43.513341876,52.539744,148.489910009,143.635650009,4.83426,0.02
 11/19  06:00:00,159.394707795,41.2487380032,0.0,0.0,43.513341876,52.539744,214.321370328,209.467110328,4.83426,0.02
 11/19  07:00:00,155.443995294,40.3629459362,0.0,0.0,43.513341876,52.539744,158.068014761,153.213754761,4.83426,0.02
 11/19  08:00:00,124.841090387,24.737379311,0.0,0.0,43.513341876,52.539744,200.583940068,195.729680068,4.83426,0.02
 11/19  09:00:00,128.876713164,28.9011968441,0.0,0.0,43.513341876,52.539744,143.800104425,130.34531305,4.83426,8.62053137581
 11/19  10:00:00,128.163621018,28.0637015475,0.0,0.0,43.513341876,52.539744,179.320443394,174.466183394,4.83426,0.02
 11/19  11:00:00,124.308878644,24.3458480381,0.0,0.0,43.513341876,52.539744,135.577599124,113.298172792,4.83426,17.4451663319
 11/19  12:00:00,119.962525052,19.0034264664,0.0,0.0,43.513341876,52.539744,152.639564781,139.145604861,4.83426,8.65969992001
 11/19  13:00:00,111.486367343,11.6377171468,0.0,0.0,43.513341876,52.539744,98.6763762683,85.1834832495,4.83426,8.65863301877
 11/19  14:00:00,114.335634835,14.3741433027,0.0,0.0,43.513341876,52.539744,111.145208573,106.290948573,4.83426,0.02
 11/19  15:00:00,117.229314731,17.3191952615,0.0,0.0,43.513341876,52.539744,89.3646298616,75.8788836814,4.83426,8.65148618011
 11/19  16:00:00,110.586574994,10.6646663288,0.0,0.0,43.513341876,52.539744,109.99536522,96.5091966773,4.83426,8.65190854273
 11/19  17:00:00,127.219248065,15.5918034999,0.0,0.0,43.513341876,52.539744,81.5351402718,76.6808802718,4.83426,0.02
 11/19  18:00:00,128.312904359,10.6646663288,0.0,0.0,43.513341876,52.539744,110.749168559,105.894908559,4.83426,0.02
 11/19  19:00:00,134.494103179,16.88860783,0.0,0.0,43.513341876,52.539744,88.7770742069,83.9228142069,4.83426,0.02
 11/19  20:00:00,132.030415173,13.9385138354,0.0,0.0,43.513341876,52.539744,134.042095291,120.59656973,4.83426,8.61126556125
 11/19  21:00:00,130.770571898,12.7485434246,0.0,0.0,43.513341876,52.539744,100.050551577,95.1962915771,4.83426,0.02
 11/19  22:00:00,155.203575219,37.2401247212,0.0,0.0,43.513341876,52.539744,212.289164726,180.974369558,4.83426,26.4805351673
 11/19  23:00:00,152.996161569,35.4335888267,0.0,0.0,43.513341876,52.539744,141.272739786,136.418479786,4.83426,0.02
 11/19  24:00:00,149.681545156,31.0160154805,0.0,0.0,43.513341876,52.539744,208.123316606,194.676161059,4.83426,8.6128955464
 11/20  01:00:00,144.999007165,27.4184144617,0.0,0.0,43.513341876,52.539744,143.032986385,138.178726385,4.83426,0.02
 11/20  02:00:00,150.444033389,32.7393028441,0.0,0.0,43.513341876,52.539744,203.36558822,198.51132822,4.83426,0.02
 11/20  03:00:00,153.900151603,36.2930240365,0.0,0.0,43.513341876,52.539744,151.4129476,146.5586876,4.83426,0.02
 11/20  04:00:00,160.109229879,42.357512082,0.0,0.0,43.513341876,52.539744,232.404972046,218.950117962,4.83426,8.6205940841
 11/20  05:00:00,151.645248701,33.5900489725,0.0,0.0,43.513341876,52.539744,157.832046638,152.977786638,4.83426,0.02
 11/20  06:00:00,153.872151139,35.7048676089,0.0,0.0,43.513341876,52.539744,224.295279483,219.441019483,4.83426,0.02
 11/20  07:00:00,194.254062796,72.397172186,0.0,0.0,43.513341876,53.238744,2848.04481108,2834.59174371,4.83426,8.61880737153
 11/20  08:00:00,356.186620347,72.397172186,0.0,0.0,220.879908,53.238744,2204.09059179,2172.86911349,4.83426,26.3872183019
 11/20  09:00:00,446.480013802,72.397172186,0.0,0.0,220.879908,145.652643033,1721.2410154,1658.39089186,36.25695,26.593173542
 11/20  10:00:00,445.852556145,72.397172186,0.00185259112877,0.0,220.879908,145.652643033,1594.86293739,1513.76935216,36.25695,44.8366352324
 11/20  11:00:00,451.834097797,72.397172186,0.00118361171845,0.0,220.879908,151.653867033,1583.7677592,1481.54700095,48.3426,53.8781582507
 11/20  12:00:00,452.470603217,72.397172186,0.0,0.0,220.879908,151.653867033,1439.50060749,1346.07272942,48.3426,45.0852780743
 11/20  13:00:00,451.392454911,72.397172186,0.0,0.0,220.879908,151.653867033,1421.15895715,1318.52070515,48.3426,54.2956519964
 11/20  14:00:00,445.421629028,72.397172186,0.0,0.0,220.879908,145.652643033,1391.41634019,1303.80192962,24.1713,63.443110572
 11/20  15:00:00,445.316177643,72.397172186,0.0,0.0,220.879908,145.652643033,1349.33471559,1280.3035809,24.1713,44.8598346908
 11/20  16:00:00,437.479350107,72.397172186,0.0,0.0,220.879908,137.835547516,1277.1325827,1227.35242197,4.83426,44.9459007262
 11/20  17:00:00,444.525326652,72.397172186,0.0,0.0,220.879908,133.019064,1205.28794966,1158.65098725,4.83426,41.802702405
 11/20  18:00:00,371.419768633,72.397172186,0.0,0.0,220.879908,53.238744,1402.90468599,1359.66424525,4.83426,38.4061807376
 11/20  19:00:00,371.62756678,72.397172186,0.0,0.0,220.879908,53.238744,1467.12886402,1417.55617562,4.83426,44.7384284045
 11/20  20:00:00,372.026237022,72.397172186,0.0,0.0,220.879908,53.238744,1459.11893045,1445.58670684,4.83426,8.69796360997
 11/20  21:00:00,372.003756549,72.397172186,0.0,0.0,220.879908,53.238744,1505.04619542,1491.52642963,4.83426,8.68550578741
 11/20  22:00:00,118.997783246,1.4006123782,0.0,0.0,43.513341876,52.539744,23.3238277839,1.13663489274,4.83426,17.3529328912
 11/20  23:00:00,119.172887102,1.75076547275,0.0,0.0,43.513341876,52.539744,6.59908674346,1.74482674346,4.83426,0.02
 11/20  24:00:00,119.921243335,1.4006123782,0.0,0.0,43.513341876,52.539744,15.4930896355,2.02308591015,4.83426,8.63574372534
 11/21  01:00:00,121.847207221,4.36845689002,0.0,0.0,43.513341876,52.539744,8.86315532512,4.00889532512,4.83426,0.02
 11/21  02:00:00,122.153054842,4.67272664978,0.0,0.0,43.513341876,52.539744,11.2261613895,6.37190138954,4.83426,0.02
 11/21  03:00:00,121.849435054,4.36845689002,0.0,0.0,43.513341876,52.539744,22.0443010583,8.58940812131,4.83426,8.62063293701
 11/21  04:00:00,122.169275092,4.67272664978,0.0,0.0,43.513341876,52.539744,19.6995149252,14.8452549252,4.83426,0.02
 11/21  05:00:00,127.458678573,7.83663773592,0.0,0.0,43.513341876,52.539744,24.8518461836,19.9975861836,4.83426,0.02
 11/21  06:00:00,128.208768551,8.91161435033,0.0,0.0,43.513341876,52.539744,42.0406612031,28.585713148,4.83426,8.62068805516
 11/21  07:00:00,194.410470452,72.397172186,0.0,0.0,43.513341876,53.238744,2588.91262529,2584.05836529,4.83426,0.02
 11/21  08:00:00,354.444531508,72.397172186,0.0,0.0,220.879908,53.238744,2068.87287332,2037.64368107,4.83426,26.39493225
 11/21  09:00:00,446.292715379,72.397172186,0.0,0.0,220.879908,145.652643033,1744.75261643,1673.04162305,36.25695,35.4540433707
 11/21  10:00:00,446.271574454,72.397172186,0.0,0.0,220.879908,145.652643033,1607.66694191,1526.56279135,36.25695,44.8472005599
 11/21  11:00:00,452.234235137,72.397172186,0.0,0.0,220.879908,151.653867033,1512.33581488,1419.08119044,48.3426,44.9120244407
 11/21  12:00:00,453.252131832,72.397172186,0.0,0.0,220.879908,151.653867033,1418.82346801,1316.37737217,48.3426,54.1034958398
 11/21  13:00:00,452.220750827,72.3981127901,0.0,0.0,220.879908,151.653867033,1392.82171553,1290.20409831,48.3426,54.2750172166
 11/21  14:00:00,446.074016052,72.397172186,0.0,0.0,220.879908,145.652643033,1345.48317654,1266.92463967,24.1713,54.3872368668
 11/21  15:00:00,445.524584958,72.4330298997,0.0,0.0,220.879908,145.652643033,1271.76459675,1202.72773551,24.1713,44.8655612477
 11/21  16:00:00,437.283331028,72.4198642356,0.0,0.0,220.879908,137.835547516,1174.83014779,1117.29854773,4.83426,52.697340063
 11/21  17:00:00,444.059299233,72.397172186,0.0,0.0,220.879908,133.019064,1047.71423153,1006.00399373,4.83426,36.8759777936
 11/21  18:00:00,370.325437395,72.397172186,0.0,0.0,220.879908,53.238744,1151.10061385,1110.61054054,4.83426,35.6558133087
 11/21  19:00:00,370.402064488,72.397172186,0.0,0.0,220.879908,53.238744,1185.65877433,1136.07470679,4.83426,44.7498075466
 11/21  20:00:00,370.661448349,72.397172186,0.0,0.0,220.879908,53.238744,1211.17124325,1188.96099697,4.83426,17.3759862758
 11/21  21:00:00,370.63273712,72.397172186,0.0,0.0,220.879908,53.238744,1198.481601,1184.96098592,4.83426,8.68635507293
 11/21  22:00:00,117.312721539,0.0,0.0,0.0,43.513341876,52.539744,13.5208454053,0.0,4.83426,8.68658540531
 11/21  23:00:00,118.475089056,1.05045928365,0.0,0.0,43.513341876,52.539744,13.7206488534,0.238732145153,4.83426,8.64765670829
 11/21  24:00:00,120.110274659,1.57568892548,0.0,0.0,43.513341876,52.539744,5.31286978027,0.458609780273,4.83426,0.02
 11/22  01:00:00,118.892129994,1.4006123782,0.0,0.0,43.513341876,52.539744,14.0742425441,0.61934669091,4.83426,8.62063585317
 11/22  02:00:00,119.23809254,1.75076547275,0.0,0.0,43.513341876,52.539744,6.06933229118,1.21507229118,4.83426,0.02
 11/22  03:00:00,120.445504427,2.96352995675,0.0,0.0,43.513341876,52.539744,6.51555643465,1.66129643465,4.83426,0.02
 11/22  04:00:00,121.930300609,4.44542960809,0.0,0.0,43.513341876,52.539744,16.8483643087,3.39344529826,4.83426,8.62065901049
 11/22  05:00:00,122.142930212,4.23388930635,0.0,0.0,43.513341876,52.539744,9.17178226263,4.31752226263,4.83426,0.02
 11/22  06:00:00,126.16837323,8.27547507935,0.0,0.0,43.513341876,52.539744,14.4403129709,9.58605297089,4.83426,0.02
 11/22  07:00:00,195.704636478,72.397172186,0.0,0.0,43.513341876,53.238744,2207.69777849,2202.84351849,4.83426,0.02
 11/22  08:00:00,354.085581804,72.397172186,0.0,0.0,220.879908,53.238744,1814.55577982,1783.32432239,4.83426,26.397197437
 11/22  09:00:00,445.393092034,72.397172186,0.00103314902411,0.0,220.879908,145.652643033,1398.8419398,1327.1235542,36.25695,35.4614355986
 11/22  10:00:00,444.67454736,72.397172186,0.0018771566868,0.0,220.879908,145.652643033,1243.23685273,1162.13151494,36.25695,44.8483877911
 11/22  11:00:00,450.529803393,72.4980100852,0.00130761819408,0.0,220.879908,151.653867033,1182.9926215,1081.96292751,48.3426,52.6870939936
 11/22  12:00:00,451.934772852,73.0022606436,0.0,0.0,220.879908,151.653867033,1083.65318533,988.988922849,48.3426,46.3216624782
 11/22  13:00:00,451.31991519,73.4493210451,0.0,0.0,220.879908,151.653867033,1047.77400735,945.12094101,48.3426,54.310466336
 11/22  14:00:00,445.116196935,73.2743525095,0.0,0.0,220.879908,145.652643033,1045.52267605,957.873879633,24.1713,63.4774964163
 11/22  15:00:00,444.712468227,72.9945652876,0.0,0.0,220.879908,145.652643033,993.083623509,924.038156321,24.1713,44.8741671872
 11/22  16:00:00,436.592048428,72.8185459942,0.0,0.0,220.879908,137.835547516,903.484323803,853.688431294,4.83426,44.9616325087
 11/22  17:00:00,443.203534292,72.397172186,0.0,0.0,220.879908,133.019064,875.206557759,825.801479569,4.83426,44.5708181902
 11/22  18:00:00,370.250494862,72.397172186,0.0,0.0,220.879908,53.238744,1171.25051707,1130.75821907,4.83426,35.6580379996
 11/22  19:00:00,371.30905897,72.397172186,0.0,0.0,220.879908,53.238744,1275.12537058,1225.53602564,4.83426,44.7550849444
 11/22  20:00:00,371.89257512,72.397172186,0.0,0.0,220.879908,53.238744,1243.86306226,1230.3310189,4.83426,8.69778335636
 11/22  21:00:00,371.874662372,72.397172186,0.0,0.0,220.879908,53.238744,1306.54818319,1292.2764576,4.83426,9.43746559435
 11/22  22:00:00,117.627528732,0.0,0.0,0.0,43.513341876,52.539744,21.4360509241,0.0,4.83426,16.6017909241
 11/22  23:00:00,117.428644852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,119.587390295,1.05045928365,0.0,0.0,43.513341876,52.539744,13.6571156597,0.187118755815,4.83426,8.63573690385
 11/23  01:00:00,119.080550707,1.57568892548,0.0,0.0,43.513341876,52.539744,5.17046801796,0.316208017959,4.83426,0.02
 11/23  02:00:00,118.896883091,1.4006123782,0.0,0.0,43.513341876,52.539744,5.12804793514,0.273787935141,4.83426,0.02
 11/23  03:00:00,119.247148255,1.75076547275,0.0,0.0,43.513341876,52.539744,13.8757624759,0.428474220962,4.83426,8.61302825498
 11/23  04:00:00,118.884690894,1.4006123782,0.0,0.0,43.513341876,52.539744,5.26973461232,0.415474612323,4.83426,0.02
 11/23  05:00:00,119.656596711,1.75076547275,0.0,0.0,43.513341876,52.539744,5.53697317272,0.682713172717,4.83426,0.02
 11/23  06:00:00,121.970080255,4.09399879326,0.0,0.0,43.513341876,52.539744,6.14344194389,1.28918194389,4.83426,0.02
 11/23  07:00:00,122.487699324,4.5840424009,0.0,0.0,43.513341876,52.539744,6.93207904005,2.07781904005,4.83426,0.02
 11/23  08:00:00,103.791034746,3.95027511934,0.0,0.0,43.513341876,52.539744,15.0542192752,1.60691616864,4.83426,8.61304310654
 11/23  09:00:00,104.063565025,4.22090005526,0.0,0.0,43.513341876,52.539744,6.76913778814,1.91487778814,4.83426,0.02
 11/23  10:00:00,103.449295924,3.58585505342,0.0,0.0,43.513341876,52.539744,6.47434341245,1.62008341245,4.83426,0.02
 11/23  11:00:00,101.850001222,2.01452626891,0.0,0.0,43.513341876,52.539744,5.98939313387,1.13513313387,4.83426,0.02
 11/23  12:00:00,102.012994735,1.22553583093,0.0,0.0,43.513341876,52.539744,14.0537919336,0.598729423751,4.83426,8.62080250985
 11/23  13:00:00,100.855611989,1.05045928365,0.0,0.0,43.513341876,52.539744,5.20293445856,0.348674458557,4.83426,0.02
 11/23  14:00:00,99.8842478607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,99.9005622872,0.0,0.0,0.0,43.513341876,52.539744,13.4471669563,0.0,4.83426,8.61290695628
 11/23  16:00:00,99.8630096177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,112.652924328,1.05045928365,0.0,0.0,43.513341876,52.539744,5.11901198488,0.264751984878,4.83426,0.02
 11/23  18:00:00,118.612580172,1.05045928365,0.0,0.0,43.513341876,52.539744,5.15152343145,0.297263431446,4.83426,0.02
 11/23  19:00:00,120.492482,2.93270991938,0.0,0.0,43.513341876,52.539744,5.68920821491,0.834948214909,4.83426,0.02
 11/23  20:00:00,122.024323357,4.03741230202,0.0,0.0,43.513341876,52.539744,14.8330158801,1.38575999515,4.83426,8.61299588493
 11/23  21:00:00,122.418494282,4.4571411389,0.0,0.0,43.513341876,52.539744,7.53673721411,2.68247721411,4.83426,0.02
 11/23  22:00:00,122.329278585,4.5840424009,0.0,0.0,43.513341876,52.539744,10.7246319158,5.87037191584,4.83426,0.02
 11/23  23:00:00,124.213476403,6.76926170283,0.0,0.0,43.513341876,52.539744,15.5397161775,10.6854561775,4.83426,0.02
 11/23  24:00:00,126.103702456,7.66686981948,0.000360560035705,0.0,43.513341876,52.539744,18.5898397533,13.7355797533,4.83426,0.02
 11/24  01:00:00,127.158212339,9.69794775048,0.0,0.0,43.513341876,52.539744,33.0516490644,19.5969325543,4.83426,8.62045651005
 11/24  02:00:00,134.746109803,17.2839949287,0.0,0.0,43.513341876,52.539744,28.6524080655,23.7981480655,4.83426,0.02
 11/24  03:00:00,126.932417638,9.45333837133,0.0,0.0,43.513341876,52.539744,39.8063268743,34.9520668743,4.83426,0.02
 11/24  04:00:00,133.781891913,16.3088706632,0.0,0.0,43.513341876,52.539744,48.1432092096,34.6882080727,4.83426,8.62074113694
 11/24  05:00:00,135.930069447,16.3093161266,0.0,0.0,43.513341876,52.539744,54.9665460224,50.1122860224,4.83426,0.02
 11/24  06:00:00,152.399810211,33.1285120972,0.0,0.0,43.513341876,52.539744,56.9009608801,52.0467008801,4.83426,0.02
 11/24  07:00:00,197.61891681,72.397172186,0.0,0.0,43.513341876,53.238744,2740.82353402,2735.96927402,4.83426,0.02
 11/24  08:00:00,354.803312077,72.397172186,0.0,0.0,220.879908,53.238744,2178.57463118,2147.33756738,4.83426,26.4028037965
 11/24  09:00:00,446.296443937,72.397172186,0.0,0.0,220.879908,145.652643033,1796.1633097,1724.44018866,36.25695,35.4661710403
 11/24  10:00:00,446.259681314,72.397172186,0.0,0.0,220.879908,145.652643033,1611.40266046,1530.28422319,36.25695,44.861487274
 11/24  11:00:00,452.225560479,72.397172186,0.0,0.0,220.879908,151.653867033,1507.12789965,1404.8760145,48.3426,53.909285156
 11/24  12:00:00,453.247074091,72.4403125625,0.0,0.0,220.879908,151.653867033,1380.51141654,1287.05733763,48.3426,45.1114789063
 11/24  13:00:00,452.380314593,72.7443594382,0.0,0.0,220.879908,151.653867033,1354.65681456,1242.93354351,48.3426,63.3806710554
