Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  14:00:00,446.799202436,73.0789481184,0.0,0.0,220.879908,145.652643033,1345.5349209,1266.95534262,24.1713,54.4082782796
 11/24  15:00:00,446.727202059,72.9306672281,0.0,0.0,220.879908,145.652643033,1358.00103712,1288.94281094,24.1713,44.8869261808
 11/24  16:00:00,438.450657692,72.5958312931,0.0,0.0,220.879908,137.835547516,1270.18357273,1220.38601637,4.83426,44.963296359
 11/24  17:00:00,447.872146265,72.397172186,0.0,0.0,220.879908,133.019064,1136.1591579,1086.73982518,4.83426,44.5850727153
 11/24  18:00:00,370.734875441,72.397172186,0.0,0.0,220.879908,53.238744,1186.22948752,1145.72426481,4.83426,35.6709627123
 11/24  19:00:00,370.527141911,72.397172186,0.0,0.0,220.879908,53.238744,1200.69469604,1151.08943826,4.83426,44.7709977772
 11/24  20:00:00,370.511190766,72.397172186,0.0,0.0,220.879908,53.238744,1190.53753451,1168.32568714,4.83426,17.3775873634
 11/24  21:00:00,370.293190735,72.397172186,0.0,0.0,220.879908,53.238744,1161.64915905,1148.1283773,4.83426,8.68652174395
 11/24  22:00:00,117.301508987,0.0,0.0,0.0,43.513341876,52.539744,13.5218075154,0.0,4.83426,8.68754751536
 11/24  23:00:00,118.106128977,0.7003061891,0.0,0.0,43.513341876,52.539744,13.6625019803,0.180443200705,4.83426,8.64779877962
 11/24  24:00:00,119.927606003,1.4006123782,0.0,0.0,43.513341876,52.539744,5.20526974981,0.351009749812,4.83426,0.02
 11/25  01:00:00,118.721112701,1.22553583093,0.0,0.0,43.513341876,52.539744,13.8277538771,0.380463463226,4.83426,8.61303041388
 11/25  02:00:00,119.244612408,1.75076547275,0.0,0.0,43.513341876,52.539744,5.40178866201,0.547528662008,4.83426,0.02
 11/25  03:00:00,118.87664794,1.4006123782,0.0,0.0,43.513341876,52.539744,5.50494552641,0.650685526415,4.83426,0.02
 11/25  04:00:00,119.216211745,1.75076547275,0.0,0.0,43.513341876,52.539744,5.89867498929,1.04441498929,4.83426,0.02
 11/25  05:00:00,121.912130355,4.01931391375,0.0,0.0,43.513341876,52.539744,6.74871258774,1.89445258774,4.83426,0.02
 11/25  06:00:00,122.299340714,4.43621796415,0.0,0.0,43.513341876,52.539744,15.9497270092,2.50238396109,4.83426,8.61308304811
 11/25  07:00:00,122.348109714,4.4571411389,0.0,0.0,43.513341876,52.539744,8.2338787771,3.3796187771,4.83426,0.02
 11/25  08:00:00,104.41453344,4.5840424009,0.0,0.0,43.513341876,52.539744,8.06889320063,3.21463320063,4.83426,0.02
 11/25  09:00:00,103.958088288,4.09527651354,0.0,0.0,43.513341876,52.539744,7.84868597599,2.99442597599,4.83426,0.02
 11/25  10:00:00,102.755058703,2.83635934883,0.0,0.0,43.513341876,52.539744,10.6326488337,2.21760041028,4.83426,3.58078842339
 11/25  11:00:00,102.404940416,2.49770573678,0.0,0.0,43.513341876,52.539744,20.5007631955,1.82391909106,4.83426,13.8425841044
 11/25  12:00:00,103.578550058,2.7782570561,0.0,0.0,43.513341876,52.539744,15.3192970873,1.82465149471,4.83426,8.66038559255
 11/25  13:00:00,100.856326454,1.05045928365,0.0,0.0,43.513341876,52.539744,14.2942995638,0.799529981404,4.83426,8.6605095824
 11/25  14:00:00,102.716410233,2.87000417268,0.0,0.0,43.513341876,52.539744,15.0015743268,1.51482346992,4.83426,8.65249085686
 11/25  15:00:00,103.223560404,3.36388094115,0.0,0.0,43.513341876,52.539744,15.6468463266,2.15998695378,4.83426,8.65259937285
 11/25  16:00:00,104.20295615,4.36845689002,0.0,0.0,43.513341876,52.539744,8.24718340734,3.39292340734,4.83426,0.02
 11/25  17:00:00,119.245672703,4.67272664978,0.0,0.0,43.513341876,52.539744,18.3333845237,4.88607511235,4.83426,8.61304941138
 11/25  18:00:00,121.928069081,4.36845689002,0.0,0.0,43.513341876,52.539744,11.2180131651,6.36375316508,4.83426,0.02
 11/25  19:00:00,122.237524717,4.67272664978,0.0,0.0,43.513341876,52.539744,14.7604999539,9.90623995389,4.83426,0.02
 11/25  20:00:00,125.963560199,7.96508887836,0.0,0.0,43.513341876,52.539744,20.2563947485,15.4021347485,4.83426,0.02
 11/25  21:00:00,126.508218147,8.52626092301,0.0,0.0,43.513341876,52.539744,27.5975472673,22.7432872673,4.83426,0.02
 11/25  22:00:00,133.61574286,15.7887839373,0.0,0.0,43.513341876,52.539744,86.8924661296,46.7341137768,4.83426,35.3240923528
 11/25  23:00:00,133.532752513,16.0255988075,0.0,0.0,43.513341876,52.539744,63.8235071504,58.9692471504,4.83426,0.02
 11/25  24:00:00,142.729294608,24.2246076098,0.0,0.0,43.513341876,52.539744,75.5986344166,70.7443744166,4.83426,0.02
 11/26  01:00:00,142.060204982,24.5350339666,0.0,0.0,43.513341876,52.539744,85.1112861436,80.2570261436,4.83426,0.02
 11/26  02:00:00,147.19074549,29.6502777125,0.0,0.0,43.513341876,52.539744,108.882162997,95.4347508064,4.83426,8.6131521905
 11/26  03:00:00,153.976704117,36.4253182911,0.0,0.0,43.513341876,52.539744,111.292767987,106.438507987,4.83426,0.02
 11/26  04:00:00,138.832663005,21.2743458758,0.0,0.0,43.513341876,52.539744,117.248032523,112.393772523,4.83426,0.02
 11/26  05:00:00,148.872916596,30.8814478968,0.0,0.0,43.513341876,52.539744,120.458363683,115.604103683,4.83426,0.02
 11/26  06:00:00,148.629435134,30.6387993008,0.0,0.0,43.513341876,52.539744,139.433355809,134.579095809,4.83426,0.02
 11/26  07:00:00,152.878233228,34.8222834181,0.0,0.0,43.513341876,52.539744,168.305426787,154.858004395,4.83426,8.61316239195
 11/26  08:00:00,133.034667557,33.0968524396,0.0,0.0,43.513341876,52.539744,126.436005531,121.581745531,4.83426,0.02
 11/26  09:00:00,118.916469491,18.9911635723,0.0,0.0,43.513341876,52.539744,114.124960595,109.270700595,4.83426,0.02
 11/26  10:00:00,116.639112616,16.7148926718,0.0,0.0,43.513341876,52.539744,101.33362792,96.4793679199,4.83426,0.02
 11/26  11:00:00,115.686632215,15.7797289194,0.0,0.0,43.513341876,52.539744,114.174418651,91.8883402297,4.83426,17.451818421
 11/26  12:00:00,111.518695312,10.6932951339,0.0,0.0,43.513341876,52.539744,89.9760554981,76.4805871247,4.83426,8.66120837346
 11/26  13:00:00,112.838899554,13.0039237337,0.0,0.0,43.513341876,52.539744,89.3793984588,75.8839872721,4.83426,8.66115118664
 11/26  14:00:00,110.847397688,10.9501974188,0.0,0.0,43.513341876,52.539744,76.7627988315,63.2673207095,4.83426,8.66121812201
 11/26  15:00:00,105.624900389,5.70033578931,0.0,0.0,43.513341876,52.539744,76.5908071256,63.1033676349,4.83426,8.65317949066
 11/26  16:00:00,107.342491011,7.4512843086,0.0,0.0,43.513341876,52.539744,64.5807841178,59.7265241178,4.83426,0.02
 11/26  17:00:00,123.902384155,9.29696777765,0.0,0.0,43.513341876,52.539744,82.870197556,69.4227616666,4.83426,8.61317588941
 11/26  18:00:00,126.11173686,8.5302739051,0.0,0.0,43.513341876,52.539744,78.5535105526,73.6992505526,4.83426,0.02
 11/26  19:00:00,135.068752942,17.4815865444,0.0,0.0,43.513341876,52.539744,84.4381047144,79.5838447144,4.83426,0.02
 11/26  20:00:00,127.019106144,8.99269801789,0.0,0.0,43.513341876,52.539744,79.7880676112,74.9338076112,4.83426,0.02
 11/26  21:00:00,125.268337263,7.2417494986,0.0,0.0,43.513341876,52.539744,81.1625751265,76.3083151265,4.83426,0.02
 11/26  22:00:00,134.883805214,17.0231754137,0.0,0.0,43.513341876,52.539744,130.247900489,90.0869447353,4.83426,35.3266957534
 11/26  23:00:00,126.834754415,9.29696777765,0.0,0.0,43.513341876,52.539744,96.4984595246,91.6441995246,4.83426,0.02
 11/26  24:00:00,133.743796356,15.250549648,0.0,0.0,43.513341876,52.539744,88.175840301,83.321580301,4.83426,0.02
 11/27  01:00:00,125.300854161,7.75555406836,0.0,0.0,43.513341876,52.539744,85.0205326792,80.1662726792,4.83426,0.02
 11/27  02:00:00,124.984973097,7.4512843086,0.0,0.0,43.513341876,52.539744,88.9179541147,75.4626485726,4.83426,8.62104554206
 11/27  03:00:00,126.05067152,8.52626092301,0.0,0.0,43.513341876,52.539744,85.6051263505,80.7508663505,4.83426,0.02
 11/27  04:00:00,132.678955016,15.1709579446,0.0,0.0,43.513341876,52.539744,84.8775537528,80.0232937528,4.83426,0.02
 11/27  05:00:00,127.224351361,9.29696777765,0.0,0.0,43.513341876,52.539744,97.6963575239,84.2410268258,4.83426,8.62107069815
 11/27  06:00:00,133.520890365,15.6359030753,0.0,0.0,43.513341876,52.539744,89.924172771,85.069912771,4.83426,0.02
 11/27  07:00:00,195.304233769,72.397172186,0.00258136563505,0.0,43.513341876,53.238744,2515.20026993,2510.34600993,4.83426,0.02
 11/27  08:00:00,353.321044003,72.397172186,0.0,0.0,220.879908,53.238744,1683.81231848,1652.5701772,4.83426,26.4078812823
 11/27  09:00:00,444.468526281,72.397172186,0.00256261346163,0.0,220.879908,145.652643033,1366.93001703,1295.19212836,36.25695,35.4809386696
 11/27  10:00:00,444.344405381,72.397172186,0.00231153859627,0.0,220.879908,145.652643033,1297.01348886,1215.87255411,36.25695,44.8839847475
 11/27  11:00:00,450.372132557,72.397172186,0.00147554790764,0.0,220.879908,151.653867033,1307.57155084,1205.29450753,48.3426,53.9344433163
 11/27  12:00:00,451.342286271,72.397172186,0.0,0.0,220.879908,151.653867033,1229.41015393,1130.69026218,48.3426,50.3772917476
 11/27  13:00:00,450.363685309,72.397172186,0.0,0.0,220.879908,151.653867033,1224.61184873,1118.15314222,48.3426,58.1161065105
 11/27  14:00:00,444.557817587,72.397172186,0.0,0.0,220.879908,145.652643033,1257.74229205,1179.1234763,24.1713,54.4475157433
 11/27  15:00:00,444.589009345,72.397172186,0.0,0.0,220.879908,145.652643033,1234.90921666,1165.83386277,24.1713,44.9040538893
 11/27  16:00:00,436.871145276,72.397172186,0.0,0.0,220.879908,137.835547516,1195.2947061,1136.47388355,4.83426,53.9865625519
 11/27  17:00:00,446.915619151,72.397172186,0.0,0.0,220.879908,133.019064,1093.68105986,1053.16522604,4.83426,35.6815738222
 11/27  18:00:00,370.123628671,72.397172186,0.0,0.0,220.879908,53.238744,1203.04422579,1153.61355546,4.83426,44.5964103302
 11/27  19:00:00,370.08685759,72.397172186,0.0,0.0,220.879908,53.238744,1211.08474583,1161.46187489,4.83426,44.7886109362
 11/27  20:00:00,370.418223671,72.397172186,0.0,0.0,220.879908,53.238744,1164.84566791,1151.31126415,4.83426,8.70014375911
 11/27  21:00:00,370.134657061,72.397172186,0.0,0.0,220.879908,53.238744,1099.99211452,1086.47030522,4.83426,8.68754930508
 11/27  22:00:00,117.675039247,0.0,0.0,0.0,43.513341876,52.539744,22.1909338625,0.0,4.83426,17.3566738625
 11/27  23:00:00,118.515903201,1.05045928365,0.0,0.0,43.513341876,52.539744,5.40302656793,0.548766567933,4.83426,0.02
 11/27  24:00:00,119.601316309,1.05045928365,0.0,0.0,43.513341876,52.539744,14.1795560772,0.710281856399,4.83426,8.63501422082
 11/28  01:00:00,118.957720491,1.4006123782,0.0,0.0,43.513341876,52.539744,5.94957154976,1.09531154976,4.83426,0.02
 11/28  02:00:00,118.965364889,1.4006123782,0.0,0.0,43.513341876,52.539744,14.5954367414,1.14036734642,4.83426,8.620809395
 11/28  03:00:00,118.970269226,1.4006123782,0.0,0.0,43.513341876,52.539744,6.05942261812,1.20516261812,4.83426,0.02
 11/28  04:00:00,118.618146768,1.05045928365,0.0,0.0,43.513341876,52.539744,5.85866020579,1.00440020579,4.83426,0.02
 11/28  05:00:00,120.741845301,1.05045928365,0.0,0.0,43.513341876,52.539744,5.90482258488,1.05056258488,4.83426,0.02
 11/28  06:00:00,120.758397573,1.4006123782,0.0,0.0,43.513341876,52.539744,14.9996416018,1.54431255887,4.83426,8.62106904292
 11/28  07:00:00,193.194678412,72.397172186,0.0,0.0,43.513341876,53.238744,1371.42992708,1366.57566708,4.83426,0.02
 11/28  08:00:00,351.472541228,72.397172186,0.0,0.0,220.879908,53.238744,1138.24145837,1107.0014373,4.83426,26.4057610737
 11/28  09:00:00,443.644064889,72.397172186,0.00330207876592,0.0,220.879908,145.652643033,903.395564569,831.656455706,36.25695,35.4821588629
 11/28  10:00:00,443.618786611,72.397172186,0.00315390225406,0.0,220.879908,145.652643033,785.928862037,704.782339844,36.25695,44.8895721927
 11/28  11:00:00,449.607693363,72.397172186,0.00210453863273,0.0,220.879908,151.653867033,746.399876857,647.306349757,48.3426,50.7509270996
 11/28  12:00:00,450.505333333,72.397172186,0.0,0.0,220.879908,151.653867033,643.506539871,546.800864112,48.3426,48.3630757584
 11/28  13:00:00,449.538085793,72.397172186,0.0,0.0,220.879908,151.653867033,559.33249566,448.076047563,48.3426,62.9138480978
 11/28  14:00:00,443.559864134,72.397172186,0.0,0.0,220.879908,145.652643033,555.623614998,476.481174495,24.1713,54.9711405029
 11/28  15:00:00,443.664410239,72.397172186,0.0,0.0,220.879908,145.652643033,767.092684253,698.00910433,24.1713,44.912279923
 11/28  16:00:00,436.039447674,72.397172186,0.0,0.0,220.879908,137.835547516,948.615662331,889.790465427,4.83426,53.9909369047
 11/28  17:00:00,446.028970301,72.397172186,0.0,0.0,220.879908,133.019064,846.873575398,806.347611552,4.83426,35.6917038455
 11/28  18:00:00,369.225077449,72.397172186,0.0,0.0,220.879908,53.238744,902.366081809,852.926290496,4.83426,44.6055313128
 11/28  19:00:00,369.214336283,72.397172186,0.0,0.0,220.879908,53.238744,893.741420946,844.113998997,4.83426,44.7931619488
 11/28  20:00:00,369.265578248,72.397172186,0.0,0.0,220.879908,53.238744,908.810871481,895.276521499,4.83426,8.70008998177
 11/28  21:00:00,369.442992039,72.397172186,0.0,0.0,220.879908,53.238744,997.636854653,984.115105907,4.83426,8.6874887457
 11/28  22:00:00,117.373431198,0.0,0.0,0.0,43.513341876,52.539744,22.1911633477,0.0,4.83426,17.3569033477
 11/28  23:00:00,117.447612129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  24:00:00,118.528212264,0.0,0.0,0.0,43.513341876,52.539744,13.4711896421,0.0,4.83426,8.63692964207
 11/29  01:00:00,118.198914244,0.7003061891,0.0,0.0,43.513341876,52.539744,5.20668744302,0.352427443022,4.83426,0.02
 11/29  02:00:00,118.896697722,1.4006123782,0.0,0.0,43.513341876,52.539744,5.56225216421,0.707992164207,4.83426,0.02
 11/29  03:00:00,120.749440841,3.25608818571,0.0,0.0,43.513341876,52.539744,15.7505531519,2.29519161633,4.83426,8.62110153558
 11/29  04:00:00,121.860082655,4.36845689002,0.0,0.0,43.513341876,52.539744,8.93164089325,4.07738089325,4.83426,0.02
 11/29  05:00:00,122.590707376,4.67272664978,0.0,0.0,43.513341876,52.539744,10.647024006,5.79276400598,4.83426,0.02
 11/29  06:00:00,126.883826707,8.99269801789,0.0,0.0,43.513341876,52.539744,23.7767120916,10.3213114639,4.83426,8.62114062768
 11/29  07:00:00,196.047033404,72.397172186,0.0,0.0,43.513341876,53.238744,2604.8814544,2600.0271944,4.83426,0.02
 11/29  08:00:00,354.234248223,72.397172186,0.0,0.0,220.879908,53.238744,2159.51291038,2128.2711805,4.83426,26.4074698869
 11/29  09:00:00,446.264416875,72.397172186,0.0,0.0,220.879908,145.652643033,1831.71181944,1759.96906895,36.25695,35.4858004973
 11/29  10:00:00,446.278993995,72.397172186,0.0,0.0,220.879908,145.652643033,1650.59383106,1569.44060291,36.25695,44.896278147
 11/29  11:00:00,452.045443439,72.397172186,0.00122074661838,0.0,220.879908,151.653867033,1481.0103478,1378.72304532,48.3426,53.9447024838
 11/29  12:00:00,451.97007874,72.397172186,0.0,0.0,220.879908,151.653867033,1255.67245063,1162.16443701,48.3426,45.1654136176
 11/29  13:00:00,450.43609169,72.397172186,0.0,0.0,220.879908,151.653867033,1167.9044711,1056.1283128,48.3426,63.4335583048
 11/29  14:00:00,444.088025539,72.397172186,0.0,0.0,220.879908,145.652643033,1024.49968228,945.864049722,24.1713,54.464332558
 11/29  15:00:00,443.958698984,72.397172186,0.0,0.0,220.879908,145.652643033,972.964800091,903.877000061,24.1713,44.9165000309
 11/29  16:00:00,436.535631188,72.397172186,0.0,0.0,220.879908,137.835547516,1111.01411913,1052.17578847,4.83426,54.0040706558
 11/29  17:00:00,446.912283671,72.397172186,0.0,0.0,220.879908,133.019064,1085.55673885,1045.02908286,4.83426,35.693395989
 11/29  18:00:00,370.318366455,72.397172186,0.0,0.0,220.879908,53.238744,1196.43102611,1146.98565263,4.83426,44.6111134781
 11/29  19:00:00,370.532079526,72.397172186,0.0,0.0,220.879908,53.238744,1235.13173265,1185.49809285,4.83426,44.7993798017
 11/29  20:00:00,371.670826478,72.397172186,0.0,0.0,220.879908,53.238744,1299.73058228,1286.19635902,4.83426,8.69996325661
 11/29  21:00:00,371.910362206,72.397172186,0.0,0.0,220.879908,53.238744,1373.19606001,1351.00493756,4.83426,17.3568624462
 11/29  22:00:00,117.969877705,0.35015309455,0.0,0.0,43.513341876,52.539744,13.6206229904,0.0981519272757,4.83426,8.6882110631
 11/29  23:00:00,119.191510639,1.75076547275,0.0,0.0,43.513341876,52.539744,5.29512537137,0.440865371371,4.83426,0.02
 11/29  24:00:00,119.940288391,1.4006123782,0.0,0.0,43.513341876,52.539744,14.2403452445,0.768976638459,4.83426,8.63710860602
 11/30  01:00:00,120.925380729,3.4240312473,0.0,0.0,43.513341876,52.539744,6.77891860046,1.92465860046,4.83426,0.02
 11/30  02:00:00,122.179422876,4.67272664978,0.0,0.0,43.513341876,52.539744,17.9466908455,4.49152719026,4.83426,8.62090365523
 11/30  03:00:00,125.727185464,8.22199116324,0.0,0.0,43.513341876,52.539744,12.8887651311,8.03450513109,4.83426,0.02
 11/30  04:00:00,126.822175558,9.29696777765,0.0,0.0,43.513341876,52.539744,20.4691590108,15.6148990108,4.83426,0.02
 11/30  05:00:00,126.937407437,8.99269801789,0.0,0.0,43.513341876,52.539744,32.9445194595,19.48905097,4.83426,8.62120848945
 11/30  06:00:00,129.696998766,11.7632297125,0.0,0.0,43.513341876,52.539744,31.3053663493,26.4511063493,4.83426,0.02
 11/30  07:00:00,196.385436072,72.397172186,0.0,0.0,43.513341876,53.238744,2468.15558215,2463.30132215,4.83426,0.02
 11/30  08:00:00,357.303681549,72.397172186,0.0,0.0,220.879908,53.238744,1952.83607063,1921.58812111,4.83426,26.4136895216
 11/30  09:00:00,446.198172984,72.397172186,0.0,0.0,220.879908,145.652643033,1605.40037048,1533.65064461,36.25695,35.4927758735
 11/30  10:00:00,445.645413259,72.397172186,0.00175553356105,0.0,220.879908,145.652643033,1453.53515232,1372.37581947,36.25695,44.9023828461
 11/30  11:00:00,450.871295375,72.397172186,0.00128222516767,0.0,220.879908,151.653867033,1332.35330854,1230.04870965,48.3426,53.96199889
 11/30  12:00:00,451.571666942,72.397172186,0.0,0.0,220.879908,151.653867033,1237.35352566,1134.83010469,48.3426,54.1808209757
 11/30  13:00:00,450.446800566,72.397172186,0.0,0.0,220.879908,151.653867033,1195.93794409,1093.23082968,48.3426,54.3645144136
 11/30  14:00:00,444.308169365,72.397172186,0.0,0.0,220.879908,145.652643033,1130.62748069,1051.96622877,24.1713,54.4899519177
 11/30  15:00:00,444.036741945,72.397172186,0.0,0.0,220.879908,145.652643033,1019.42336722,941.345472888,24.1713,53.9065943339
 11/30  16:00:00,436.0496494,72.397172186,0.0,0.0,220.879908,137.835547516,891.506910165,841.650147531,4.83426,45.022502634
 11/30  17:00:00,445.950158988,72.397172186,0.0,0.0,220.879908,133.019064,791.012805597,741.55746044,4.83426,44.6210851576
 11/30  18:00:00,369.178512826,72.397172186,0.0,0.0,220.879908,53.238744,876.584813685,836.048718366,4.83426,35.701835319
 11/30  19:00:00,369.137012557,72.397172186,0.0,0.0,220.879908,53.238744,868.206843103,818.564927813,4.83426,44.8076552896
 11/30  20:00:00,369.461108796,72.397172186,0.0,0.0,220.879908,53.238744,799.741204458,777.524674642,4.83426,17.3822698168
 11/30  21:00:00,369.402584647,72.397172186,0.0,0.0,220.879908,53.238744,786.636880278,773.114646294,4.83426,8.68797398365
 11/30  22:00:00,117.760821358,0.0,0.0,0.0,43.513341876,52.539744,13.5234013484,0.0,4.83426,8.68914134841
 11/30  23:00:00,117.517355341,0.0,0.0,0.0,43.513341876,52.539744,13.4830024076,0.0,4.83426,8.64874240757
 11/30  24:00:00,118.555070307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,118.576668349,1.05045928365,0.0,0.0,43.513341876,52.539744,14.0661608132,0.610622730769,4.83426,8.62127808244
 12/01  02:00:00,119.078231863,1.57568892548,0.0,0.0,43.513341876,52.539744,5.87594754193,1.02168754193,4.83426,0.02
 12/01  03:00:00,118.713342055,1.22553583093,0.0,0.0,43.513341876,52.539744,5.83618451058,0.981924510577,4.83426,0.02
 12/01  04:00:00,119.233529672,1.75076547275,0.0,0.0,43.513341876,52.539744,15.4804207498,2.0249267519,4.83426,8.6212339979
 12/01  05:00:00,122.56708606,2.96352995675,0.0,0.0,43.513341876,52.539744,8.20489909988,3.35063909988,4.83426,0.02
 12/01  06:00:00,123.715356755,4.44542960809,0.0,0.0,43.513341876,52.539744,11.1354387995,6.28117879947,4.83426,0.02
 12/01  07:00:00,196.111299255,72.397172186,0.0,0.0,43.513341876,53.238744,2332.76773373,2319.3122842,4.83426,8.62118952719
 12/01  08:00:00,357.002873789,72.397172186,0.0,0.0,220.879908,53.238744,1866.36527136,1835.11842483,4.83426,26.4125865308
 12/01  09:00:00,446.033391815,72.397172186,0.0,0.0,220.879908,145.652643033,1484.64772512,1412.89810156,36.25695,35.4926735579
 12/01  10:00:00,444.904914832,72.397172186,0.0016962208197,0.0,220.879908,145.652643033,1243.24354897,1162.06970198,36.25695,44.9168969899
 12/01  11:00:00,450.389632176,72.4425099297,0.00113425258773,0.0,220.879908,151.653867033,1138.49023291,1045.16786131,48.3426,44.9797715967
 12/01  12:00:00,451.39615822,72.7593193826,0.0,0.0,220.879908,151.653867033,989.325486043,886.771417459,48.3426,54.2114685835
 12/01  13:00:00,451.087440287,73.5252960527,0.0,0.0,220.879908,151.653867033,939.715605957,836.972997731,48.3426,54.4000082267
 12/01  14:00:00,445.262556731,73.8311375298,0.0,0.0,220.879908,145.652643033,858.419285991,770.676020303,24.1713,63.571965688
 12/01  15:00:00,444.918631858,73.558510078,0.0,0.0,220.879908,145.652643033,824.554742622,755.451052553,24.1713,44.9323900693
 12/01  16:00:00,436.704659233,73.107427395,0.0,0.0,220.879908,137.835547516,854.997892973,796.144657662,4.83426,54.0189753109
 12/01  17:00:00,446.075000796,72.3989997137,0.0,0.0,220.879908,133.019064,849.227266185,808.686642221,4.83426,35.7063639635
 12/01  18:00:00,369.448514704,72.397172186,0.0,0.0,220.879908,53.238744,989.264116478,939.805799427,4.83426,44.6240570507
 12/01  19:00:00,369.462072483,72.397172186,0.0,0.0,220.879908,53.238744,982.727534729,933.078665793,4.83426,44.8146089361
 12/01  20:00:00,369.606891375,72.397172186,0.0,0.0,220.879908,53.238744,1010.06914308,996.534305547,4.83426,8.70057753364
 12/01  21:00:00,369.734580323,72.397172186,0.0,0.0,220.879908,53.238744,1058.42233742,1036.23000906,4.83426,17.3580683616
 12/01  22:00:00,117.322876172,0.0,0.0,0.0,43.513341876,52.539744,13.5231361086,0.0,4.83426,8.68887610856
 12/01  23:00:00,117.420900369,0.0,0.0,0.0,43.513341876,52.539744,13.4829301288,0.0,4.83426,8.64867012878
 12/01  24:00:00,118.529763851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,117.488814895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,118.549336476,1.05045928365,0.0,0.0,43.513341876,52.539744,5.15936379625,0.305103796253,4.83426,0.02
 12/02  03:00:00,118.542936704,1.05045928365,0.0,0.0,43.513341876,52.539744,13.7775873741,0.329986503665,4.83426,8.61334087044
 12/02  04:00:00,119.237813973,1.75076547275,0.0,0.0,43.513341876,52.539744,5.50388312774,0.649623127737,4.83426,0.02
 12/02  05:00:00,119.308133126,1.4006123782,0.0,0.0,43.513341876,52.539744,5.37634065322,0.522080653222,4.83426,0.02
 12/02  06:00:00,121.839700588,3.96014183712,0.0,0.0,43.513341876,52.539744,6.51404386592,1.65978386592,4.83426,0.02
 12/02  07:00:00,122.150662515,4.24619159482,0.0,0.0,43.513341876,52.539744,7.11916015018,2.26490015018,4.83426,0.02
 12/02  08:00:00,107.266272756,4.43184959934,0.0,0.0,43.513341876,52.539744,15.702437597,2.2548072839,4.83426,8.6133703131
 12/02  09:00:00,103.401602971,3.54531831297,0.0,0.0,43.513341876,52.539744,6.35902616421,1.50476616421,4.83426,0.02
 12/02  10:00:00,102.377926037,2.48923660915,0.0,0.0,43.513341876,52.539744,6.07673626076,1.22247626076,4.83426,0.02
 12/02  11:00:00,101.298573853,1.4006123782,0.0,0.0,43.513341876,52.539744,22.9455275073,0.654313786176,4.83426,17.4569537211
 12/02  12:00:00,101.195815966,0.35015309455,0.0,0.0,43.513341876,52.539744,13.6175518867,0.120816099654,4.83426,8.66247578708
 12/02  13:00:00,99.9179487062,0.0,0.0,0.0,43.513341876,52.539744,13.4964736647,0.0,4.83426,8.66221366467
 12/02  14:00:00,100.012228827,0.0,0.0,0.0,43.513341876,52.539744,13.4881684523,0.0,4.83426,8.65390845226
 12/02  15:00:00,100.049028661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  16:00:00,100.038007856,0.0,0.0,0.0,43.513341876,52.539744,13.488441111,0.0,4.83426,8.65418111105
 12/02  17:00:00,114.777549302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.768849271,0.0,0.0,0.0,43.513341876,52.539744,13.4475357148,0.0,4.83426,8.61327571477
 12/02  19:00:00,117.78273229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.23061345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.231269968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,118.056075782,0.0,0.0,0.0,43.513341876,52.539744,40.1757690788,0.0,4.83426,35.3415090788
 12/02  23:00:00,117.722628689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.617360913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,117.760472905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.765845262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  03:00:00,117.787319678,0.0,0.0,0.0,43.513341876,52.539744,13.4474734763,0.0,4.83426,8.61321347631
 12/03  04:00:00,117.786876231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  05:00:00,118.245944988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,118.198195399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,118.188071098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  08:00:00,103.12246682,0.0,0.0,0.0,43.513341876,52.539744,13.4475215903,0.0,4.83426,8.61326159025
 12/03  09:00:00,100.169318932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  10:00:00,100.214717082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  11:00:00,100.230084864,0.0,0.0,0.0,43.513341876,52.539744,22.2915562447,0.0,4.83426,17.4572962447
 12/03  12:00:00,101.078156558,0.0,0.0,0.0,43.513341876,52.539744,13.4962976284,0.0,4.83426,8.66203762838
 12/03  13:00:00,100.216683026,0.0,0.0,0.0,43.513341876,52.539744,13.4966050987,0.0,4.83426,8.66234509866
 12/03  14:00:00,100.263974548,0.0,0.0,0.0,43.513341876,52.539744,13.4969121927,0.0,4.83426,8.66265219268
 12/03  15:00:00,100.258751539,0.0,0.0,0.0,43.513341876,52.539744,13.4885979845,0.0,4.83426,8.65433798446
 12/03  16:00:00,100.18505359,0.0,0.0,0.0,43.513341876,52.539744,13.4879848707,0.0,4.83426,8.65372487074
 12/03  17:00:00,114.861245046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,117.807655755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  19:00:00,117.78745452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.209375216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.182118275,0.0,0.0,0.0,43.513341876,52.539744,13.4475465906,0.0,4.83426,8.61328659056
 12/03  22:00:00,118.013248133,0.0,0.0,0.0,43.513341876,52.539744,31.3493576661,0.0,4.83426,26.5150976661
 12/03  23:00:00,117.699083515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  24:00:00,118.557842773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  01:00:00,117.668901841,0.0,0.0,0.0,43.513341876,52.539744,13.4555491056,0.0,4.83426,8.62128910561
 12/04  02:00:00,117.67047871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  03:00:00,117.686610359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  04:00:00,117.697380976,0.0,0.0,0.0,43.513341876,52.539744,13.4555679818,0.0,4.83426,8.62130798177
 12/04  05:00:00,118.134266496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  06:00:00,118.105470991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  07:00:00,191.560144685,72.397172186,0.0,0.0,43.513341876,53.238744,668.025002521,654.569420704,4.83426,8.62132181733
 12/04  08:00:00,354.103794007,72.397172186,0.0,0.0,220.879908,53.238744,507.84946688,476.596822375,4.83426,26.4183845046
 12/04  09:00:00,443.500714488,72.397172186,0.00307323897848,0.0,220.879908,145.652643033,397.415779382,325.658636856,36.25695,35.5001925259
 12/04  10:00:00,469.896783174,72.397172186,25.989794015,0.0,220.879908,145.652643033,359.675467721,278.480214827,36.25695,44.9383028949
 12/04  11:00:00,489.761860052,72.397172186,39.6020705237,0.0,220.879908,151.653867033,341.736283558,248.396774645,48.3426,44.9969089128
 12/04  12:00:00,476.870672927,72.397172186,25.9763336501,0.0,220.879908,151.653867033,308.320951061,205.733145547,48.3426,54.2452055143
 12/04  13:00:00,476.559748671,72.4020255827,26.502780925,0.0,220.879908,151.653867033,302.976475651,191.140254402,48.3426,63.4936212487
 12/04  14:00:00,466.316774511,72.4315671669,22.2597660084,0.0,220.879908,145.652643033,299.911767481,221.222381525,24.1713,54.5180859565
 12/04  15:00:00,450.206021017,72.4386495125,6.44168616522,0.0,220.879908,145.652643033,323.465828672,253.379179546,24.1713,45.9153491261
 12/04  16:00:00,435.778047062,72.4476177936,0.0,0.0,220.879908,137.835547516,326.059418246,268.137346388,4.83426,53.0878118579
 12/04  17:00:00,445.608001417,72.397172186,0.0,0.0,220.879908,133.019064,256.862117028,207.383724919,4.83426,44.6441321086
 12/04  18:00:00,368.803683136,72.397172186,0.0,0.0,220.879908,53.238744,348.934250072,308.383535066,4.83426,35.7164550052
 12/04  19:00:00,368.808186713,72.397172186,0.0,0.0,220.879908,53.238744,379.387462318,329.721947857,4.83426,44.8312544608
 12/04  20:00:00,369.204221657,72.397172186,0.0,0.0,220.879908,53.238744,357.466596301,335.249057103,4.83426,17.3832791985
 12/04  21:00:00,369.176388108,72.397172186,0.0,0.0,220.879908,53.238744,356.357359874,342.832944564,4.83426,8.69015530969
 12/04  22:00:00,117.964750546,0.0,0.0,0.0,43.513341876,52.539744,13.5233930837,0.0,4.83426,8.68913308375
 12/04  23:00:00,117.721720105,0.0,0.0,0.0,43.513341876,52.539744,13.4840345072,0.0,4.83426,8.64977450716
 12/04  24:00:00,118.671870275,0.0,0.0,0.0,43.513341876,52.539744,13.4716088725,0.0,4.83426,8.63734887252
 12/05  01:00:00,117.768498544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.766989163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  03:00:00,117.764611617,0.0,0.0,0.0,43.513341876,52.539744,13.4556841043,0.0,4.83426,8.6214241043
 12/05  04:00:00,117.771128566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  05:00:00,119.925279455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,119.585608633,0.0,0.0,0.0,43.513341876,52.539744,13.4557177269,0.0,4.83426,8.62145772692
 12/05  07:00:00,192.074228583,72.397172186,0.0,0.0,43.513341876,53.238744,656.033776823,651.179516823,4.83426,0.02
 12/05  08:00:00,354.043210515,72.397172186,0.0,0.0,220.879908,53.238744,548.829614617,517.568739477,4.83426,26.4266151403
 12/05  09:00:00,443.499692796,72.397172186,0.00290459943066,0.0,220.879908,145.652643033,407.117374856,335.352676279,36.25695,35.5077485775
 12/05  10:00:00,452.290558163,72.397172186,8.55189669514,0.0,220.879908,145.652643033,348.887804737,267.693964964,36.25695,44.9368897727
 12/05  11:00:00,463.4970382,72.397172186,13.6347366886,0.0,220.879908,151.653867033,357.629514437,255.288470727,48.3426,53.9984437094
 12/05  12:00:00,497.199040409,72.4235124603,45.7909358555,0.0,220.879908,151.653867033,271.606666766,169.039762454,48.3426,54.2243043112
 12/05  13:00:00,527.248918282,72.479105037,76.229475741,0.0,220.879908,151.653867033,237.50628633,134.748332443,48.3426,54.4153538874
 12/05  14:00:00,524.672111526,72.6426219649,79.4663067958,0.0,220.879908,145.652643033,219.337895529,137.42595311,24.1713,57.7406424185
 12/05  15:00:00,564.918317762,73.1009632867,118.780485382,0.0,220.879908,145.652643033,170.975133556,96.0116674082,24.1713,50.7921661476
 12/05  16:00:00,627.123299989,73.3052422709,187.896394473,0.0,220.879908,137.835547516,98.6935547403,48.8131480917,4.83426,45.0461466486
 12/05  17:00:00,620.893573379,72.4229194967,172.796081941,0.0,220.879908,133.019064,69.1402096468,19.657237409,4.83426,44.6487122379
 12/05  18:00:00,498.208651214,72.397172186,127.444655062,0.0,220.879908,53.238744,109.098739168,59.6163466004,4.83426,44.6481325674
 12/05  19:00:00,467.725023161,72.397172186,97.3579854572,0.0,220.879908,53.238744,129.076158821,79.3994633827,4.83426,44.8424354379
 12/05  20:00:00,448.406136389,72.397172186,78.331835118,0.0,220.879908,53.238744,102.627944026,89.0919646738,4.83426,8.70171935259
 12/05  21:00:00,426.461794523,72.397172186,56.7125764327,0.0,220.879908,53.238744,134.362020741,112.167459993,4.83426,17.3603007472
 12/05  22:00:00,117.797490911,0.0,0.0,0.0,43.513341876,52.539744,13.5243753905,0.0,4.83426,8.69011539052
 12/05  23:00:00,117.842465091,0.0,0.0,0.0,43.513341876,52.539744,13.4837471395,0.0,4.83426,8.64948713948
 12/05  24:00:00,118.754948612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  01:00:00,117.847506761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  02:00:00,117.836640222,0.0,0.0,0.0,43.513341876,52.539744,13.4556594587,0.0,4.83426,8.62139945873
 12/06  03:00:00,117.83041151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  04:00:00,117.835020501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,118.279927406,0.0,0.0,0.0,43.513341876,52.539744,13.4557142833,0.0,4.83426,8.62145428327
 12/06  06:00:00,118.229622624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  07:00:00,191.321786713,72.397172186,0.0,0.0,43.513341876,53.238744,654.859063461,650.004803461,4.83426,0.02
 12/06  08:00:00,354.022677416,72.397172186,0.0,0.0,220.879908,53.238744,628.431216806,597.169076231,4.83426,26.4278805751
 12/06  09:00:00,443.50017056,72.397172186,0.00248214578284,0.0,220.879908,145.652643033,573.879838589,502.109091219,36.25695,35.5137973694
 12/06  10:00:00,443.554179289,72.397172186,0.00300401212018,0.0,220.879908,145.652643033,600.241285101,510.053537042,36.25695,53.9307980596
 12/06  11:00:00,449.558287923,72.397172186,0.00220965911461,0.0,220.879908,151.653867033,574.473935319,481.115099916,48.3426,45.0162354032
 12/06  12:00:00,450.491515714,72.4153664622,0.0,0.0,220.879908,151.653867033,569.202127823,466.603915635,48.3426,54.2556121888
 12/06  13:00:00,449.625519423,72.4643371527,0.0,0.0,220.879908,151.653867033,583.715562523,476.912353225,48.3426,58.4606092982
 12/06  14:00:00,443.733766367,72.5515234396,0.0,0.0,220.879908,145.652643033,566.213067521,482.435393254,24.1713,59.6063742672
 12/06  15:00:00,443.81652245,72.6399189418,0.0,0.0,220.879908,145.652643033,574.560106773,505.428266263,24.1713,44.9605405097
 12/06  16:00:00,436.044421895,72.6646380289,0.0,0.0,220.879908,137.835547516,646.675796198,587.7686073,4.83426,54.0729288979
 12/06  17:00:00,445.811059262,72.397172186,0.0,0.0,220.879908,133.019064,723.877004916,674.38653121,4.83426,44.6562137061
 12/06  18:00:00,369.177336357,72.397172186,0.0,0.0,220.879908,53.238744,901.432677161,860.871522997,4.83426,35.7268941647
 12/06  19:00:00,369.444571253,72.397172186,0.0,0.0,220.879908,53.238744,1012.0370941,962.356401147,4.83426,44.846432951
 12/06  20:00:00,370.13980267,72.397172186,0.0,0.0,220.879908,53.238744,1053.92799717,1031.70792187,4.83426,17.3858152954
 12/06  21:00:00,370.292391466,72.397172186,0.0,0.0,220.879908,53.238744,1071.08171726,1057.55756938,4.83426,8.68988787734
 12/06  22:00:00,117.686951848,0.0,0.0,0.0,43.513341876,52.539744,13.5247197196,0.0,4.83426,8.69045971961
 12/06  23:00:00,117.474130261,0.0,0.0,0.0,43.513341876,52.539744,13.4842679381,0.0,4.83426,8.6500079381
 12/06  24:00:00,118.556425596,0.0,0.0,0.0,43.513341876,52.539744,13.4720066745,0.0,4.83426,8.63774667451
 12/07  01:00:00,117.527216683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,117.547288556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  03:00:00,117.555031602,0.0,0.0,0.0,43.513341876,52.539744,13.4559164681,0.0,4.83426,8.62165646806
 12/07  04:00:00,117.554128813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,117.981692135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  06:00:00,117.953640839,0.0,0.0,0.0,43.513341876,52.539744,13.4556187366,0.0,4.83426,8.62135873663
 12/07  07:00:00,192.534431288,72.397172186,0.0,0.0,43.513341876,53.238744,1480.34502661,1475.49076661,4.83426,0.02
 12/07  08:00:00,354.910103046,72.397172186,0.0,0.0,220.879908,53.238744,1368.81988953,1337.56071944,4.83426,26.4249100953
 12/07  09:00:00,444.379458826,72.397172186,0.00144816472534,0.0,220.879908,145.652643033,1255.36927555,1183.59347638,36.25695,35.5188491735
 12/07  10:00:00,444.487093468,72.397172186,0.00187556396667,0.0,220.879908,145.652643033,1216.81782061,1135.61579517,36.25695,44.9450754418
 12/07  11:00:00,450.512724007,72.4682690902,0.00138960257294,0.0,220.879908,151.653867033,1181.09707024,1078.73076042,48.3426,54.023709815
 12/07  12:00:00,452.41978517,73.2466474762,0.0,0.0,220.879908,151.653867033,1133.50680343,1030.91127323,48.3426,54.2529302013
 12/07  13:00:00,451.681777783,73.5345760678,0.0,0.0,220.879908,151.653867033,1107.81964938,1005.02810842,48.3426,54.448940955
 12/07  14:00:00,445.025865025,72.8836087529,0.0,0.0,220.879908,145.652643033,1139.17956891,1051.36061782,24.1713,63.6476510927
 12/07  15:00:00,445.690702959,73.1789335613,0.0,0.0,220.879908,145.652643033,1193.18873768,1124.04532712,24.1713,44.9721105593
 12/07  16:00:00,437.483718437,73.0565431582,0.0,0.0,220.879908,137.835547516,1070.18003062,1011.27311891,4.83426,54.0726517162
 12/07  17:00:00,446.477560114,72.3979149953,0.0,0.0,220.879908,133.019064,931.098215191,881.620967715,4.83426,44.6429874762
 12/07  18:00:00,369.759672892,72.397172186,0.0,0.0,220.879908,53.238744,1026.7822274,986.198114047,4.83426,35.7498533535
 12/07  19:00:00,369.77518698,72.397172186,0.0,0.0,220.879908,53.238744,1045.47363213,995.785434454,4.83426,44.8539376803
 12/07  20:00:00,370.193484026,72.397172186,0.0,0.0,220.879908,53.238744,1032.6994523,1010.48078922,4.83426,17.38440308
 12/07  21:00:00,370.167226488,72.397172186,0.0,0.0,220.879908,53.238744,1039.16692217,1025.64197256,4.83426,8.69068961611
 12/07  22:00:00,117.671749692,0.0,0.0,0.0,43.513341876,52.539744,13.5255453985,0.0,4.83426,8.69128539846
 12/07  23:00:00,117.465444575,0.0,0.0,0.0,43.513341876,52.539744,13.4843220688,0.0,4.83426,8.65006206881
 12/07  24:00:00,118.553934523,0.0,0.0,0.0,43.513341876,52.539744,13.4718439378,0.0,4.83426,8.63758393779
 12/08  01:00:00,117.528803976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.535021069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,117.515693866,0.0,0.0,0.0,43.513341876,52.539744,13.4558301451,0.0,4.83426,8.62157014511
 12/08  04:00:00,117.499552787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  05:00:00,119.616859874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.278196708,0.0,0.0,0.0,43.513341876,52.539744,13.4559205996,0.0,4.83426,8.62166059959
 12/08  07:00:00,194.043458591,72.397172186,0.0,0.0,43.513341876,53.238744,1718.76841758,1713.91415758,4.83426,0.02
 12/08  08:00:00,355.556101955,72.397172186,0.0,0.0,220.879908,53.238744,1526.3799986,1495.11204647,4.83426,26.4336921222
 12/08  09:00:00,444.912236208,72.397172186,0.00137351700986,0.0,220.879908,145.652643033,1326.75358063,1254.9758499,36.25695,35.5207807378
 12/08  10:00:00,445.065790956,72.4609310779,0.00158208626471,0.0,220.879908,145.652643033,1277.86573075,1196.65520816,36.25695,44.9535725808
 12/08  11:00:00,451.460606128,72.952364262,0.00116373990855,0.0,220.879908,151.653867033,1240.73982549,1138.36873522,48.3426,54.0284902709
 12/08  12:00:00,453.627180264,73.9873227385,0.0,0.0,220.879908,151.653867033,1198.2186941,1095.61681478,48.3426,54.2592793123
 12/08  13:00:00,453.313279025,74.7963900803,0.0,0.0,220.879908,151.653867033,1148.08918883,1045.29018516,48.3426,54.4564036767
 12/08  14:00:00,447.436099949,75.0334742357,0.0,0.0,220.879908,145.652643033,1134.40967486,1046.57999743,24.1713,63.6583774269
 12/08  15:00:00,446.781230198,74.4850789238,0.0,0.0,220.879908,145.652643033,1109.32516457,1040.17529936,24.1713,44.9785652042
 12/08  16:00:00,438.236059766,73.7180562153,0.0,0.0,220.879908,137.835547516,1095.83342329,1036.9176712,4.83426,54.0814920878
 12/08  17:00:00,446.669819908,72.4579604105,0.0,0.0,220.879908,133.019064,963.770573571,914.268790263,4.83426,44.6675233075
 12/08  18:00:00,369.599297055,72.397172186,0.0,0.0,220.879908,53.238744,978.095252976,937.52284224,4.83426,35.7381507354
 12/08  19:00:00,369.663703576,72.397172186,0.0,0.0,220.879908,53.238744,1026.4454301,976.754834648,4.83426,44.8563354544
 12/08  20:00:00,369.586244035,72.397172186,0.0,0.0,220.879908,53.238744,989.243471233,967.023250499,4.83426,17.3859607335
 12/08  21:00:00,369.485916953,72.397172186,0.0,0.0,220.879908,53.238744,970.003860307,956.478116343,4.83426,8.69148396395
 12/08  22:00:00,117.376261516,0.0,0.0,0.0,43.513341876,52.539744,13.5255929098,0.0,4.83426,8.69133290976
 12/08  23:00:00,117.463815734,0.0,0.0,0.0,43.513341876,52.539744,13.4841851082,0.0,4.83426,8.64992510825
 12/08  24:00:00,118.550923906,0.0,0.0,0.0,43.513341876,52.539744,13.4718917337,0.0,4.83426,8.63763173369
 12/09  01:00:00,117.520143952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  02:00:00,117.520483001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,117.512051294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,118.907641012,1.4006123782,0.0,0.0,43.513341876,52.539744,13.9536200606,0.507509426191,4.83426,8.61185063443
 12/09  05:00:00,119.327759412,1.4006123782,0.0,0.0,43.513341876,52.539744,5.35320348362,0.498943483621,4.83426,0.02
 12/09  06:00:00,119.292544714,1.4006123782,0.0,0.0,43.513341876,52.539744,5.35463227006,0.500372270064,4.83426,0.02
 12/09  07:00:00,121.193628704,3.2767118697,0.0,0.0,43.513341876,52.539744,6.02130296648,1.16704296648,4.83426,0.02
 12/09  08:00:00,104.476395058,1.61619788908,0.0,0.0,43.513341876,52.539744,5.41794952845,0.563689528453,4.83426,0.02
 12/09  09:00:00,100.946813886,1.05045928365,0.0,0.0,43.513341876,52.539744,13.8624099385,0.414497646468,4.83426,8.61365229208
 12/09  10:00:00,101.345524487,1.4006123782,0.0,0.0,43.513341876,52.539744,5.27024773768,0.415987737684,4.83426,0.02
 12/09  11:00:00,100.294878408,0.35015309455,0.0,0.0,43.513341876,52.539744,22.3784029387,0.080886937694,4.83426,17.463256001
 12/09  12:00:00,100.861224163,0.0,0.0,0.0,43.513341876,52.539744,13.4978798139,0.0,4.83426,8.66361981386
 12/09  13:00:00,99.9065306885,0.0,0.0,0.0,43.513341876,52.539744,13.497262604,0.0,4.83426,8.66300260402
 12/09  14:00:00,99.9731886418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  15:00:00,99.9788470241,0.0,0.0,0.0,43.513341876,52.539744,13.4897218404,0.0,4.83426,8.65546184043
 12/09  16:00:00,99.9381916979,0.0,0.0,0.0,43.513341876,52.539744,13.4892254732,0.0,4.83426,8.65496547316
 12/09  17:00:00,114.671100353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.652796233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,117.64761471,0.0,0.0,0.0,43.513341876,52.539744,13.447763832,0.0,4.83426,8.61350383203
 12/09  20:00:00,118.058133287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.029154361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,118.887564235,1.05045928365,0.0,0.0,43.513341876,52.539744,40.5549369358,0.350367619797,4.83426,35.370309316
 12/09  23:00:00,119.9646968,2.46608526144,0.0,0.0,43.513341876,52.539744,5.62614527558,0.771885275579,4.83426,0.02
 12/09  24:00:00,122.41792321,3.95918096288,0.0,0.0,43.513341876,52.539744,6.11090608145,1.25664608145,4.83426,0.02
 12/10  01:00:00,122.056844642,4.56493389434,0.0,0.0,43.513341876,52.539744,6.35825889176,1.50399889176,4.83426,0.02
 12/10  02:00:00,121.855929303,4.36845689002,0.0,0.0,43.513341876,52.539744,6.56162988959,1.70736988959,4.83426,0.02
 12/10  03:00:00,122.155996483,4.67272664978,0.0,0.0,43.513341876,52.539744,15.8884758865,2.44057932214,4.83426,8.61363656433
 12/10  04:00:00,121.845085075,4.36845689002,0.0,0.0,43.513341876,52.539744,8.0616337734,3.2073737734,4.83426,0.02
 12/10  05:00:00,122.569090937,4.67272664978,0.0,0.0,43.513341876,52.539744,9.54842421376,4.69416421376,4.83426,0.02
 12/10  06:00:00,122.22871319,4.36845689002,0.0,0.0,43.513341876,52.539744,10.3889895933,5.53472959331,4.83426,0.02
 12/10  07:00:00,122.562638032,4.67272664978,0.0,0.0,43.513341876,52.539744,12.0895655233,7.23530552329,4.83426,0.02
 12/10  08:00:00,110.168663298,4.36845689002,0.0,0.0,43.513341876,52.539744,19.4801512124,6.03223912425,4.83426,8.61365208819
 12/10  09:00:00,104.509167458,4.67272664978,0.0,0.0,43.513341876,52.539744,11.6078408004,6.75358080044,4.83426,0.02
 12/10  10:00:00,104.234925921,4.36845689002,0.0,0.0,43.513341876,52.539744,11.2718371923,6.41757719233,4.83426,0.02
 12/10  11:00:00,104.526884458,4.67272664978,0.0,0.0,43.513341876,52.539744,28.9678000846,6.66752370486,4.83426,17.4660163797
 12/10  12:00:00,105.016998176,4.26066413457,0.0,0.0,43.513341876,52.539744,18.9022045254,5.40513038682,4.83426,8.6628141386
 12/10  13:00:00,103.759471065,3.99536212807,0.0,0.0,43.513341876,52.539744,17.4362867392,3.93800137577,4.83426,8.66402536345
 12/10  14:00:00,103.156136544,3.31953881671,0.0,0.0,43.513341876,52.539744,16.0813282045,2.58405971173,4.83426,8.66300849279
 12/10  15:00:00,100.895350372,1.05045928365,0.0,0.0,43.513341876,52.539744,14.098517925,0.60908212757,4.83426,8.65517579744
 12/10  16:00:00,100.851522216,1.05045928365,0.0,0.0,43.513341876,52.539744,14.0926046293,0.602715960566,4.83426,8.65562866877
 12/10  17:00:00,115.934314334,1.4006123782,0.0,0.0,43.513341876,52.539744,5.76676490965,0.912504909652,4.83426,0.02
 12/10  18:00:00,120.953575845,3.43116473298,0.0,0.0,43.513341876,52.539744,7.44383889,2.58957889,4.83426,0.02
 12/10  19:00:00,121.478620196,3.95485316447,0.0,0.0,43.513341876,52.539744,9.27890233533,4.42464233533,4.83426,0.02
 12/10  20:00:00,122.539544639,4.5840424009,0.0,0.0,43.513341876,52.539744,11.7571368817,6.90287688168,4.83426,0.02
 12/10  21:00:00,122.388987752,4.4571411389,0.0,0.0,43.513341876,52.539744,23.2817602431,9.83383898528,4.83426,8.61366125779
 12/10  22:00:00,123.487163899,5.74010268287,0.0,0.0,43.513341876,52.539744,48.6783184511,17.309823858,4.83426,26.5342345932
 12/10  23:00:00,124.959394725,7.53996855748,0.0,0.0,43.513341876,52.539744,24.4436541817,19.5893941817,4.83426,0.02
 12/10  24:00:00,127.615668977,9.20828352877,0.0,0.0,43.513341876,52.539744,36.8517559043,23.4038135328,4.83426,8.61368237151
 12/11  01:00:00,130.448115483,13.0208107882,0.0,0.0,43.513341876,52.539744,34.9224413574,30.0681813574,4.83426,0.02
 12/11  02:00:00,129.105740416,11.6795874995,0.0,0.0,43.513341876,52.539744,36.1348288407,31.2805688407,4.83426,0.02
 12/11  03:00:00,128.836219535,11.3985448665,0.0,0.0,43.513341876,52.539744,54.0763429902,40.6201577156,4.83426,8.62192527455
 12/11  04:00:00,131.589839522,14.1508914702,0.0,0.0,43.513341876,52.539744,44.0405936789,39.1863336789,4.83426,0.02
 12/11  05:00:00,129.741765801,11.8597084704,0.0,0.0,43.513341876,52.539744,51.4214452409,46.5671852409,4.83426,0.02
 12/11  06:00:00,133.161505385,15.3069517521,0.0,0.0,43.513341876,52.539744,59.7616265621,46.3054625225,4.83426,8.6219040396
 12/11  07:00:00,194.922268392,72.397172186,0.00177847787753,0.0,43.513341876,53.238744,2350.03367641,2345.17941641,4.83426,0.02
 12/11  08:00:00,358.760588062,72.397172186,0.0,0.0,220.879908,53.238744,1633.72875816,1602.45468657,4.83426,26.4398115842
 12/11  09:00:00,444.420078638,72.397172186,0.00228407609423,0.0,220.879908,145.652643033,1346.63729954,1274.8481479,36.25695,35.5322016377
