Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  10:00:00,444.361294874,72.397172186,0.00191244128557,0.0,220.879908,145.652643033,1256.58601436,1175.35688205,36.25695,44.972182307
 12/11  11:00:00,450.273493431,72.397172186,0.00123099533069,0.0,220.879908,151.653867033,1208.48838702,1106.08881185,48.3426,54.0569751713
 12/11  12:00:00,451.334420755,72.4983467327,0.0,0.0,220.879908,151.653867033,1129.1175664,1026.48258042,48.3426,54.2923859805
 12/11  13:00:00,450.801184725,72.9357615132,0.0,0.0,220.879908,151.653867033,1107.61916534,1004.78122409,48.3426,54.4953412545
 12/11  14:00:00,445.256547609,73.1944880698,0.0,0.0,220.879908,145.652643033,1155.98168775,1068.12751533,24.1713,63.6828724202
 12/11  15:00:00,445.005369874,72.9659160353,0.0,0.0,220.879908,145.652643033,1136.65691302,1058.49572313,24.1713,53.9898898986
 12/11  16:00:00,436.687839606,72.6584775438,0.0,0.0,220.879908,137.835547516,1025.46205571,975.527735504,4.83426,45.1000602023
 12/11  17:00:00,446.205294537,72.397172186,0.0,0.0,220.879908,133.019064,895.545177957,846.024734759,4.83426,44.6861831974
 12/11  18:00:00,369.387127166,72.397172186,0.0,0.0,220.879908,53.238744,974.246444988,924.7309606,4.83426,44.6812243874
 12/11  19:00:00,369.353860025,72.397172186,0.0,0.0,220.879908,53.238744,971.579947934,921.864138446,4.83426,44.8815494886
 12/11  20:00:00,369.712819614,72.397172186,0.0,0.0,220.879908,53.238744,929.898612126,916.36031223,4.83426,8.70403989579
 12/11  21:00:00,369.808290744,72.397172186,0.0,0.0,220.879908,53.238744,1012.41591095,990.218276942,4.83426,17.3633740087
 12/11  22:00:00,117.661758272,0.0,0.0,0.0,43.513341876,52.539744,13.5253373157,0.0,4.83426,8.69107731567
 12/11  23:00:00,117.432569943,0.0,0.0,0.0,43.513341876,52.539744,13.4847615105,0.0,4.83426,8.65050151051
 12/11  24:00:00,119.565410101,1.05045928365,0.0,0.0,43.513341876,52.539744,5.26216524027,0.407905240272,4.83426,0.02
 12/12  01:00:00,118.709312311,1.22553583093,0.0,0.0,43.513341876,52.539744,14.0492339371,0.593037387039,4.83426,8.6219365501
 12/12  02:00:00,119.225500315,1.75076547275,0.0,0.0,43.513341876,52.539744,5.71631475855,0.862054758552,4.83426,0.02
 12/12  03:00:00,118.868551442,1.4006123782,0.0,0.0,43.513341876,52.539744,5.90820163354,1.05394163354,4.83426,0.02
 12/12  04:00:00,120.164263022,2.69875667431,0.0,0.0,43.513341876,52.539744,15.4155602064,1.95938688639,4.83426,8.62191331999
 12/12  05:00:00,123.68101935,4.0917109547,0.0,0.0,43.513341876,52.539744,7.88615114221,3.03189114221,4.83426,0.02
 12/12  06:00:00,123.830751477,4.57940643409,0.0,0.0,43.513341876,52.539744,8.97277362183,4.11851362183,4.83426,0.02
 12/12  07:00:00,195.891695843,72.397172186,0.0,0.0,43.513341876,53.238744,2099.67024315,2086.21428138,4.83426,8.62170176431
 12/12  08:00:00,359.918573166,72.397172186,0.0,0.0,220.879908,53.238744,1729.56101353,1698.29149719,4.83426,26.4352563336
 12/12  09:00:00,445.84051075,72.397172186,0.000830161116076,0.0,220.879908,145.652643033,1437.04697598,1365.25688155,36.25695,35.5331444361
 12/12  10:00:00,445.206369136,72.4014834664,0.00169103758603,0.0,220.879908,145.652643033,1304.68584763,1223.4429274,36.25695,44.9859702274
 12/12  11:00:00,450.847992261,72.4854389407,0.00116751800354,0.0,220.879908,151.653867033,1238.90502335,1136.50819165,48.3426,54.0542317021
 12/12  12:00:00,451.451091254,72.5398674933,0.0,0.0,220.879908,151.653867033,1083.18210121,980.549465468,48.3426,54.2900357436
 12/12  13:00:00,451.122573803,73.3890939226,0.0,0.0,220.879908,151.653867033,998.335760208,895.500426156,48.3426,54.4927340519
 12/12  14:00:00,445.670321725,74.0171876362,0.0,0.0,220.879908,145.652643033,953.312797662,865.43549052,24.1713,63.7060071415
 12/12  15:00:00,445.252793998,73.702724002,0.0,0.0,220.879908,145.652643033,913.732476494,844.561079029,24.1713,45.0000974651
 12/12  16:00:00,436.989501685,73.2123428859,0.0,0.0,220.879908,137.835547516,922.634702217,863.67814216,4.83426,54.1223000569
 12/12  17:00:00,446.048547957,72.4060204038,0.0,0.0,220.879908,133.019064,820.999400244,771.470893409,4.83426,44.6942468357
 12/12  18:00:00,369.377153025,72.397172186,0.0,0.0,220.879908,53.238744,958.22907095,908.7068547,4.83426,44.6879562497
 12/12  19:00:00,370.314352725,72.397172186,0.0,0.0,220.879908,53.238744,1195.4228354,1145.69941463,4.83426,44.8891607645
 12/12  20:00:00,371.265949111,72.397172186,0.0,0.0,220.879908,53.238744,1229.4567094,1215.91725589,4.83426,8.70519350659
 12/12  21:00:00,371.43943326,72.397172186,0.0,0.0,220.879908,53.238744,1283.84794688,1261.64998329,4.83426,17.3637035844
 12/12  22:00:00,117.305931075,0.0,0.0,0.0,43.513341876,52.539744,13.5262911504,0.0,4.83426,8.69203115039
 12/12  23:00:00,117.413375833,0.0,0.0,0.0,43.513341876,52.539744,13.4849439728,0.0,4.83426,8.65068397279
 12/12  24:00:00,118.517660007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  01:00:00,119.062095787,1.57568892548,0.0,0.0,43.513341876,52.539744,5.14071876371,0.286458763711,4.83426,0.02
 12/13  02:00:00,118.892992702,1.4006123782,0.0,0.0,43.513341876,52.539744,13.7470589263,0.291033853845,4.83426,8.62176507241
 12/13  03:00:00,118.88589256,1.4006123782,0.0,0.0,43.513341876,52.539744,5.22672331182,0.372463311821,4.83426,0.02
 12/13  04:00:00,121.158023819,3.67578513382,0.0,0.0,43.513341876,52.539744,5.73948809086,0.885228090862,4.83426,0.02
 12/13  05:00:00,122.509826013,4.60086481282,0.0,0.0,43.513341876,52.539744,14.9863457091,1.53013088289,4.83426,8.62195482624
 12/13  06:00:00,122.245935088,4.36845689002,0.0,0.0,43.513341876,52.539744,6.94863024047,2.09437024047,4.83426,0.02
 12/13  07:00:00,195.299752578,72.397172186,0.0,0.0,43.513341876,53.238744,2156.58156973,2151.72730973,4.83426,0.02
 12/13  08:00:00,359.942450461,72.397172186,0.0,0.0,220.879908,53.238744,1867.31699313,1827.23216561,4.83426,35.2505675199
 12/13  09:00:00,446.120608953,72.397172186,0.0,0.0,220.879908,145.652643033,1514.615953,1442.82122954,36.25695,35.5377734628
 12/13  10:00:00,444.842272228,72.397172186,0.00186174408305,0.0,220.879908,145.652643033,1240.08002105,1158.82572883,36.25695,44.9973422155
 12/13  11:00:00,450.188700675,72.4707924668,0.00138931838464,0.0,220.879908,151.653867033,1072.26590439,969.864582245,48.3426,54.0587221422
 12/13  12:00:00,451.349750069,72.9845104873,0.0,0.0,220.879908,151.653867033,848.157213351,745.519178922,48.3426,54.295434429
 12/13  13:00:00,450.566105789,73.282431749,0.0,0.0,220.879908,151.653867033,769.853429807,667.011646357,48.3426,54.4991834498
 12/13  14:00:00,445.354490713,74.0453904531,0.0,0.0,220.879908,145.652643033,757.438903981,669.551829782,24.1713,63.7157741986
 12/13  15:00:00,445.185664867,73.9252024813,0.0,0.0,220.879908,145.652643033,704.989585417,635.809802943,24.1713,45.0084824733
 12/13  16:00:00,436.903442083,73.4919067056,0.0,0.0,220.879908,137.835547516,682.907767243,623.943165791,4.83426,54.130341452
 12/13  17:00:00,445.754437674,72.4467683363,0.0,0.0,220.879908,133.019064,615.791552826,566.258387565,4.83426,44.6989052612
 12/13  18:00:00,368.988456875,72.397172186,0.0,0.0,220.879908,53.238744,768.375259616,718.846443688,4.83426,44.694555928
 12/13  19:00:00,369.120660525,72.397172186,0.0,0.0,220.879908,53.238744,852.014085987,802.282757721,4.83426,44.897068266
 12/13  20:00:00,369.672431876,72.397172186,0.0,0.0,220.879908,53.238744,892.665799949,879.127407227,4.83426,8.70413272239
 12/13  21:00:00,369.693457905,72.397172186,0.0,0.0,220.879908,53.238744,921.13156967,898.933795312,4.83426,17.3635143584
 12/13  22:00:00,117.726188434,0.0,0.0,0.0,43.513341876,52.539744,13.5269954501,0.0,4.83426,8.69273545006
 12/13  23:00:00,117.498446976,0.0,0.0,0.0,43.513341876,52.539744,13.4846887375,0.0,4.83426,8.65042873754
 12/13  24:00:00,118.564761277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.559364096,0.0,0.0,0.0,43.513341876,52.539744,13.4561820644,0.0,4.83426,8.62192206441
 12/14  02:00:00,117.565066207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  03:00:00,117.548281567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,117.536320021,0.0,0.0,0.0,43.513341876,52.539744,13.4560089645,0.0,4.83426,8.62174896455
 12/14  05:00:00,117.96211511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  06:00:00,117.931129927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  07:00:00,192.689590244,72.397172186,0.0,0.0,43.513341876,53.238744,1580.42642433,1575.57216433,4.83426,0.02
 12/14  08:00:00,358.061046813,72.397172186,0.0,0.0,220.879908,53.238744,1427.86741441,1387.78567377,4.83426,35.2474806429
 12/14  09:00:00,444.233724391,72.3995549708,0.00181000238605,0.0,220.879908,145.652643033,1166.70335233,1094.90527927,36.25695,35.5411230544
 12/14  10:00:00,444.101870119,72.5300209553,0.00250447777958,0.0,220.879908,145.652643033,987.217762274,905.961102479,36.25695,44.9997097949
 12/14  11:00:00,450.697157448,73.2707031011,0.00167950903192,0.0,220.879908,151.653867033,889.84731613,787.433683713,48.3426,54.0710324168
 12/14  12:00:00,452.80253684,74.5409925343,0.0,0.0,220.879908,151.653867033,723.734952414,621.082452846,48.3426,54.3098995684
 12/14  13:00:00,452.785657741,75.5780615427,0.0,0.0,220.879908,151.653867033,601.76798986,498.909196089,48.3426,54.5161937717
 12/14  14:00:00,447.213275442,75.9997478753,0.0,0.0,220.879908,145.652643033,576.999175977,489.1042228,24.1713,63.7236531766
 12/14  15:00:00,446.887364291,75.6647342673,0.0,0.0,220.879908,145.652643033,614.532698034,536.349561188,24.1713,54.0118368461
 12/14  16:00:00,438.028205518,74.6345951138,0.0,0.0,220.879908,137.835547516,621.530654032,571.577265894,4.83426,45.1191281375
 12/14  17:00:00,445.955892824,72.6527787173,0.0,0.0,220.879908,133.019064,619.887985525,570.354885258,4.83426,44.6988402674
 12/14  18:00:00,369.221797309,72.397172186,0.0,0.0,220.879908,53.238744,933.346626046,883.807335896,4.83426,44.7050301503
 12/14  19:00:00,370.182397272,72.397172186,0.0,0.0,220.879908,53.238744,1202.88294925,1153.14890304,4.83426,44.8997862151
 12/14  20:00:00,370.889500111,72.397172186,0.0,0.0,220.879908,53.238744,1140.79108581,1118.5679685,4.83426,17.3888573121
 12/14  21:00:00,371.39514953,72.397172186,0.0,0.0,220.879908,53.238744,1217.99441771,1204.46752385,4.83426,8.69263385418
 12/14  22:00:00,117.625046393,0.0,0.0,0.0,43.513341876,52.539744,13.5268617558,0.0,4.83426,8.69260175578
 12/14  23:00:00,117.430923375,0.0,0.0,0.0,43.513341876,52.539744,13.4849993801,0.0,4.83426,8.65073938006
 12/14  24:00:00,118.529340813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.843143309,0.35015309455,0.0,0.0,43.513341876,52.539744,13.5412200469,0.0849674364258,4.83426,8.62199261044
 12/15  02:00:00,118.902102984,1.4006123782,0.0,0.0,43.513341876,52.539744,5.12785993071,0.273599930713,4.83426,0.02
 12/15  03:00:00,121.077161013,3.58047657032,0.0,0.0,43.513341876,52.539744,5.51536108781,0.661101087806,4.83426,0.02
 12/15  04:00:00,122.301100594,4.80729423345,0.0,0.0,43.513341876,52.539744,14.790388454,1.33403452022,4.83426,8.62209393375
 12/15  05:00:00,127.955397971,8.34432586446,0.0,0.0,43.513341876,52.539744,7.80339102597,2.94913102597,4.83426,0.02
 12/15  06:00:00,128.710820743,9.43153536132,0.0,0.0,43.513341876,52.539744,9.94561612006,5.09135612006,4.83426,0.02
 12/15  07:00:00,196.174224506,72.397172186,0.0,0.0,43.513341876,53.238744,2365.06892268,2351.61250723,4.83426,8.62215545141
 12/15  08:00:00,360.015317192,72.397172186,0.0,0.0,220.879908,53.238744,2045.56069584,2014.27936157,4.83426,26.4470742674
 12/15  09:00:00,446.163605775,72.397172186,0.0,0.0,220.879908,145.652643033,1669.20207071,1597.39838109,36.25695,35.5467396229
 12/15  10:00:00,446.097503332,72.4205669212,0.00133211429407,0.0,220.879908,145.652643033,1434.50893097,1353.25732492,36.25695,44.9946560571
 12/15  11:00:00,451.193942394,72.6199822803,0.000947027761472,0.0,220.879908,151.653867033,1263.65344068,1161.21752688,48.3426,54.0933138008
 12/15  12:00:00,452.345941168,73.371073786,0.0,0.0,220.879908,151.653867033,1082.7607371,980.083576463,48.3426,54.3345606367
 12/15  13:00:00,451.976735303,74.1443479389,0.0,0.0,220.879908,151.653867033,1047.33871812,935.384752114,48.3426,63.6113660038
 12/15  14:00:00,446.148956136,74.4015603937,0.0,0.0,220.879908,145.652643033,995.313651111,916.504791134,24.1713,54.637559977
 12/15  15:00:00,445.572298184,73.9780299953,0.0,0.0,220.879908,145.652643033,956.130009297,877.922652727,24.1713,54.0360565696
 12/15  16:00:00,437.155648926,73.4425121989,0.0,0.0,220.879908,137.835547516,901.919160025,842.952793532,4.83426,54.1321064923
 12/15  17:00:00,445.993132148,72.423857011,0.0,0.0,220.879908,133.019064,801.044798295,755.955404152,4.83426,40.2551341429
 12/15  18:00:00,369.222010877,72.397172186,0.0,0.0,220.879908,53.238744,902.758883913,857.705847944,4.83426,40.2187759687
 12/15  19:00:00,369.350253539,72.397172186,0.0,0.0,220.879908,53.238744,975.358012754,918.087604868,4.83426,52.4361478867
 12/15  20:00:00,369.416868192,72.397172186,0.0,0.0,220.879908,53.238744,971.044800155,956.11424904,4.83426,10.0962911149
 12/15  21:00:00,369.418077801,72.397172186,0.0,0.0,220.879908,53.238744,976.77237845,963.245186156,4.83426,8.69293229451
 12/15  22:00:00,117.327582636,0.0,0.0,0.0,43.513341876,52.539744,22.2004774971,0.0,4.83426,17.3662174971
 12/15  23:00:00,117.440662808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  24:00:00,118.545004809,0.0,0.0,0.0,43.513341876,52.539744,13.4728566619,0.0,4.83426,8.63859666193
 12/16  01:00:00,117.52067368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,117.534636292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,118.586029953,1.05045928365,0.0,0.0,43.513341876,52.539744,13.7905532701,0.342508159414,4.83426,8.61378511064
 12/16  04:00:00,118.935801521,1.4006123782,0.0,0.0,43.513341876,52.539744,5.37827222127,0.524012221267,4.83426,0.02
 12/16  05:00:00,119.356414893,1.4006123782,0.0,0.0,43.513341876,52.539744,5.35748458033,0.503224580334,4.83426,0.02
 12/16  06:00:00,119.32504391,1.4006123782,0.0,0.0,43.513341876,52.539744,5.39585146926,0.541591469259,4.83426,0.02
 12/16  07:00:00,119.00213608,1.05045928365,0.0,0.0,43.513341876,52.539744,5.31637286009,0.462112860092,4.83426,0.02
 12/16  08:00:00,106.922082112,1.05045928365,0.0,0.0,43.513341876,52.539744,13.8297839947,0.381702562082,4.83426,8.61382143261
 12/16  09:00:00,101.295171421,1.4006123782,0.0,0.0,43.513341876,52.539744,5.37819770795,0.52393770795,4.83426,0.02
 12/16  10:00:00,100.641640325,0.7003061891,0.0,0.0,43.513341876,52.539744,5.04130980702,0.187049807024,4.83426,0.02
 12/16  11:00:00,101.008067597,1.05045928365,0.0,0.0,43.513341876,52.539744,22.6054915202,0.299385151006,4.83426,17.4718463692
 12/16  12:00:00,100.874706345,0.0,0.0,0.0,43.513341876,52.539744,13.4992449314,0.0,4.83426,8.66498493139
 12/16  13:00:00,99.9283176595,0.0,0.0,0.0,43.513341876,52.539744,13.4987551595,0.0,4.83426,8.66449515954
 12/16  14:00:00,99.9801843627,0.0,0.0,0.0,43.513341876,52.539744,13.490533981,0.0,4.83426,8.65627398099
 12/16  15:00:00,99.9893370699,0.0,0.0,0.0,43.513341876,52.539744,13.4901723781,0.0,4.83426,8.65591237808
 12/16  16:00:00,99.9402773636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  17:00:00,114.655074846,0.0,0.0,0.0,43.513341876,52.539744,13.4481269816,0.0,4.83426,8.61386698157
 12/16  18:00:00,117.626689709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.612062366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.032461373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,117.997129374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,118.831184914,1.05045928365,0.0,0.0,43.513341876,52.539744,40.6241114976,0.393360008995,4.83426,35.3964914886
 12/16  23:00:00,120.457449591,3.02314505892,0.0,0.0,43.513341876,52.539744,5.96874187719,1.11448187719,4.83426,0.02
 12/16  24:00:00,122.768302835,4.34551522262,0.0,0.0,43.513341876,52.539744,6.33543625715,1.48117625715,4.83426,0.02
 12/17  01:00:00,121.796991576,4.36845689002,0.0,0.0,43.513341876,52.539744,15.4389229807,1.99075186586,4.83426,8.61391111484
 12/17  02:00:00,122.100869099,4.67272664978,0.0,0.0,43.513341876,52.539744,7.83898647089,2.98472647089,4.83426,0.02
 12/17  03:00:00,121.796808841,4.36845689002,0.0,0.0,43.513341876,52.539744,9.18228871245,4.32802871245,4.83426,0.02
 12/17  04:00:00,124.672493068,7.2417494986,0.0,0.0,43.513341876,52.539744,12.4238755995,7.56961559951,4.83426,0.02
 12/17  05:00:00,125.311324635,7.4512843086,0.0,0.0,43.513341876,52.539744,23.3931016497,9.9449370653,4.83426,8.61390458444
 12/17  06:00:00,126.747008602,8.91161435033,0.0,0.0,43.513341876,52.539744,17.1860916781,12.3318316781,4.83426,0.02
 12/17  07:00:00,127.786040554,9.91754624346,0.0,0.0,43.513341876,52.539744,20.6217233008,15.7674633008,4.83426,0.02
 12/17  08:00:00,111.993035405,6.21414035907,0.0,0.0,43.513341876,52.539744,16.3619844274,11.5077244274,4.83426,0.02
 12/17  09:00:00,104.18764829,4.36845689002,0.0,0.0,43.513341876,52.539744,14.9595099069,10.1052499069,4.83426,0.02
 12/17  10:00:00,104.528777167,4.67272664978,0.0,0.0,43.513341876,52.539744,22.6120662839,9.15557244195,4.83426,8.62223384191
 12/17  11:00:00,104.202842742,4.36845689002,0.0,0.0,43.513341876,52.539744,30.2074527957,7.90212384853,4.83426,17.4710689472
 12/17  12:00:00,105.436571707,4.67272664978,0.0,0.0,43.513341876,52.539744,19.8717438491,6.37232126208,4.83426,8.66516258707
 12/17  13:00:00,103.368725901,3.61003798661,0.0,0.0,43.513341876,52.539744,17.2005381436,3.70219024723,4.83426,8.66408789633
 12/17  14:00:00,102.697506253,2.86774411095,0.0,0.0,43.513341876,52.539744,15.7388258118,2.23927287444,4.83426,8.66529293736
 12/17  15:00:00,100.899823055,1.05045928365,0.0,0.0,43.513341876,52.539744,5.49828126631,0.64402126631,4.83426,0.02
 12/17  16:00:00,100.874421994,1.05045928365,0.0,0.0,43.513341876,52.539744,14.1458735402,0.65498989357,4.83426,8.65662364659
 12/17  17:00:00,115.945993855,1.4006123782,0.0,0.0,43.513341876,52.539744,5.73496884467,0.880708844668,4.83426,0.02
 12/17  18:00:00,121.006584164,3.47499312064,0.0,0.0,43.513341876,52.539744,16.7742111565,3.3260507046,4.83426,8.61390045192
 12/17  19:00:00,122.116954918,4.5840424009,0.0,0.0,43.513341876,52.539744,10.3786762103,5.52441621031,4.83426,0.02
 12/17  20:00:00,122.420928134,4.4571411389,0.0,0.0,43.513341876,52.539744,12.9731990118,8.11893901183,4.83426,0.02
 12/17  21:00:00,122.521832765,4.5840424009,0.0,0.0,43.513341876,52.539744,15.424347742,10.570087742,4.83426,0.02
 12/17  22:00:00,122.216832926,4.4571411389,0.0,0.0,43.513341876,52.539744,60.741854819,20.5087193837,4.83426,35.3988754353
 12/17  23:00:00,122.931040931,5.50889062647,0.0,0.0,43.513341876,52.539744,28.8367381242,23.9824781242,4.83426,0.02
 12/17  24:00:00,131.910273452,13.4857559189,0.0,0.0,43.513341876,52.539744,34.9307047309,30.0764447309,4.83426,0.02
 12/18  01:00:00,133.84113832,16.4043807072,0.0,0.0,43.513341876,52.539744,50.8477593299,37.3919496732,4.83426,8.6215496567
 12/18  02:00:00,131.542083852,14.082621535,0.0,0.0,43.513341876,52.539744,55.2766312974,50.4223712974,4.83426,0.02
 12/18  03:00:00,131.604501544,14.1508914702,0.0,0.0,43.513341876,52.539744,57.7414402398,52.8871802398,4.83426,0.02
 12/18  04:00:00,148.385283347,30.9043151681,0.0,0.0,43.513341876,52.539744,83.3212511594,69.8646898256,4.83426,8.62230133386
 12/18  05:00:00,140.683544113,22.7826313188,0.0,0.0,43.513341876,52.539744,76.499622775,71.645362775,4.83426,0.02
 12/18  06:00:00,147.280592536,29.3690580558,0.0,0.0,43.513341876,52.539744,98.5476445832,93.6933845832,4.83426,0.02
 12/18  07:00:00,196.948201201,72.397172186,0.0,0.0,43.513341876,53.238744,2857.84744367,2844.39092084,4.83426,8.62226283016
 12/18  08:00:00,361.083494513,72.397172186,0.0,0.0,220.879908,53.238744,2216.4796642,2185.19528868,4.83426,26.4501155242
 12/18  09:00:00,446.348214856,72.397172186,0.0,0.0,220.879908,145.652643033,1847.72001446,1775.90684453,36.25695,35.5562199285
 12/18  10:00:00,446.121860524,72.397172186,0.0,0.0,220.879908,145.652643033,1587.05048031,1505.78076805,36.25695,45.0127622541
 12/18  11:00:00,450.859696321,72.397172186,0.00116981155614,0.0,220.879908,151.653867033,1323.30213881,1220.84478776,48.3426,54.1147510568
 12/18  12:00:00,451.334610418,72.397172186,0.0,0.0,220.879908,151.653867033,1157.01153339,1054.30809608,48.3426,54.3608373062
 12/18  13:00:00,450.215035179,72.397172186,0.0,0.0,220.879908,151.653867033,1128.32528223,1016.34240061,48.3426,63.6402816243
 12/18  14:00:00,444.023439313,72.4056592882,0.0,0.0,220.879908,145.652643033,1026.06600729,938.111945956,24.1713,63.7827613346
 12/18  15:00:00,443.875724866,72.4182419926,0.0,0.0,220.879908,145.652643033,942.394852799,873.173920885,24.1713,45.0496319147
 12/18  16:00:00,436.101453555,72.4013891344,0.0,0.0,220.879908,137.835547516,948.357681741,889.362092884,4.83426,54.1613288572
 12/18  17:00:00,446.385949643,72.397172186,0.0,0.0,220.879908,133.019064,986.528932677,936.971694972,4.83426,44.7229777047
 12/18  18:00:00,369.889554584,72.397172186,0.0,0.0,220.879908,53.238744,1129.01804579,1079.46359984,4.83426,44.72018595
 12/18  19:00:00,370.629418209,72.397172186,0.0,0.0,220.879908,53.238744,1264.758184,1214.99540319,4.83426,44.9285208045
 12/18  20:00:00,371.25548414,72.397172186,0.0,0.0,220.879908,53.238744,1217.7030004,1204.16268628,4.83426,8.70605411903
 12/18  21:00:00,371.416327759,72.397172186,0.0,0.0,220.879908,53.238744,1277.50219119,1255.30062733,4.83426,17.3673038622
 12/18  22:00:00,117.591675545,0.0,0.0,0.0,43.513341876,52.539744,13.5283156423,0.0,4.83426,8.69405564231
 12/18  23:00:00,118.44978011,1.05045928365,0.0,0.0,43.513341876,52.539744,13.6854612286,0.199640020874,4.83426,8.65156120772
 12/18  24:00:00,119.738064631,1.22553583093,0.0,0.0,43.513341876,52.539744,5.14991268265,0.295652682647,4.83426,0.02
 12/19  01:00:00,119.224612304,1.75076547275,0.0,0.0,43.513341876,52.539744,13.9578324392,0.501362402253,4.83426,8.62221003693
 12/19  02:00:00,118.870585337,1.4006123782,0.0,0.0,43.513341876,52.539744,5.51236614592,0.658106145923,4.83426,0.02
 12/19  03:00:00,119.541743762,2.07565891651,0.0,0.0,43.513341876,52.539744,5.87558976984,1.02132976984,4.83426,0.02
 12/19  04:00:00,121.052283263,3.58047657032,0.0,0.0,43.513341876,52.539744,14.9057880544,1.44921961965,4.83426,8.62230843474
 12/19  05:00:00,123.465846655,3.86031315018,0.0,0.0,43.513341876,52.539744,6.6644176145,1.8101576145,4.83426,0.02
 12/19  06:00:00,123.650832052,4.38272386138,0.0,0.0,43.513341876,52.539744,7.17112170082,2.31686170082,4.83426,0.02
 12/19  07:00:00,194.539128535,72.397172186,0.0,0.0,43.513341876,53.238744,1822.70026134,1809.24378632,4.83426,8.62221501648
 12/19  08:00:00,359.011639382,72.397172186,0.0,0.0,220.879908,53.238744,1675.07227545,1643.78491581,4.83426,26.4530996459
 12/19  09:00:00,445.384777384,72.397172186,0.00187933956752,0.0,220.879908,145.652643033,1453.19143506,1381.3764887,36.25695,35.5579963608
 12/19  10:00:00,445.314862905,72.397172186,0.00166832435718,0.0,220.879908,145.652643033,1374.25085517,1290.48485576,36.25695,47.509049413
 12/19  11:00:00,451.469242649,72.397172186,0.00109859306291,0.0,220.879908,151.653867033,1391.04243368,1291.07084033,48.3426,51.6289933477
 12/19  12:00:00,452.681132242,72.397172186,0.0,0.0,220.879908,151.653867033,1363.76687977,1261.05061987,48.3426,54.3736599007
 12/19  13:00:00,451.909071946,72.397172186,0.0,0.0,220.879908,151.653867033,1385.83717822,1273.84905875,48.3426,63.6455194723
 12/19  14:00:00,446.207021081,72.397172186,0.0,0.0,220.879908,145.652643033,1402.57687798,1314.61848674,24.1713,63.7870912346
 12/19  15:00:00,446.01372781,72.397172186,0.0,0.0,220.879908,145.652643033,1346.38386786,1277.16484088,24.1713,45.0477269769
 12/19  16:00:00,438.141002688,72.397172186,0.0,0.0,220.879908,137.835547516,1294.01340167,1235.00328892,4.83426,54.1758527451
 12/19  17:00:00,448.248510231,72.397172186,0.0,0.0,220.879908,133.019064,1209.56960074,1160.00564265,4.83426,44.7296980843
 12/19  18:00:00,371.499976716,72.397172186,0.0,0.0,220.879908,53.238744,1377.67748002,1328.11700436,4.83426,44.7262156591
 12/19  19:00:00,371.524235747,72.397172186,0.0,0.0,220.879908,53.238744,1453.20917446,1403.44543987,4.83426,44.9294745915
 12/19  20:00:00,371.496295909,72.397172186,0.0,0.0,220.879908,53.238744,1423.87464112,1401.64823516,4.83426,17.3921459603
 12/19  21:00:00,371.491756302,72.397172186,0.0,0.0,220.879908,53.238744,1387.40240581,1373.87388246,4.83426,8.6942633459
 12/19  22:00:00,118.165026872,0.875382736375,0.0,0.0,43.513341876,52.539744,13.7136762089,0.18510448445,4.83426,8.69431172443
 12/19  23:00:00,118.823879831,1.4006123782,0.0,0.0,43.513341876,52.539744,14.0890276152,0.603063637589,4.83426,8.65170397765
 12/19  24:00:00,120.288426451,1.75076547275,0.0,0.0,43.513341876,52.539744,14.4774882356,1.00415289556,4.83426,8.63907534006
 12/20  01:00:00,118.889688807,1.4006123782,0.0,0.0,43.513341876,52.539744,6.00566740782,1.15140740782,4.83426,0.02
 12/20  02:00:00,120.629710261,3.14222998455,0.0,0.0,43.513341876,52.539744,6.81919718238,1.96493718238,4.83426,0.02
 12/20  03:00:00,121.675598422,4.19076698051,0.0,0.0,43.513341876,52.539744,16.215303785,2.76041174561,4.83426,8.62063203937
 12/20  04:00:00,122.078681292,4.59634468937,0.0,0.0,43.513341876,52.539744,8.59053361492,3.73627361492,4.83426,0.02
 12/20  05:00:00,122.352793775,4.44483885043,0.0,0.0,43.513341876,52.539744,9.83641501494,4.98215501494,4.83426,0.02
 12/20  06:00:00,125.948524997,8.06452553527,0.0,0.0,43.513341876,52.539744,22.5261590654,9.07006485841,4.83426,8.621834207
 12/20  07:00:00,196.024453216,72.397172186,0.0,0.0,43.513341876,53.238744,2396.40502483,2391.55076483,4.83426,0.02
 12/20  08:00:00,360.251216071,72.397172186,0.0,0.0,220.879908,53.238744,2148.07803824,2116.78722785,4.83426,26.4565503941
 12/20  09:00:00,446.288438176,72.397172186,0.0,0.0,220.879908,145.652643033,1926.97949181,1855.15803496,36.25695,35.5645068541
 12/20  10:00:00,446.303655898,72.397172186,0.0,0.0,220.879908,145.652643033,1849.36378056,1759.07270283,36.25695,54.0341277316
 12/20  11:00:00,452.291520762,72.397172186,0.0,0.0,220.879908,151.653867033,1746.85558439,1653.41965687,48.3426,45.0933275142
 12/20  12:00:00,453.307218568,72.397172186,0.0,0.0,220.879908,151.653867033,1607.82153537,1496.06044621,48.3426,63.4184891607
 12/20  13:00:00,452.263999234,72.397172186,0.0,0.0,220.879908,151.653867033,1504.67976515,1401.77665255,48.3426,54.5605125955
 12/20  14:00:00,446.290702648,72.397172186,0.0,0.0,220.879908,145.652643033,1454.22220981,1366.26273004,24.1713,63.7881797671
 12/20  15:00:00,446.270336332,72.397172186,0.0,0.0,220.879908,145.652643033,1448.89646866,1370.66737256,24.1713,54.0577961031
 12/20  16:00:00,438.396643433,72.397172186,0.0,0.0,220.879908,137.835547516,1413.95646941,1358.87964228,4.83426,50.2425671278
 12/20  17:00:00,448.312774626,72.397172186,0.0,0.0,220.879908,133.019064,1341.15841954,1296.65531688,4.83426,39.6688426505
 12/20  18:00:00,371.56678239,72.397172186,0.0,0.0,220.879908,53.238744,1479.13190634,1429.56704576,4.83426,44.7306005842
 12/20  19:00:00,371.58613985,72.397172186,0.0,0.0,220.879908,53.238744,1539.00977024,1487.73369004,4.83426,46.4418202004
 12/20  20:00:00,371.995329195,72.397172186,0.0,0.0,220.879908,53.238744,1554.29539429,1533.53309351,4.83426,15.9280407812
 12/20  21:00:00,371.970603516,72.397172186,0.0,0.0,220.879908,53.238744,1575.29194539,1561.76339118,4.83426,8.694294205
 12/20  22:00:00,119.070355066,1.47064299711,0.0,0.0,43.513341876,52.539744,23.3561865124,1.15301273144,4.83426,17.368913781
 12/20  23:00:00,118.825820791,1.4006123782,0.0,0.0,43.513341876,52.539744,6.29687268574,1.44261268574,4.83426,0.02
 12/20  24:00:00,120.292807387,1.75076547275,0.0,0.0,43.513341876,52.539744,16.3360180197,2.86247142403,4.83426,8.63928659566
 12/21  01:00:00,122.173421451,4.67272664978,0.0,0.0,43.513341876,52.539744,9.36016368677,4.50590368677,4.83426,0.02
 12/21  02:00:00,121.875694367,4.36845689002,0.0,0.0,43.513341876,52.539744,21.4422561631,7.98612631904,4.83426,8.62186984403
 12/21  03:00:00,126.802782682,9.29696777765,0.0,0.0,43.513341876,52.539744,17.4941247614,12.6398647614,4.83426,0.02
 12/21  04:00:00,125.742326601,8.22199116324,0.0,0.0,43.513341876,52.539744,24.4308952628,19.5766352628,4.83426,0.02
 12/21  05:00:00,128.795682554,10.8383814869,0.0,0.0,43.513341876,52.539744,43.9541773168,30.4981422489,4.83426,8.62177506796
 12/21  06:00:00,135.588317709,17.6397408974,0.0,0.0,43.513341876,52.539744,48.4440074113,43.5897474113,4.83426,0.02
 12/21  07:00:00,197.004784389,72.397172186,0.0,0.0,43.513341876,53.238744,2873.2881413,2868.4338813,4.83426,0.02
 12/21  08:00:00,360.664450995,72.397172186,0.0,0.0,220.879908,53.238744,2324.11417641,2291.91435533,4.83426,27.3655610783
 12/21  09:00:00,446.406148835,72.397172186,0.0,0.0,220.879908,145.652643033,2009.15653949,1929.35689993,36.25695,43.5426895527
 12/21  10:00:00,446.356705641,72.397172186,0.0,0.0,220.879908,145.652643033,1861.10369892,1779.80304426,36.25695,45.0437046557
 12/21  11:00:00,452.262403622,72.397172186,0.0,0.0,220.879908,151.653867033,1749.14922473,1646.67800956,48.3426,54.1286151704
 12/21  12:00:00,453.262391272,72.397172186,0.0,0.0,220.879908,151.653867033,1623.08490877,1520.36404995,48.3426,54.3782588132
 12/21  13:00:00,452.216241199,72.397172186,0.0,0.0,220.879908,151.653867033,1608.22426249,1496.20681598,48.3426,63.6748465136
 12/21  14:00:00,446.246527154,72.397172186,0.0,0.0,220.879908,145.652643033,1620.52557239,1532.54256565,24.1713,63.8117067402
 12/21  15:00:00,446.229388748,72.397172186,0.0,0.0,220.879908,145.652643033,1597.94565158,1528.70527089,24.1713,45.0690806907
 12/21  16:00:00,438.358141057,72.397172186,0.0,0.0,220.879908,137.835547516,1532.06145214,1473.0416768,4.83426,54.1855153401
 12/21  17:00:00,448.290476237,72.397172186,0.0,0.0,220.879908,133.019064,1444.91145802,1395.33417576,4.83426,44.7430222593
 12/21  18:00:00,371.553483943,72.397172186,0.0,0.0,220.879908,53.238744,1574.2655286,1524.69405248,4.83426,44.7372161285
 12/21  19:00:00,371.573604229,72.397172186,0.0,0.0,220.879908,53.238744,1599.60302572,1549.82775365,4.83426,44.941012067
 12/21  20:00:00,371.988361692,72.397172186,0.0,0.0,220.879908,53.238744,1609.09049688,1586.86323864,4.83426,17.3929982382
 12/21  21:00:00,371.969648991,72.397172186,0.0,0.0,220.879908,53.238744,1634.61361258,1621.084681,4.83426,8.69467158883
 12/21  22:00:00,119.068974605,1.47064299711,0.0,0.0,43.513341876,52.539744,14.8897025457,1.36068550896,4.83426,8.69475703674
 12/21  23:00:00,118.823988508,1.4006123782,0.0,0.0,43.513341876,52.539744,15.0482313666,1.56193688038,4.83426,8.65203448625
 12/21  24:00:00,120.295049827,1.75076547275,0.0,0.0,43.513341876,52.539744,16.411260258,2.93770219399,4.83426,8.63929806404
 12/22  01:00:00,122.061786354,4.56493389434,0.0,0.0,43.513341876,52.539744,9.09919777767,4.24493777767,4.83426,0.02
 12/22  02:00:00,121.870299912,4.36845689002,0.0,0.0,43.513341876,52.539744,12.058243389,7.20398338904,4.83426,0.02
 12/22  03:00:00,122.164700877,4.67272664978,0.0,0.0,43.513341876,52.539744,21.0807790312,7.62403006185,4.83426,8.62248896933
 12/22  04:00:00,126.111605676,8.60734459056,0.0,0.0,43.513341876,52.539744,19.3920032041,14.5377432041,4.83426,0.02
 12/22  05:00:00,128.62063668,8.98868503579,0.0,0.0,43.513341876,52.539744,23.9313336358,19.0770736358,4.83426,0.02
 12/22  06:00:00,130.764275389,11.4589599527,0.0,0.0,43.513341876,52.539744,42.3016579425,28.8464292283,4.83426,8.62096871411
 12/22  07:00:00,197.313136394,72.397172186,0.0,0.0,43.513341876,53.238744,2659.17169516,2654.31743516,4.83426,0.02
 12/22  08:00:00,360.439392945,72.397172186,0.0,0.0,220.879908,53.238744,2195.27408039,2163.98047819,4.83426,26.4593422089
 12/22  09:00:00,446.284580159,72.397172186,0.0,0.0,220.879908,145.652643033,1894.05144925,1822.22517752,36.25695,35.5693217287
 12/22  10:00:00,446.267937187,72.397172186,0.0,0.0,220.879908,145.652643033,1772.9490563,1682.6409401,36.25695,54.0511661983
 12/22  11:00:00,452.242606251,72.397172186,0.0,0.0,220.879908,151.653867033,1697.01350097,1594.54655532,48.3426,54.1243456466
 12/22  12:00:00,453.264711701,72.4028031796,0.0,0.0,220.879908,151.653867033,1615.85969337,1513.14815987,48.3426,54.3689335058
 12/22  13:00:00,452.272170103,72.4526578063,0.0,0.0,220.879908,151.653867033,1596.19940229,1493.27016506,48.3426,54.5866372361
 12/22  14:00:00,446.364768578,72.5234780767,0.0,0.0,220.879908,145.652643033,1580.71875878,1492.74198303,24.1713,63.8054757497
 12/22  15:00:00,446.322558665,72.5032870881,0.0,0.0,220.879908,145.652643033,1548.58797324,1470.33489232,24.1713,54.081780913
 12/22  16:00:00,438.413672382,72.4635315785,0.0,0.0,220.879908,137.835547516,1475.84815202,1416.8294907,4.83426,54.1844013205
 12/22  17:00:00,448.260833904,72.397172186,0.0,0.0,220.879908,133.019064,1377.47742508,1327.89978367,4.83426,44.7433814105
 12/22  18:00:00,371.501046145,72.397172186,0.0,0.0,220.879908,53.238744,1482.97943073,1442.34671679,4.83426,35.7984539439
 12/22  19:00:00,371.522811777,72.397172186,0.0,0.0,220.879908,53.238744,1525.07980121,1466.30770818,4.83426,53.9378330307
 12/22  20:00:00,371.50579148,72.397172186,0.0,0.0,220.879908,53.238744,1497.81294653,1484.27184192,4.83426,8.70684460824
 12/22  21:00:00,371.513956978,72.397172186,0.0,0.0,220.879908,53.238744,1526.81856989,1504.61548859,4.83426,17.3688213083
 12/22  22:00:00,118.764674214,1.47064299711,0.0,0.0,43.513341876,52.539744,14.499601633,0.972116749243,4.83426,8.6932248838
 12/22  23:00:00,118.828560154,1.4006123782,0.0,0.0,43.513341876,52.539744,14.7131494673,1.22729252015,4.83426,8.65159694712
 12/22  24:00:00,120.297012039,1.75076547275,0.0,0.0,43.513341876,52.539744,7.20876032756,2.35450032756,4.83426,0.02
 12/23  01:00:00,120.482085913,2.99008327221,0.0,0.0,43.513341876,52.539744,16.1413874974,2.69360236084,4.83426,8.61352513653
 12/23  02:00:00,122.025121366,4.52666904807,0.0,0.0,43.513341876,52.539744,10.3216033503,5.46734335031,4.83426,0.02
 12/23  03:00:00,121.948024517,4.4617771057,0.0,0.0,43.513341876,52.539744,10.2270833067,5.37282330671,4.83426,0.02
 12/23  04:00:00,122.075662628,4.57940643409,0.0,0.0,43.513341876,52.539744,14.0673760559,9.21311605595,4.83426,0.02
 12/23  05:00:00,126.227286675,8.31531137893,0.0,0.0,43.513341876,52.539744,15.5436278179,10.6893678179,4.83426,0.02
 12/23  06:00:00,125.943359929,8.04758728,0.0,0.0,43.513341876,52.539744,29.2596356329,15.8112824962,4.83426,8.61409313663
 12/23  07:00:00,127.077858756,9.16308891904,0.0,0.0,43.513341876,52.539744,23.4566423449,18.6023823449,4.83426,0.02
 12/23  08:00:00,113.495772158,7.66223385267,0.0,0.0,43.513341876,52.539744,21.3611955887,16.5069355887,4.83426,0.02
 12/23  09:00:00,104.311177613,4.4617771057,0.0,0.0,43.513341876,52.539744,17.156073258,12.301813258,4.83426,0.02
 12/23  10:00:00,104.459861742,4.57940643409,0.0,0.0,43.513341876,52.539744,26.4806755965,13.0252465996,4.83426,8.62116899689
 12/23  11:00:00,104.315551661,4.4617771057,0.0,0.0,43.513341876,52.539744,31.9984158217,9.68877026949,4.83426,17.4753855522
 12/23  12:00:00,105.366705818,4.57940643409,0.0,0.0,43.513341876,52.539744,23.0022320196,9.50154382041,4.83426,8.66642819916
 12/23  13:00:00,104.240969668,4.4617771057,0.0,0.0,43.513341876,52.539744,20.7316659638,7.23097799811,4.83426,8.66642796568
 12/23  14:00:00,104.201393285,4.35716471983,0.0,0.0,43.513341876,52.539744,11.6430331841,6.78877318415,4.83426,0.02
 12/23  15:00:00,101.920179414,2.06733752099,0.0,0.0,43.513341876,52.539744,16.3172157836,2.82546264731,4.83426,8.65749313629
 12/23  16:00:00,101.57319487,1.75076547275,0.0,0.0,43.513341876,52.539744,16.1028148187,2.61084188599,4.83426,8.65771293275
 12/23  17:00:00,117.705204301,3.14446226943,0.0,0.0,43.513341876,52.539744,9.71897604334,4.86471604334,4.83426,0.02
 12/23  18:00:00,122.360920289,4.80729423345,0.0,0.0,43.513341876,52.539744,14.0993446743,9.24508467429,4.83426,0.02
 12/23  19:00:00,121.784391353,4.23388930635,0.0,0.0,43.513341876,52.539744,23.8259148762,10.3775492376,4.83426,8.61410563857
 12/23  20:00:00,122.793898374,4.80729423345,0.0,0.0,43.513341876,52.539744,20.9584471477,16.1041871477,4.83426,0.02
 12/23  21:00:00,122.188526063,4.23388930635,0.0,0.0,43.513341876,52.539744,21.6102924963,16.7560324963,4.83426,0.02
 12/23  22:00:00,131.98838304,14.1881652504,0.0,0.0,43.513341876,52.539744,83.7659083819,43.5139941383,4.83426,35.4176542436
 12/23  23:00:00,130.324126334,12.8708481142,0.0,0.0,43.513341876,52.539744,44.0418544705,39.1875944705,4.83426,0.02
 12/23  24:00:00,135.878311956,17.3983393944,0.0,0.0,43.513341876,52.539744,67.5598284772,62.7055684772,4.83426,0.02
 12/24  01:00:00,133.863479758,16.3943470359,0.0,0.0,43.513341876,52.539744,63.8409951545,58.9867351545,4.83426,0.02
 12/24  02:00:00,150.683488481,33.1657858775,0.0,0.0,43.513341876,52.539744,102.547443766,89.0990606825,4.83426,8.61412308308
 12/24  03:00:00,150.517847509,33.0280104177,0.0,0.0,43.513341876,52.539744,86.1227398548,81.2684798548,4.83426,0.02
 12/24  04:00:00,143.644976074,26.086658371,0.0,0.0,43.513341876,52.539744,126.256708665,121.402448665,4.83426,0.02
 12/24  05:00:00,146.840954896,28.9011968441,0.0,0.0,43.513341876,52.539744,105.943894449,101.089634449,4.83426,0.02
 12/24  06:00:00,148.501865615,30.5217546864,0.0,0.0,43.513341876,52.539744,141.684924706,136.830664706,4.83426,0.02
 12/24  07:00:00,154.041468475,36.0926032189,0.0,0.0,43.513341876,52.539744,119.665066601,106.216668919,4.83426,8.61413768184
 12/24  08:00:00,125.714003773,16.8404052376,0.0,0.0,43.513341876,52.539744,113.56157758,108.70731758,4.83426,0.02
 12/24  09:00:00,109.02647944,9.17649724774,0.0,0.0,43.513341876,52.539744,66.3538935266,61.4996335266,4.83426,0.02
 12/24  10:00:00,111.620507243,11.7269453514,0.0,0.0,43.513341876,52.539744,72.0281840283,65.7152119905,4.83426,1.47871203777
 12/24  11:00:00,104.068895619,4.23388930635,0.0,0.0,43.513341876,52.539744,69.0521677615,39.4908391276,4.83426,24.7270686339
 12/24  12:00:00,105.574646585,4.80729423345,0.0,0.0,43.513341876,52.539744,51.7901148554,38.2893388173,4.83426,8.66651603813
 12/24  13:00:00,103.978716236,4.23388930635,0.0,0.0,43.513341876,52.539744,29.7700778558,24.9158178558,4.83426,0.02
 12/24  14:00:00,104.623653276,4.80729423345,0.0,0.0,43.513341876,52.539744,38.6081335501,25.1074311661,4.83426,8.66644238402
 12/24  15:00:00,104.055690853,4.23388930635,0.0,0.0,43.513341876,52.539744,29.9134044391,16.4216812237,4.83426,8.6574632154
 12/24  16:00:00,103.723288381,3.93062966487,0.0,0.0,43.513341876,52.539744,29.7353098181,16.2431318086,4.83426,8.65791800945
 12/24  17:00:00,118.922433875,4.38991526874,0.0,0.0,43.513341876,52.539744,24.4722152591,19.6179552591,4.83426,0.02
 12/24  18:00:00,122.105507123,4.57940643409,0.0,0.0,43.513341876,52.539744,32.6985451239,25.849648072,4.83426,2.014637052
 12/24  19:00:00,121.990131058,4.4617771057,0.0,0.0,43.513341876,52.539744,40.9532755564,29.5007636161,4.83426,6.61825194021
 12/24  20:00:00,122.549388815,4.57940643409,0.0,0.0,43.513341876,52.539744,45.2102822403,40.3560222403,4.83426,0.02
 12/24  21:00:00,125.876381947,7.92995795161,0.0,0.0,43.513341876,52.539744,51.6995565421,46.8452965421,4.83426,0.02
 12/24  22:00:00,132.505792571,14.7041896602,0.0,0.0,43.513341876,52.539744,123.975422751,83.719823409,4.83426,35.4213393418
 12/24  23:00:00,135.630013481,18.1636485445,0.0,0.0,43.513341876,52.539744,92.9735397349,88.1192797349,4.83426,0.02
 12/24  24:00:00,148.961742175,30.4716361433,0.0,0.0,43.513341876,52.539744,117.040587493,112.186327493,4.83426,0.02
 12/25  01:00:00,135.962184652,18.4719312864,0.0,0.0,43.513341876,52.539744,109.108682546,104.254422546,4.83426,0.02
 12/25  02:00:00,151.201649884,33.6797580883,0.0,0.0,43.513341876,52.539744,142.167659258,128.719237414,4.83426,8.61416184481
 12/25  03:00:00,151.810329319,34.3030511322,0.0,0.0,43.513341876,52.539744,121.852602612,116.998342612,4.83426,0.02
 12/25  04:00:00,140.940988698,23.3945608357,0.0,0.0,43.513341876,52.539744,148.221950114,143.367690114,4.83426,0.02
 12/25  05:00:00,148.134000494,30.1762375586,0.0,0.0,43.513341876,52.539744,134.07601781,129.22175781,4.83426,0.02
 12/25  06:00:00,149.818000603,31.8382704331,0.0,0.0,43.513341876,52.539744,163.534289123,158.680029123,4.83426,0.02
 12/25  07:00:00,151.245824717,33.262054814,0.0,0.0,43.513341876,52.539744,153.908679366,140.460301823,4.83426,8.61411754247
 12/25  08:00:00,124.703446214,15.8150159381,0.0,0.0,43.513341876,52.539744,135.803405581,130.949145581,4.83426,0.02
 12/25  09:00:00,113.904613465,14.028626175,0.0,0.0,43.513341876,52.539744,95.7233048171,90.8690448171,4.83426,0.02
 12/25  10:00:00,107.948843208,8.03923199307,0.0,0.0,43.513341876,52.539744,99.1953751518,85.738451707,4.83426,8.62266344487
 12/25  11:00:00,109.24666398,9.4043850471,0.0,0.0,43.513341876,52.539744,68.2008387472,63.3465787472,4.83426,0.02
 12/25  12:00:00,110.804584478,10.0162751696,0.0,0.0,43.513341876,52.539744,69.8007081794,64.9464481794,4.83426,0.02
 12/25  13:00:00,109.669429374,9.89864584124,0.0,0.0,43.513341876,52.539744,69.6706487192,56.2148696607,4.83426,8.62151905842
 12/25  14:00:00,105.923867448,6.06218881651,0.0,0.0,43.513341876,52.539744,74.8429511007,69.9886911007,4.83426,0.02
 12/25  15:00:00,112.970635522,13.1037779494,0.0,0.0,43.513341876,52.539744,69.2997621082,64.4455021082,4.83426,0.02
 12/25  16:00:00,115.489597361,15.6290378858,0.0,0.0,43.513341876,52.539744,84.4968500254,79.6425900254,4.83426,0.02
 12/25  17:00:00,129.633108092,15.0171477632,0.0,0.0,43.513341876,52.539744,103.671794058,90.2233682977,4.83426,8.61416576
 12/25  18:00:00,134.446902909,16.7984954905,0.0,0.0,43.513341876,52.539744,127.935028323,123.080768323,4.83426,0.02
 12/25  19:00:00,142.030691888,24.3857055862,0.0,0.0,43.513341876,52.539744,127.044976694,122.190716694,4.83426,0.02
 12/25  20:00:00,143.384689813,25.2442572869,0.0,0.0,43.513341876,52.539744,168.534697703,163.680437703,4.83426,0.02
 12/25  21:00:00,150.177109029,32.0813985765,0.0,0.0,43.513341876,52.539744,154.647526006,149.793266006,4.83426,0.02
 12/25  22:00:00,154.62663085,36.5857538884,0.0,0.0,43.513341876,52.539744,259.730463869,246.282010368,4.83426,8.61419350095
 12/25  23:00:00,160.984351306,43.3026426874,0.0,0.0,43.513341876,52.539744,204.750699153,199.896439153,4.83426,0.02
 12/25  24:00:00,156.83012978,38.0685362708,0.0,0.0,43.513341876,52.539744,244.625312315,239.771052315,4.83426,0.02
 12/26  01:00:00,161.005632777,43.3026426874,0.0,0.0,43.513341876,52.539744,198.647038308,193.792778308,4.83426,0.02
 12/26  02:00:00,157.467803195,39.6715711438,0.0,0.0,43.513341876,52.539744,252.088204182,238.63229793,4.83426,8.62164625241
 12/26  03:00:00,162.625147301,44.9056775604,0.0,0.0,43.513341876,52.539744,198.919011369,194.064751369,4.83426,0.02
 12/26  04:00:00,156.36911172,38.562797065,0.0,0.0,43.513341876,52.539744,240.697607291,235.843347291,4.83426,0.02
 12/26  05:00:00,164.759717957,44.9056775604,0.0,0.0,43.513341876,52.539744,208.609185482,195.153966678,4.83426,8.6209588037
 12/26  06:00:00,157.040440738,37.4540229861,0.0,0.0,43.513341876,52.539744,237.530300619,232.676040619,4.83426,0.02
 12/26  07:00:00,197.972227908,72.397172186,0.0,0.0,43.513341876,53.238744,3031.03614993,3026.18188993,4.83426,0.02
 12/26  08:00:00,365.530663779,72.397172186,0.0,0.0,220.879908,53.238744,2654.95561255,2614.84021396,4.83426,35.2811385886
 12/26  09:00:00,446.897558255,72.397172186,0.0,0.0,220.879908,145.652643033,2290.1173226,2218.27533856,36.25695,35.5850340362
 12/26  10:00:00,446.531014729,72.397172186,0.0,0.0,220.879908,145.652643033,2059.3374444,1978.02051929,36.25695,45.0599751135
 12/26  11:00:00,452.369900545,72.397172186,0.0,0.0,220.879908,151.653867033,1912.20252029,1809.68443627,48.3426,54.175484025
 12/26  12:00:00,453.333463963,72.397172186,0.0,0.0,220.879908,151.653867033,1779.93965002,1668.96626546,48.3426,62.6307845609
 12/26  13:00:00,452.265041968,72.397172186,0.0,0.0,220.879908,151.653867033,1710.95302394,1607.12956631,48.3426,55.4808576361
 12/26  14:00:00,446.271315588,72.397172186,0.0,0.0,220.879908,145.652643033,1695.09733071,1607.0750217,24.1713,63.8510090113
 12/26  15:00:00,446.235869047,72.397172186,0.0,0.0,220.879908,145.652643033,1666.36772678,1588.09347214,24.1713,54.1029546475
 12/26  16:00:00,438.366869994,72.397172186,0.0,0.0,220.879908,137.835547516,1630.43685002,1571.39090172,4.83426,54.2116883012
 12/26  17:00:00,448.330323889,72.397172186,0.0,0.0,220.879908,133.019064,1590.87903654,1541.28254813,4.83426,44.7622284012
 12/26  18:00:00,371.627284356,72.397172186,0.0,0.0,220.879908,53.238744,1791.96470463,1744.00587288,4.83426,43.1245717481
 12/26  19:00:00,371.681103061,72.397172186,0.0,0.0,220.879908,53.238744,1922.55639773,1871.10447617,4.83426,46.6176615606
 12/26  20:00:00,371.676350405,72.397172186,0.0,0.0,220.879908,53.238744,1938.7901145,1925.24720768,4.83426,8.70864682287
 12/26  21:00:00,371.6802893,72.397172186,0.0,0.0,220.879908,53.238744,1949.56053375,1927.35548413,4.83426,17.3707896223
 12/26  22:00:00,118.808525953,1.54067361602,0.0,0.0,43.513341876,52.539744,17.3023345853,3.77202331058,4.83426,8.69605127475
 12/26  23:00:00,120.439044041,3.03475293357,0.0,0.0,43.513341876,52.539744,18.1900240341,4.70306108026,4.83426,8.65270295384
 12/26  24:00:00,123.35658681,4.80729423345,0.0,0.0,43.513341876,52.539744,14.5110914505,9.65683145052,4.83426,0.02
 12/27  01:00:00,121.720555735,4.23388930635,0.0,0.0,43.513341876,52.539744,23.0602763873,9.60323934455,4.83426,8.62277704277
 12/27  02:00:00,122.311663112,4.80729423345,0.0,0.0,43.513341876,52.539744,21.3135967049,16.4593367049,4.83426,0.02
 12/27  03:00:00,125.573617304,8.08742357957,0.0,0.0,43.513341876,52.539744,24.1108592204,16.7187639242,4.83426,2.55783529616
 12/27  04:00:00,126.638681425,9.12325261946,0.0,0.0,43.513341876,52.539744,39.4538082499,28.5360674932,4.83426,6.08348075672
 12/27  05:00:00,125.856335973,7.93328220864,0.0,0.0,43.513341876,52.539744,31.7137094602,26.8594494602,4.83426,0.02
 12/27  06:00:00,132.905020759,14.9773114637,0.0,0.0,43.513341876,52.539744,56.3024614521,42.8454485868,4.83426,8.62275286528
 12/27  07:00:00,196.323927589,72.397172186,0.0,0.0,43.513341876,53.238744,2376.72122004,2371.86696004,4.83426,0.02
 12/27  08:00:00,362.356174526,72.397172186,0.0,0.0,220.879908,53.238744,1726.59068001,1695.28664971,4.83426,26.4697702946
 12/27  09:00:00,444.992904117,72.397172186,0.00216178000593,0.0,220.879908,145.652643033,1445.72752415,1373.88523936,36.25695,35.5853347929
 12/27  10:00:00,444.99963119,72.397172186,0.00177198885187,0.0,220.879908,145.652643033,1371.6605825,1281.31513574,36.25695,54.0884967648
 12/27  11:00:00,450.993172344,72.397172186,0.0011685839973,0.0,220.879908,151.653867033,1338.42683163,1235.9190468,48.3426,54.1651848347
 12/27  12:00:00,451.99753364,72.4117347972,0.0,0.0,220.879908,151.653867033,1273.04044332,1170.28015023,48.3426,54.4176930931
 12/27  13:00:00,451.238380491,72.5938206058,0.0,0.0,220.879908,151.653867033,1274.96238961,1162.88914171,48.3426,63.7306478917
 12/27  14:00:00,445.769257837,72.9215313574,0.0,0.0,220.879908,145.652643033,1281.84554462,1193.8076093,24.1713,63.8666353198
 12/27  15:00:00,445.551464361,72.8373292039,0.0,0.0,220.879908,145.652643033,1238.0242663,1168.758831,24.1713,45.0941352921
 12/27  16:00:00,437.401660067,72.6329570298,0.0,0.0,220.879908,137.835547516,1177.00539858,1117.93161937,4.83426,54.2395192049
 12/27  17:00:00,447.336993717,72.397172186,0.0,0.0,220.879908,133.019064,1114.86024124,1065.25879275,4.83426,44.7671884918
 12/27  18:00:00,371.456356825,72.397172186,0.0,0.0,220.879908,53.238744,1373.05830611,1323.45592176,4.83426,44.7681243456
 12/27  19:00:00,371.508547438,72.397172186,0.0,0.0,220.879908,53.238744,1489.99662633,1431.20426608,4.83426,53.9581002529
 12/27  20:00:00,371.92005223,72.397172186,0.0,0.0,220.879908,53.238744,1474.33160064,1460.7893483,4.83426,8.70799233297
 12/27  21:00:00,371.893072316,72.397172186,0.0,0.0,220.879908,53.238744,1465.92564723,1452.39648876,4.83426,8.6948984643
 12/27  22:00:00,118.883265837,1.28389468002,0.0,0.0,43.513341876,52.539744,22.6213194449,0.414500511094,4.83426,17.3725589338
 12/27  23:00:00,119.178608957,1.75076547275,0.0,0.0,43.513341876,52.539744,14.400410731,0.913725545773,4.83426,8.65242518519
 12/27  24:00:00,119.936821237,1.4006123782,0.0,0.0,43.513341876,52.539744,5.98829327636,1.13403327636,4.83426,0.02
 12/28  01:00:00,119.23797829,1.75076547275,0.0,0.0,43.513341876,52.539744,6.42140139304,1.56714139304,4.83426,0.02
 12/28  02:00:00,122.104468916,4.61883027206,0.0,0.0,43.513341876,52.539744,16.195844604,2.73878133886,4.83426,8.62280326516
 12/28  03:00:00,121.851467864,4.36845689002,0.0,0.0,43.513341876,52.539744,8.72201338447,3.86775338447,4.83426,0.02
 12/28  04:00:00,122.159538097,4.67272664978,0.0,0.0,43.513341876,52.539744,11.1186497871,6.26438978705,4.83426,0.02
 12/28  05:00:00,123.432601969,5.52451717198,0.0,0.0,43.513341876,52.539744,21.684631511,8.227718535,4.83426,8.622652976
 12/28  06:00:00,125.641649247,7.75555406836,0.0,0.0,43.513341876,52.539744,14.8870828,10.0328228,4.83426,0.02
 12/28  07:00:00,195.80972073,72.397172186,0.0,0.0,43.513341876,53.238744,2262.86147635,2258.00721635,4.83426,0.02
 12/28  08:00:00,363.07288218,72.397172186,0.0,0.0,220.879908,53.238744,1866.57218113,1826.45219648,4.83426,35.2857246494
 12/28  09:00:00,446.184638111,72.397172186,0.0,0.0,220.879908,145.652643033,1527.63497729,1455.79024559,36.25695,35.5877816982
 12/28  10:00:00,445.719560146,72.397172186,0.00186744229245,0.0,220.879908,145.652643033,1382.4528163,1292.11562589,36.25695,54.0802404143
 12/28  11:00:00,450.896835686,72.4546620644,0.00133501661269,0.0,220.879908,151.653867033,1241.00131707,1147.51073859,48.3426,45.1479784805
 12/28  12:00:00,451.743833056,72.8287624347,0.0,0.0,220.879908,151.653867033,1084.09337368,972.256134164,48.3426,63.4946395163
 12/28  13:00:00,451.440305661,73.5728153096,0.0,0.0,220.879908,151.653867033,1042.99456778,940.017381549,48.3426,54.6345862256
 12/28  14:00:00,445.56443122,73.7466523909,0.0,0.0,220.879908,145.652643033,1021.74872276,933.708345225,24.1713,63.8690775369
 12/28  15:00:00,444.897198716,73.228772856,0.0,0.0,220.879908,145.652643033,982.222304106,903.920756052,24.1713,54.1302480545
 12/28  16:00:00,436.648529787,72.8627110296,0.0,0.0,220.879908,137.835547516,926.262610541,867.190502627,4.83426,54.2378479141
 12/28  17:00:00,443.044230862,72.3972794187,0.0,0.0,220.879908,133.019064,810.568577877,760.959805969,4.83426,44.7745119083
 12/28  18:00:00,369.157045038,72.397172186,0.0,0.0,220.879908,53.238744,850.465632011,800.853163596,4.83426,44.7782084141
 12/28  19:00:00,369.228990859,72.397172186,0.0,0.0,220.879908,53.238744,900.314141079,850.505171319,4.83426,44.9747097599
 12/28  20:00:00,369.862909699,72.397172186,0.0,0.0,220.879908,53.238744,988.877310019,966.645846112,4.83426,17.3972039062
 12/28  21:00:00,369.972320675,72.397172186,0.0,0.0,220.879908,53.238744,1030.15921441,1016.62953405,4.83426,8.69542035588
 12/28  22:00:00,117.677520114,0.0,0.0,0.0,43.513341876,52.539744,22.2064606008,0.0,4.83426,17.3722006008
 12/28  23:00:00,117.449745837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.526654201,0.0,0.0,0.0,43.513341876,52.539744,13.4741830329,0.0,4.83426,8.63992303288
 12/29  01:00:00,118.546174079,1.05045928365,0.0,0.0,43.513341876,52.539744,5.21980388415,0.365543884153,4.83426,0.02
 12/29  02:00:00,118.896824541,1.4006123782,0.0,0.0,43.513341876,52.539744,13.9814880018,0.524343619176,4.83426,8.62288438262
 12/29  03:00:00,118.896610331,1.4006123782,0.0,0.0,43.513341876,52.539744,5.42283068229,0.568570682285,4.83426,0.02
 12/29  04:00:00,118.886922008,1.4006123782,0.0,0.0,43.513341876,52.539744,5.57025769306,0.715997693057,4.83426,0.02
 12/29  05:00:00,121.353718808,1.75076547275,0.0,0.0,43.513341876,52.539744,14.6143447191,1.15720313877,4.83426,8.62288158034
 12/29  06:00:00,123.214250475,3.94745207679,0.0,0.0,43.513341876,52.539744,7.03961723131,2.18535723131,4.83426,0.02
 12/29  07:00:00,194.296482314,72.397172186,0.0,0.0,43.513341876,53.238744,1794.51921697,1789.66495697,4.83426,0.02
 12/29  08:00:00,361.051521916,72.397172186,0.0,0.0,220.879908,53.238744,1441.018779,1400.89300873,4.83426,35.2915102659
 12/29  09:00:00,444.049160516,72.397172186,0.00177448406264,0.0,220.879908,145.652643033,1145.06238466,1073.21502292,36.25695,35.5904117343
 12/29  10:00:00,443.885890538,72.397172186,0.00245886513924,0.0,220.879908,145.652643033,1016.60322848,935.274268439,36.25695,45.0720100412
 12/29  11:00:00,449.800310261,72.397172186,0.00176948608552,0.0,220.879908,151.653867033,958.451532184,855.909948298,48.3426,54.1989838861
 12/29  12:00:00,450.680475484,72.397172186,0.0,0.0,220.879908,151.653867033,859.725667038,747.866250244,48.3426,63.5168167949
 12/29  13:00:00,449.612401565,72.397172186,0.0,0.0,220.879908,151.653867033,739.145974371,636.16686146,48.3426,54.6365129101
 12/29  14:00:00,443.6075864,72.3998351975,0.0,0.0,220.879908,145.652643033,703.199639648,615.153495428,24.1713,63.8748442204
 12/29  15:00:00,443.654650362,72.4205655205,0.0,0.0,220.879908,145.652643033,762.21954998,683.914741269,24.1713,54.1335087109
 12/29  16:00:00,435.864478253,72.3995233329,0.0,0.0,220.879908,137.835547516,802.284404138,743.208019805,4.83426,54.2421243335
 12/29  17:00:00,443.016867491,72.397172186,0.0,0.0,220.879908,133.019064,850.854730969,801.236821064,4.83426,44.7836499053
 12/29  18:00:00,369.41379887,72.397172186,0.0,0.0,220.879908,53.238744,1003.14988319,953.537092938,4.83426,44.7785302569
 12/29  19:00:00,369.486483699,72.397172186,0.0,0.0,220.879908,53.238744,1013.738912,963.92521132,4.83426,44.9794406778
 12/29  20:00:00,369.49720279,72.397172186,0.0,0.0,220.879908,53.238744,997.825434002,975.593681549,4.83426,17.3974924521
 12/29  21:00:00,369.499163728,72.397172186,0.0,0.0,220.879908,53.238744,999.265074302,985.735257676,4.83426,8.69555662596
 12/29  22:00:00,117.388145504,0.0,0.0,0.0,43.513341876,52.539744,22.2067810017,0.0,4.83426,17.3725210017
 12/29  23:00:00,117.497668165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  24:00:00,118.568358922,0.0,0.0,0.0,43.513341876,52.539744,13.4742356534,0.0,4.83426,8.63997565336
 12/30  01:00:00,117.566364681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  02:00:00,117.566628149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.5736407,0.0,0.0,0.0,43.513341876,52.539744,13.4485003985,0.0,4.83426,8.61424039849
 12/30  04:00:00,117.590651047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,118.049524239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  06:00:00,118.036991764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  07:00:00,118.075283634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  08:00:00,108.992572912,0.0,0.0,0.0,43.513341876,52.539744,13.4485001951,0.0,4.83426,8.61424019509
 12/30  09:00:00,100.044592859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  10:00:00,100.109995903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  11:00:00,100.122082788,0.0,0.0,0.0,43.513341876,52.539744,22.3137628741,0.0,4.83426,17.4795028741
 12/30  12:00:00,100.951210092,0.0,0.0,0.0,43.513341876,52.539744,13.5017587559,0.0,4.83426,8.66749875586
 12/30  13:00:00,100.086481701,0.0,0.0,0.0,43.513341876,52.539744,13.5015009905,0.0,4.83426,8.66724099053
 12/30  14:00:00,100.190299247,0.0,0.0,0.0,43.513341876,52.539744,13.4923986599,0.0,4.83426,8.65813865994
 12/30  15:00:00,100.207438033,0.0,0.0,0.0,43.513341876,52.539744,13.4922761521,0.0,4.83426,8.65801615214
 12/30  16:00:00,100.166891951,0.0,0.0,0.0,43.513341876,52.539744,13.4931339898,0.0,4.83426,8.65887398976
 12/30  17:00:00,111.860331693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,117.774130601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,117.726916544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.120643183,0.0,0.0,0.0,43.513341876,52.539744,13.4485318872,0.0,4.83426,8.6142718872
 12/30  21:00:00,118.054825866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  22:00:00,117.833872166,0.0,0.0,0.0,43.513341876,52.539744,40.265518887,0.0,4.83426,35.431258887
 12/30  23:00:00,117.480764381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  24:00:00,118.448223236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  01:00:00,117.450566776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  02:00:00,120.018296272,2.5764056806,0.0,0.0,43.513341876,52.539744,5.86488238926,1.01062238926,4.83426,0.02
 12/31  03:00:00,122.030461634,4.58787556173,0.0,0.0,43.513341876,52.539744,15.6697768125,2.22129540882,4.83426,8.6142214037
 12/31  04:00:00,121.455933995,4.01830379547,0.0,0.0,43.513341876,52.539744,7.23445455444,2.38019455444,4.83426,0.02
 12/31  05:00:00,122.891606297,5.02287974433,0.0,0.0,43.513341876,52.539744,9.07281353573,4.21855353573,4.83426,0.02
 12/31  06:00:00,126.480122035,8.64254492334,0.0,0.0,43.513341876,52.539744,11.1761180003,6.32185800031,4.83426,0.02
 12/31  07:00:00,125.985057625,8.10570716291,0.0,0.0,43.513341876,52.539744,16.3855851448,11.5313251448,4.83426,0.02
 12/31  08:00:00,114.331576986,5.55971750476,0.0,0.0,43.513341876,52.539744,20.2439085675,6.79532962459,4.83426,8.61431894288
 12/31  09:00:00,104.838650369,5.02287974433,0.0,0.0,43.513341876,52.539744,14.355138203,9.50087820304,4.83426,0.02
 12/31  10:00:00,103.856439442,4.01830379547,0.0,0.0,43.513341876,52.539744,11.1444337401,6.29017374014,4.83426,0.02
 12/31  11:00:00,104.854052803,5.02287974433,0.0,0.0,43.513341876,52.539744,29.4360315568,7.11819870013,4.83426,17.4835728567
 12/31  12:00:00,104.778688178,4.01830379547,0.0,0.0,43.513341876,52.539744,18.6973814505,5.19544114769,4.83426,8.66768030281
 12/31  13:00:00,104.445266452,4.67272664978,0.0,0.0,43.513341876,52.539744,18.8008136845,5.29912241099,4.83426,8.66743127354
 12/31  14:00:00,103.321561564,3.47550685742,0.0,0.0,43.513341876,52.539744,16.3311015487,2.8290877836,4.83426,8.66775376514
 12/31  15:00:00,100.910950026,1.05045928365,0.0,0.0,43.513341876,52.539744,14.1110590798,0.618088595924,4.83426,8.65871048393
 12/31  16:00:00,100.869543717,1.05045928365,0.0,0.0,43.513341876,52.539744,14.1319949193,0.639170938225,4.83426,8.6585639811
 12/31  17:00:00,115.029683435,3.46709565146,0.0,0.0,43.513341876,52.539744,7.92207505703,3.06781505703,4.83426,0.02
 12/31  18:00:00,121.273884822,3.73543449275,0.0,0.0,43.513341876,52.539744,9.97053574326,5.11627574326,4.83426,0.02
 12/31  19:00:00,122.566818375,5.02287974433,0.0,0.0,43.513341876,52.539744,22.7398220966,9.2912095956,4.83426,8.61435250101
 12/31  20:00:00,121.988384424,4.01830379547,0.0,0.0,43.513341876,52.539744,15.1710112883,10.3167512883,4.83426,0.02
 12/31  21:00:00,122.977847399,5.02287974433,0.0,0.0,43.513341876,52.539744,22.5134846442,17.6592246442,4.83426,0.02
 12/31  22:00:00,127.65644086,9.87567589077,0.0,0.0,43.513341876,52.539744,74.2756376846,34.0018928624,4.83426,35.4394848222
 12/31  23:00:00,136.691758335,19.2190119773,0.0,0.0,43.513341876,52.539744,55.6971766725,50.8429166725,4.83426,0.02
 12/31  24:00:00,132.670232378,14.2017183484,0.0,0.0,43.513341876,52.539744,65.6519507559,60.7976907559,4.83426,0.02
